"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"164192",2019-10-23 00:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164193",2019-10-23 00:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164194",2019-10-23 00:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164195",2019-10-23 00:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.2,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164196",2019-10-23 00:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.3,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164197",2019-10-23 00:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164198",2019-10-23 00:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164199",2019-10-23 00:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164200",2019-10-23 00:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.6,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164201",2019-10-23 00:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164202",2019-10-23 00:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164203",2019-10-23 00:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,12.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164204",2019-10-23 00:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,12.4,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164205",2019-10-23 00:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,12.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164206",2019-10-23 00:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164207",2019-10-23 00:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164208",2019-10-23 00:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164209",2019-10-23 00:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164210",2019-10-23 00:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.8,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164211",2019-10-23 00:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164212",2019-10-23 00:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164213",2019-10-23 00:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164214",2019-10-23 00:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164215",2019-10-23 00:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164216",2019-10-23 00:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164217",2019-10-23 00:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164218",2019-10-23 00:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164219",2019-10-23 00:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164220",2019-10-23 00:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164221",2019-10-23 01:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164222",2019-10-23 01:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.7,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164223",2019-10-23 01:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164224",2019-10-23 01:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164225",2019-10-23 01:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164226",2019-10-23 01:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164227",2019-10-23 01:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164228",2019-10-23 01:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164229",2019-10-23 01:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164230",2019-10-23 01:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164231",2019-10-23 01:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164232",2019-10-23 01:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12.4,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164233",2019-10-23 01:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164234",2019-10-23 01:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164235",2019-10-23 01:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164236",2019-10-23 01:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164237",2019-10-23 01:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164238",2019-10-23 01:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.7,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164239",2019-10-23 01:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164240",2019-10-23 01:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164241",2019-10-23 01:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164242",2019-10-23 01:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164243",2019-10-23 01:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,11.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164244",2019-10-23 01:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164245",2019-10-23 01:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164246",2019-10-23 01:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164247",2019-10-23 01:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,22.5,12.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164248",2019-10-23 01:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164249",2019-10-23 01:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164250",2019-10-23 01:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164251",2019-10-23 01:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164252",2019-10-23 01:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164253",2019-10-23 01:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164254",2019-10-23 01:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164255",2019-10-23 01:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164256",2019-10-23 01:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164257",2019-10-23 01:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,11.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164258",2019-10-23 01:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,11.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164259",2019-10-23 01:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164260",2019-10-23 01:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164261",2019-10-23 01:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164262",2019-10-23 01:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164263",2019-10-23 01:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164264",2019-10-23 01:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164265",2019-10-23 01:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164266",2019-10-23 01:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164267",2019-10-23 01:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164268",2019-10-23 01:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164269",2019-10-23 01:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164270",2019-10-23 01:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.3,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164271",2019-10-23 01:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.4,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164272",2019-10-23 01:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164273",2019-10-23 01:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164274",2019-10-23 01:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164275",2019-10-23 01:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164276",2019-10-23 01:55:00,0.444868,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164277",2019-10-23 01:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.3,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164278",2019-10-23 01:57:00,0.684929,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164279",2019-10-23 01:58:00,1.201,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164280",2019-10-23 01:59:00,2.20557,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,1.21401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164281",2019-10-23 02:00:00,5.90486,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.1,1.20834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164282",2019-10-23 02:01:00,5.64444,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164283",2019-10-23 02:02:00,4.17693,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164284",2019-10-23 02:03:00,2.62421,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164285",2019-10-23 02:04:00,1.67026,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164286",2019-10-23 02:05:00,1.24443,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164287",2019-10-23 02:06:00,1.05551,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164288",2019-10-23 02:07:00,0.903111,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164289",2019-10-23 02:08:00,0.966639,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12.2,0.92232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164290",2019-10-23 02:09:00,1.26187,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164291",2019-10-23 02:10:00,1.25783,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164292",2019-10-23 02:11:00,2.37918,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,12,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164293",2019-10-23 02:12:00,3.04257,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,11.9,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164294",2019-10-23 02:13:00,3.01394,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,11.9,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164295",2019-10-23 02:14:00,2.99905,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,11.9,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164296",2019-10-23 02:15:00,2.90764,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22,22.5,11.9,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164297",2019-10-23 02:16:00,2.61198,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.8,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164298",2019-10-23 02:17:00,2.67844,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.9,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164299",2019-10-23 02:18:00,2.02672,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.7,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164300",2019-10-23 02:19:00,1.8644,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.9,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164301",2019-10-23 02:20:00,1.81315,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.9,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164302",2019-10-23 02:21:00,1.76855,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164303",2019-10-23 02:22:00,1.78181,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.94815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164304",2019-10-23 02:23:00,1.86972,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.96138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164305",2019-10-23 02:24:00,2.16346,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.8,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164306",2019-10-23 02:25:00,2.36097,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.8,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164307",2019-10-23 02:26:00,2.43918,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164308",2019-10-23 02:27:00,2.34884,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164309",2019-10-23 02:28:00,2.42002,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.1,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164310",2019-10-23 02:29:00,2.40761,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164311",2019-10-23 02:30:00,2.40974,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.9,0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164312",2019-10-23 02:31:00,2.2865,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.9,0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164313",2019-10-23 02:32:00,2.05714,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.99225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164314",2019-10-23 02:33:00,1.97366,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164315",2019-10-23 02:34:00,1.98759,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.1,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164316",2019-10-23 02:35:00,1.97031,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.2,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164317",2019-10-23 02:36:00,1.97133,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.3,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164318",2019-10-23 02:37:00,2.13367,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.4,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164319",2019-10-23 02:38:00,1.99054,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.2,0.96642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164320",2019-10-23 02:39:00,2.00792,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.2,0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164321",2019-10-23 02:40:00,1.90175,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164322",2019-10-23 02:41:00,2.27417,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164323",2019-10-23 02:42:00,2.26057,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.6,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164324",2019-10-23 02:43:00,2.28853,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164325",2019-10-23 02:44:00,2.65205,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164326",2019-10-23 02:45:00,2.18886,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164327",2019-10-23 02:46:00,2.21075,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.98595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164328",2019-10-23 02:47:00,2.10757,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164329",2019-10-23 02:48:00,2.02335,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.4,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164330",2019-10-23 02:49:00,1.92456,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.2,1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164331",2019-10-23 02:50:00,2.3389,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.4,1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164332",2019-10-23 02:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.4,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164333",2019-10-23 02:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164334",2019-10-23 02:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164335",2019-10-23 02:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.4,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164336",2019-10-23 02:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164337",2019-10-23 02:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164338",2019-10-23 02:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164339",2019-10-23 02:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.4,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164340",2019-10-23 02:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164341",2019-10-23 03:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164342",2019-10-23 03:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.2,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164343",2019-10-23 03:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164344",2019-10-23 03:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.1,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164345",2019-10-23 03:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164346",2019-10-23 03:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164347",2019-10-23 03:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164348",2019-10-23 03:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164349",2019-10-23 03:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164350",2019-10-23 03:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164351",2019-10-23 03:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164352",2019-10-23 03:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164353",2019-10-23 03:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.5,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164354",2019-10-23 03:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164355",2019-10-23 03:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164356",2019-10-23 03:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164357",2019-10-23 03:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164358",2019-10-23 03:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164359",2019-10-23 03:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164360",2019-10-23 03:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164361",2019-10-23 03:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164362",2019-10-23 03:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,11.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164363",2019-10-23 03:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21,22,22.5,22,22.5,12.1,1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164364",2019-10-23 03:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22.5,22,22.5,12.2,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164365",2019-10-23 03:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22.5,22,22.5,12.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164366",2019-10-23 03:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22.5,22,22.5,12.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164367",2019-10-23 03:26:00,0.0132001,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22.5,22,22.5,12.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164368",2019-10-23 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22.5,22,22.5,11.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164369",2019-10-23 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22.5,22,22.5,12,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164370",2019-10-23 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22.5,12.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164371",2019-10-23 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22.5,12.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164372",2019-10-23 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22.5,11.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164373",2019-10-23 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164374",2019-10-23 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22.5,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164375",2019-10-23 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164376",2019-10-23 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.3,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164377",2019-10-23 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.4,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164378",2019-10-23 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164379",2019-10-23 03:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.6,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164380",2019-10-23 03:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164381",2019-10-23 03:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164382",2019-10-23 03:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.7,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164383",2019-10-23 03:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164384",2019-10-23 03:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.8,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164385",2019-10-23 03:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164386",2019-10-23 03:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164387",2019-10-23 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164388",2019-10-23 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,12,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164389",2019-10-23 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,12.1,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164390",2019-10-23 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164391",2019-10-23 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,22,22,11.8,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164392",2019-10-23 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164393",2019-10-23 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164394",2019-10-23 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164395",2019-10-23 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164396",2019-10-23 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164397",2019-10-23 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164398",2019-10-23 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164399",2019-10-23 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164400",2019-10-23 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164401",2019-10-23 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164402",2019-10-23 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164403",2019-10-23 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164404",2019-10-23 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164405",2019-10-23 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12.2,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164406",2019-10-23 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,12,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164407",2019-10-23 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164408",2019-10-23 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22.5,21.5,22,11.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164409",2019-10-23 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164410",2019-10-23 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164411",2019-10-23 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164412",2019-10-23 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164413",2019-10-23 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164414",2019-10-23 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164415",2019-10-23 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164416",2019-10-23 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164417",2019-10-23 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164418",2019-10-23 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164419",2019-10-23 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164420",2019-10-23 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164421",2019-10-23 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164422",2019-10-23 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164423",2019-10-23 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164424",2019-10-23 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.8,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164425",2019-10-23 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164426",2019-10-23 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164427",2019-10-23 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164428",2019-10-23 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164429",2019-10-23 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164430",2019-10-23 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164431",2019-10-23 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164432",2019-10-23 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164433",2019-10-23 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164434",2019-10-23 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164435",2019-10-23 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164436",2019-10-23 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164437",2019-10-23 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164438",2019-10-23 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164439",2019-10-23 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164440",2019-10-23 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164441",2019-10-23 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164442",2019-10-23 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164443",2019-10-23 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164444",2019-10-23 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164445",2019-10-23 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164446",2019-10-23 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164447",2019-10-23 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164448",2019-10-23 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164449",2019-10-23 04:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164450",2019-10-23 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164451",2019-10-23 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.3,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164452",2019-10-23 04:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164453",2019-10-23 04:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164454",2019-10-23 04:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164455",2019-10-23 04:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164456",2019-10-23 04:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164457",2019-10-23 04:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164458",2019-10-23 04:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.1,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164459",2019-10-23 04:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164460",2019-10-23 04:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164461",2019-10-23 05:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164462",2019-10-23 05:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.7,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164463",2019-10-23 05:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164464",2019-10-23 05:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164465",2019-10-23 05:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164466",2019-10-23 05:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.8,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164467",2019-10-23 05:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,13,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164468",2019-10-23 05:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164469",2019-10-23 05:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164470",2019-10-23 05:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164471",2019-10-23 05:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164472",2019-10-23 05:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,11.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164473",2019-10-23 05:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.1,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164474",2019-10-23 05:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164475",2019-10-23 05:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164476",2019-10-23 05:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164477",2019-10-23 05:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.2,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164478",2019-10-23 05:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.3,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164479",2019-10-23 05:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164480",2019-10-23 05:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164481",2019-10-23 05:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164482",2019-10-23 05:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164483",2019-10-23 05:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164484",2019-10-23 05:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164485",2019-10-23 05:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164486",2019-10-23 05:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164487",2019-10-23 05:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164488",2019-10-23 05:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164489",2019-10-23 05:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164490",2019-10-23 05:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164491",2019-10-23 05:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164492",2019-10-23 05:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.5,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164493",2019-10-23 05:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164494",2019-10-23 05:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.8,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164495",2019-10-23 05:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164496",2019-10-23 05:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164497",2019-10-23 05:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22.5,21.5,22,12.6,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164498",2019-10-23 05:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164499",2019-10-23 05:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164500",2019-10-23 05:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164501",2019-10-23 05:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164502",2019-10-23 05:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164503",2019-10-23 05:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164504",2019-10-23 05:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164505",2019-10-23 05:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164506",2019-10-23 05:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164507",2019-10-23 05:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164508",2019-10-23 05:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.7,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164509",2019-10-23 05:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164510",2019-10-23 05:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164511",2019-10-23 05:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164512",2019-10-23 05:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164513",2019-10-23 05:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164514",2019-10-23 05:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164515",2019-10-23 05:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164516",2019-10-23 05:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,11.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164517",2019-10-23 05:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164518",2019-10-23 05:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164519",2019-10-23 05:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164520",2019-10-23 05:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164521",2019-10-23 06:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164522",2019-10-23 06:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164523",2019-10-23 06:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
