"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"164524",2019-10-23 06:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164525",2019-10-23 06:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164526",2019-10-23 06:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164527",2019-10-23 06:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164528",2019-10-23 06:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164529",2019-10-23 06:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164530",2019-10-23 06:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164531",2019-10-23 06:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164532",2019-10-23 06:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164533",2019-10-23 06:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164534",2019-10-23 06:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164535",2019-10-23 06:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164536",2019-10-23 06:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164537",2019-10-23 06:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164538",2019-10-23 06:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164539",2019-10-23 06:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164540",2019-10-23 06:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164541",2019-10-23 06:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164542",2019-10-23 06:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164543",2019-10-23 06:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164544",2019-10-23 06:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164545",2019-10-23 06:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164546",2019-10-23 06:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164547",2019-10-23 06:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164548",2019-10-23 06:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164549",2019-10-23 06:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164550",2019-10-23 06:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164551",2019-10-23 06:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164552",2019-10-23 06:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164553",2019-10-23 06:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164554",2019-10-23 06:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164555",2019-10-23 06:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164556",2019-10-23 06:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164557",2019-10-23 06:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.1,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164558",2019-10-23 06:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164559",2019-10-23 06:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164560",2019-10-23 06:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164561",2019-10-23 06:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164562",2019-10-23 06:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164563",2019-10-23 06:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164564",2019-10-23 06:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164565",2019-10-23 06:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164566",2019-10-23 06:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.7,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164567",2019-10-23 06:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164568",2019-10-23 06:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.8,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164569",2019-10-23 06:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164570",2019-10-23 06:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164571",2019-10-23 06:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164572",2019-10-23 06:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164573",2019-10-23 06:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164574",2019-10-23 06:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164575",2019-10-23 06:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.3,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164576",2019-10-23 06:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164577",2019-10-23 06:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164578",2019-10-23 06:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,11.9,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164579",2019-10-23 06:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164580",2019-10-23 06:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164581",2019-10-23 07:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164582",2019-10-23 07:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164583",2019-10-23 07:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164584",2019-10-23 07:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164585",2019-10-23 07:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164586",2019-10-23 07:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164587",2019-10-23 07:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.3,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164588",2019-10-23 07:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164589",2019-10-23 07:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164590",2019-10-23 07:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164591",2019-10-23 07:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164592",2019-10-23 07:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164593",2019-10-23 07:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164594",2019-10-23 07:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164595",2019-10-23 07:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.6,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164596",2019-10-23 07:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21.5,21.5,12.6,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164597",2019-10-23 07:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21,21.5,12.6,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164598",2019-10-23 07:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,22,21,21.5,12.5,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164599",2019-10-23 07:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164600",2019-10-23 07:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164601",2019-10-23 07:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164602",2019-10-23 07:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164603",2019-10-23 07:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164604",2019-10-23 07:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164605",2019-10-23 07:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164606",2019-10-23 07:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164607",2019-10-23 07:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164608",2019-10-23 07:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164609",2019-10-23 07:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164610",2019-10-23 07:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164611",2019-10-23 07:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.8,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164612",2019-10-23 07:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164613",2019-10-23 07:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164614",2019-10-23 07:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164615",2019-10-23 07:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164616",2019-10-23 07:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164617",2019-10-23 07:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164618",2019-10-23 07:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.3,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164619",2019-10-23 07:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164620",2019-10-23 07:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164621",2019-10-23 07:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164622",2019-10-23 07:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164623",2019-10-23 07:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164624",2019-10-23 07:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164625",2019-10-23 07:44:00,0,9,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164626",2019-10-23 07:45:00,0,8,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164627",2019-10-23 07:46:00,0,6,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164628",2019-10-23 07:47:00,0,5,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164629",2019-10-23 07:48:00,0,6,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164630",2019-10-23 07:49:00,0,8,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164631",2019-10-23 07:50:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164632",2019-10-23 07:51:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,12,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164633",2019-10-23 07:52:00,0,9,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164634",2019-10-23 07:53:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164635",2019-10-23 07:54:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164636",2019-10-23 07:55:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164637",2019-10-23 07:56:00,0,11,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.8,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164638",2019-10-23 07:57:00,0,11,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164639",2019-10-23 07:58:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164640",2019-10-23 07:59:00,0,13,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164641",2019-10-23 08:00:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164642",2019-10-23 08:01:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164643",2019-10-23 08:02:00,0,13,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164644",2019-10-23 08:03:00,0,14,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164645",2019-10-23 08:04:00,0,14,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164646",2019-10-23 08:05:00,0,14,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164647",2019-10-23 08:06:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164648",2019-10-23 08:07:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164649",2019-10-23 08:08:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164650",2019-10-23 08:09:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164651",2019-10-23 08:10:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164652",2019-10-23 08:11:00,0,17,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164653",2019-10-23 08:12:00,0,17,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164654",2019-10-23 08:13:00,0,17,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164655",2019-10-23 08:14:00,0,17,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164656",2019-10-23 08:15:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164657",2019-10-23 08:16:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164658",2019-10-23 08:17:00,0,18,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164659",2019-10-23 08:18:00,0,18,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,1.83834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164660",2019-10-23 08:19:00,0,19,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164661",2019-10-23 08:20:00,0,20,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164662",2019-10-23 08:21:00,0,21,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164663",2019-10-23 08:22:00,0,22,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164664",2019-10-23 08:23:00,0,24,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164665",2019-10-23 08:24:00,0,23,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164666",2019-10-23 08:25:00,0,24,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164667",2019-10-23 08:26:00,0,23,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164668",2019-10-23 08:27:00,0,24,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164669",2019-10-23 08:28:00,0,28,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164670",2019-10-23 08:29:00,0,27,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164671",2019-10-23 08:30:00,0,28,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164672",2019-10-23 08:31:00,0,27,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164673",2019-10-23 08:32:00,0,30,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164674",2019-10-23 08:33:00,0,29,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164675",2019-10-23 08:34:00,0,32,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164676",2019-10-23 08:35:00,0,31,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164677",2019-10-23 08:36:00,0,28,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164678",2019-10-23 08:37:00,0,28,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164679",2019-10-23 08:38:00,0,30,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164680",2019-10-23 08:39:00,0,31,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164681",2019-10-23 08:40:00,0,30,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164682",2019-10-23 08:41:00,0,29,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164683",2019-10-23 08:42:00,0,28,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164684",2019-10-23 08:43:00,0,30,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.4,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164685",2019-10-23 08:44:00,0,28,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164686",2019-10-23 08:45:00,0,29,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164687",2019-10-23 08:46:00,0,33,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164688",2019-10-23 08:47:00,0,34,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164689",2019-10-23 08:48:00,0,31,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164690",2019-10-23 08:49:00,0,31,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,22,21,21.5,11.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164691",2019-10-23 08:50:00,0,29,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.5,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164692",2019-10-23 08:51:00,0,30,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164693",2019-10-23 08:52:00,0,28,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.5,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164694",2019-10-23 08:53:00,0,27,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.5,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164695",2019-10-23 08:54:00,0,28,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164696",2019-10-23 08:55:00,0,30,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.5,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164697",2019-10-23 08:56:00,0,31,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164698",2019-10-23 08:57:00,0,34,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164699",2019-10-23 08:58:00,0,34,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.4,0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164700",2019-10-23 08:59:00,0,35,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164701",2019-10-23 09:00:00,0,36,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.5,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164702",2019-10-23 09:01:00,0,36,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164703",2019-10-23 09:02:00,0,37,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164704",2019-10-23 09:03:00,0,40,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164705",2019-10-23 09:04:00,0,41,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164706",2019-10-23 09:05:00,0,45,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.6,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164707",2019-10-23 09:06:00,0,48,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.6,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164708",2019-10-23 09:07:00,0,52,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.6,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164709",2019-10-23 09:08:00,0,55,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.7,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164710",2019-10-23 09:09:00,0,53,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.7,0.20412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164711",2019-10-23 09:10:00,0,51,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.7,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164712",2019-10-23 09:11:00,0,48,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.8,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164713",2019-10-23 09:12:00,0,46,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.8,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164714",2019-10-23 09:13:00,0,49,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.7,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164715",2019-10-23 09:14:00,0,60,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.7,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164716",2019-10-23 09:15:00,0,64,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.6,1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164717",2019-10-23 09:16:00,0,64,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,22,21,21.5,11.6,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164718",2019-10-23 09:17:00,0,72,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.6,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164719",2019-10-23 09:18:00,0,78,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.6,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164720",2019-10-23 09:19:00,0,70,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.6,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164721",2019-10-23 09:20:00,0,68,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,11.6,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164722",2019-10-23 09:21:00,0,69,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164723",2019-10-23 09:22:00,0,65,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164724",2019-10-23 09:23:00,0,69,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164725",2019-10-23 09:24:00,0,73,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164726",2019-10-23 09:25:00,0,78,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164727",2019-10-23 09:26:00,0,87,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164728",2019-10-23 09:27:00,0,85,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164729",2019-10-23 09:28:00,0,77,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164730",2019-10-23 09:29:00,0,76,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164731",2019-10-23 09:30:00,0,75,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164732",2019-10-23 09:31:00,0,83,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164733",2019-10-23 09:32:00,0,94,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164734",2019-10-23 09:33:00,0,99,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164735",2019-10-23 09:34:00,0,100,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.8,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164736",2019-10-23 09:35:00,0,98,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.8,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164737",2019-10-23 09:36:00,0,96,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.8,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164738",2019-10-23 09:37:00,0,90,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164739",2019-10-23 09:38:00,0,87,0.1,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164740",2019-10-23 09:39:00,0,88,0.1,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164741",2019-10-23 09:40:00,0,90,0.064,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164742",2019-10-23 09:41:00,0,90,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164743",2019-10-23 09:42:00,0,88,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.6,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164744",2019-10-23 09:43:00,0,87,0.1,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164745",2019-10-23 09:44:00,0,96,0.1,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164746",2019-10-23 09:45:00,0,112,0.084,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.7,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164747",2019-10-23 09:46:00,0,121,0.055,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164748",2019-10-23 09:47:00,0,114,0.082,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164749",2019-10-23 09:48:00,0,110,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164750",2019-10-23 09:49:00,0,109,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164751",2019-10-23 09:50:00,0,109,0.096,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,11.9,2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164752",2019-10-23 09:51:00,0,112,2.063,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12,2.04687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164753",2019-10-23 09:52:00,0,110,2.031,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.1,2.02734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164754",2019-10-23 09:53:00,0,106,2.049,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.2,2.04687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164755",2019-10-23 09:54:00,0,107,2.055,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.3,2.04561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164756",2019-10-23 09:55:00,0,109,2.07,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,2.02923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164757",2019-10-23 09:56:00,0,108,2.067,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,2.01978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164758",2019-10-23 09:57:00,0,118,2.049,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,1.94292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164759",2019-10-23 09:58:00,0,138,2.075,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,1.86417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164760",2019-10-23 09:59:00,0,145,2.072,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.3,1.90764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164761",2019-10-23 10:00:00,0,148,2.084,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164762",2019-10-23 10:01:00,0,143,2.08,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,1.78101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164763",2019-10-23 10:02:00,0,153,2.041,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.8,1.70604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164764",2019-10-23 10:03:00,0,164,2.065,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,1.64871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164765",2019-10-23 10:04:00,0,174,2.06,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164766",2019-10-23 10:05:00,0,181,2.071,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.9,1.58067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164767",2019-10-23 10:06:00,0,195,2.075,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.9,1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164768",2019-10-23 10:07:00,0,196,2.04,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.2,1.46664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164769",2019-10-23 10:08:00,0,188,0.087,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164770",2019-10-23 10:09:00,0,175,0.091,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164771",2019-10-23 10:10:00,0,166,0.107,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.9,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164772",2019-10-23 10:11:00,0,159,0.107,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164773",2019-10-23 10:12:00,0,156,0.057,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.4,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164774",2019-10-23 10:13:00,0,168,0.089,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.5,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164775",2019-10-23 10:14:00,0,174,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.8,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164776",2019-10-23 10:15:00,0,169,0.105,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.8,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164777",2019-10-23 10:16:00,0,162,0.034,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.9,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164778",2019-10-23 10:17:00,0,156,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.5,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164779",2019-10-23 10:18:00,0,172,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.2,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164780",2019-10-23 10:19:00,0,198,0.05,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.2,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164781",2019-10-23 10:20:00,0,222,0.107,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164782",2019-10-23 10:21:00,0,210,0.087,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.9,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164783",2019-10-23 10:22:00,0,181,0.021,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.8,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164784",2019-10-23 10:23:00,0,170,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,-0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164785",2019-10-23 10:24:00,0,158,0.105,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164786",2019-10-23 10:25:00,0,155,0.107,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164787",2019-10-23 10:26:00,0,157,0.057,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.3,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164788",2019-10-23 10:27:00,0,154,0.087,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164789",2019-10-23 10:28:00,0,154,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164790",2019-10-23 10:29:00,0,145,0.11,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.000630008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164791",2019-10-23 10:30:00,0,141,2.075,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,2.02734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164792",2019-10-23 10:31:00,0,144,2.034,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,1.87551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164793",2019-10-23 10:32:00,0,155,2.053,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,2.07081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164794",2019-10-23 10:33:00,0,160,2.046,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164795",2019-10-23 10:34:00,0,163,2.056,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,1.59327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164796",2019-10-23 10:35:00,0,164,2.056,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.3,1.56807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164797",2019-10-23 10:36:00,0,177,0.059,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.3,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164798",2019-10-23 10:37:00,0,176,0.066,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164799",2019-10-23 10:38:00,0,166,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164800",2019-10-23 10:39:00,0,170,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164801",2019-10-23 10:40:00,0,180,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164802",2019-10-23 10:41:00,0,189,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164803",2019-10-23 10:42:00,0,194,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.4,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164804",2019-10-23 10:43:00,0,199,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.3,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164805",2019-10-23 10:44:00,0,208,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164806",2019-10-23 10:45:00,0,224,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164807",2019-10-23 10:46:00,0,255,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.7,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164808",2019-10-23 10:47:00,0,257,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.7,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164809",2019-10-23 10:48:00,0,262,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.8,-0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164810",2019-10-23 10:49:00,0,251,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.9,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164811",2019-10-23 10:50:00,0,223,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164812",2019-10-23 10:51:00,0,227,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.9,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164813",2019-10-23 10:52:00,0,248,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.8,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164814",2019-10-23 10:53:00,0,235,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164815",2019-10-23 10:54:00,0,196,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164816",2019-10-23 10:55:00,0,176,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164817",2019-10-23 10:56:00,0,167,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164818",2019-10-23 10:57:00,0,172,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,-0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164819",2019-10-23 10:58:00,0,189,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.9,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164820",2019-10-23 10:59:00,0,199,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.8,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164821",2019-10-23 11:00:00,0,209,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,-0.72828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164822",2019-10-23 11:01:00,0,230,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.82908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164823",2019-10-23 11:02:00,0,247,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.2,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164824",2019-10-23 11:03:00,0,244,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.8,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164825",2019-10-23 11:04:00,0,246,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,14,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164826",2019-10-23 11:05:00,0,247,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.6,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164827",2019-10-23 11:06:00,0,248,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.4,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164828",2019-10-23 11:07:00,0,248,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.3,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164829",2019-10-23 11:08:00,0,244,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,-0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164830",2019-10-23 11:09:00,0,237,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.4,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164831",2019-10-23 11:10:00,0,228,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.3,-0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164832",2019-10-23 11:11:00,0,227,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164833",2019-10-23 11:12:00,0,207,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13,-0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164834",2019-10-23 11:13:00,0,181,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164835",2019-10-23 11:14:00,0,174,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164836",2019-10-23 11:15:00,0,197,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.6,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164837",2019-10-23 11:16:00,0,232,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164838",2019-10-23 11:17:00,0,252,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.5,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164839",2019-10-23 11:18:00,0,201,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.7,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164840",2019-10-23 11:19:00,0,191,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,12.7,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164841",2019-10-23 11:20:00,0,175,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.1,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164842",2019-10-23 11:21:00,0,186,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.3,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164843",2019-10-23 11:22:00,0,161,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.8,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164844",2019-10-23 11:23:00,0,145,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,14,-0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164845",2019-10-23 11:24:00,0,156,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.6,-0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164846",2019-10-23 11:25:00,0,144,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.4,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164847",2019-10-23 11:26:00,0,140,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,13.3,-0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164848",2019-10-23 11:27:00,0,128,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.4,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164849",2019-10-23 11:28:00,0,158,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,12.9,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164850",2019-10-23 11:29:00,0,186,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,12.8,-0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164851",2019-10-23 11:30:00,0,206,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164852",2019-10-23 11:31:00,0,241,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.1,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164853",2019-10-23 11:32:00,0,265,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.4,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164854",2019-10-23 11:33:00,0,242,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.5,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164855",2019-10-23 11:34:00,0,241,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.5,-0.80892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
