"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"164856",2019-10-23 11:35:00,0,218,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.6,-0.68985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164857",2019-10-23 11:36:00,0,190,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.5,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164858",2019-10-23 11:37:00,0,198,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.5,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164859",2019-10-23 11:38:00,0,182,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.7,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164860",2019-10-23 11:39:00,0,145,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.5,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164861",2019-10-23 11:40:00,0,117,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.8,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164862",2019-10-23 11:41:00,0,146,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.1,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164863",2019-10-23 11:42:00,0,183,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13,-0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164864",2019-10-23 11:43:00,0,194,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.2,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164865",2019-10-23 11:44:00,0,192,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,12.8,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164866",2019-10-23 11:45:00,0,222,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.2,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164867",2019-10-23 11:46:00,0,259,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.1,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164868",2019-10-23 11:47:00,0,237,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.4,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164869",2019-10-23 11:48:00,0,197,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.7,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164870",2019-10-23 11:49:00,0,180,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.4,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164871",2019-10-23 11:50:00,0,186,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.3,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164872",2019-10-23 11:51:00,0,206,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.2,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164873",2019-10-23 11:52:00,0,193,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,12.8,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164874",2019-10-23 11:53:00,0,165,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,12.9,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164875",2019-10-23 11:54:00,0,185,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.4,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164876",2019-10-23 11:55:00,0,210,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.8,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164877",2019-10-23 11:56:00,0,186,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.8,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164878",2019-10-23 11:57:00,0,171,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.6,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164879",2019-10-23 11:58:00,0,181,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.4,-0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164880",2019-10-23 11:59:00,0,204,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.6,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164881",2019-10-23 12:00:00,0,232,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.7,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164882",2019-10-23 12:01:00,0,234,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164883",2019-10-23 12:02:00,0,295,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14.2,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164884",2019-10-23 12:03:00,0,293,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14.1,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164885",2019-10-23 12:04:00,0,277,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.9,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164886",2019-10-23 12:05:00,0,317,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.7,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164887",2019-10-23 12:06:00,0,325,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.6,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164888",2019-10-23 12:07:00,0,360,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.8,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164889",2019-10-23 12:08:00,0,364,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,13.9,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164890",2019-10-23 12:09:00,0,444,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14.1,-1.7766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164891",2019-10-23 12:10:00,0,560,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14,-1.96749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164892",2019-10-23 12:11:00,0,485,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14.4,-1.6632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164893",2019-10-23 12:12:00,0,503,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14.4,-1.94229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164894",2019-10-23 12:13:00,0,498,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14.6,-1.94355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164895",2019-10-23 12:14:00,0,587,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,14.9,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164896",2019-10-23 12:15:00,0,541,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,15.1,-2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164897",2019-10-23 12:16:00,0,476,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,15.3,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164898",2019-10-23 12:17:00,0,501,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,15.4,-2.6901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164899",2019-10-23 12:18:00,0,854,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,15.3,-3.24009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164900",2019-10-23 12:19:00,0,869,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,15.8,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164901",2019-10-23 12:20:00,0,859,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,22,21,21.5,16.4,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164902",2019-10-23 12:21:00,0,844,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.1,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164903",2019-10-23 12:22:00,0,825,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.2,-2.98431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164904",2019-10-23 12:23:00,0,821,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.3,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164905",2019-10-23 12:24:00,0,835,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.2,-2.94714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164906",2019-10-23 12:25:00,0,869,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.2,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164907",2019-10-23 12:26:00,0,916,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.8,-3.21489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164908",2019-10-23 12:27:00,0,892,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,18,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164909",2019-10-23 12:28:00,0,724,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.2,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164910",2019-10-23 12:29:00,0,489,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,15.9,-1.6191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164911",2019-10-23 12:30:00,0,642,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,15.9,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164912",2019-10-23 12:31:00,0,713,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,16.3,-2.22201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164913",2019-10-23 12:32:00,0,673,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.5,-2.25036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164914",2019-10-23 12:33:00,0,789,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164915",2019-10-23 12:34:00,0,526,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.9,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164916",2019-10-23 12:35:00,0,382,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.9,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164917",2019-10-23 12:36:00,0,312,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.2,-0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164918",2019-10-23 12:37:00,0,296,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.3,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164919",2019-10-23 12:38:00,0,325,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17.3,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164920",2019-10-23 12:39:00,0,338,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,17,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164921",2019-10-23 12:40:00,0,331,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,16.8,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164922",2019-10-23 12:41:00,0,581,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,15.9,-2.08089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164923",2019-10-23 12:42:00,0,708,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21,21.5,16,-2.30202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164924",2019-10-23 12:43:00,0,643,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,15.8,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164925",2019-10-23 12:44:00,0,769,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,16.5,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164926",2019-10-23 12:45:00,0,741,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,16.8,-2.25036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164927",2019-10-23 12:46:00,0,747,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,17.3,-2.29635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164928",2019-10-23 12:47:00,0,767,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,18.1,-2.36691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164929",2019-10-23 12:48:00,0,778,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,18.3,-2.83374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164930",2019-10-23 12:49:00,0,768,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,18,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164931",2019-10-23 12:50:00,0,784,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,18,-2.9232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164932",2019-10-23 12:51:00,0,812,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,17.7,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164933",2019-10-23 12:52:00,0,824,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,17,-3.0555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164934",2019-10-23 12:53:00,0,827,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,16.4,-3.01266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164935",2019-10-23 12:54:00,0,826,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,18,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164936",2019-10-23 12:55:00,0,769,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,18.4,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164937",2019-10-23 12:56:00,0,815,0,24,22,22,20,30,27,27,0,0,22,22,20.5,22,22,21.5,21.5,17.8,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164938",2019-10-23 12:57:00,0,791,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17.7,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164939",2019-10-23 12:58:00,0,733,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,18,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164940",2019-10-23 12:59:00,0,718,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17.4,-2.50299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164941",2019-10-23 13:00:00,0,369,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17.5,-1.63233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164942",2019-10-23 13:01:00,0,753,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,16.7,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164943",2019-10-23 13:02:00,0,726,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17.1,-2.20689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164944",2019-10-23 13:03:00,0,744,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17.2,-2.17161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164945",2019-10-23 13:04:00,0,749,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,16.9,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164946",2019-10-23 13:05:00,0,741,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164947",2019-10-23 13:06:00,0,690,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,16.5,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164948",2019-10-23 13:07:00,0,722,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,16,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164949",2019-10-23 13:08:00,0,717,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,15.8,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164950",2019-10-23 13:09:00,0,766,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,16.1,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164951",2019-10-23 13:10:00,0,753,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164952",2019-10-23 13:11:00,0,768,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,16.5,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164953",2019-10-23 13:12:00,0,750,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,17.1,-2.70207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164954",2019-10-23 13:13:00,0,744,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,18,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164955",2019-10-23 13:14:00,0,712,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,18,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164956",2019-10-23 13:15:00,0,708,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.8,-2.40219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164957",2019-10-23 13:16:00,0,704,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.6,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164958",2019-10-23 13:17:00,0,708,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18,-2.52063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164959",2019-10-23 13:18:00,0,694,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.2,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164960",2019-10-23 13:19:00,0,708,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.5,-2.5515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164961",2019-10-23 13:20:00,0,713,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.1,-2.583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164962",2019-10-23 13:21:00,0,725,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.2,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164963",2019-10-23 13:22:00,0,711,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.1,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164964",2019-10-23 13:23:00,0,713,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,16.4,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164965",2019-10-23 13:24:00,0,684,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.3,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164966",2019-10-23 13:25:00,0,655,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.1,-2.32848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164967",2019-10-23 13:26:00,0,689,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.8,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164968",2019-10-23 13:27:00,0,684,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.6,-2.16405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164969",2019-10-23 13:28:00,0,691,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,16.7,-2.22138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164970",2019-10-23 13:29:00,0,707,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.3,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164971",2019-10-23 13:30:00,0,719,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.6,-2.49543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164972",2019-10-23 13:31:00,0,716,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.9,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164973",2019-10-23 13:32:00,0,723,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.3,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164974",2019-10-23 13:33:00,0,710,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.2,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164975",2019-10-23 13:34:00,0,733,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.3,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164976",2019-10-23 13:35:00,0,734,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.4,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164977",2019-10-23 13:36:00,0,723,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.6,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164978",2019-10-23 13:37:00,0,715,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.8,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164979",2019-10-23 13:38:00,0,706,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164980",2019-10-23 13:39:00,0,687,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.3,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164981",2019-10-23 13:40:00,0,710,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.6,-2.17539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164982",2019-10-23 13:41:00,0,677,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.5,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164983",2019-10-23 13:42:00,0,693,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.4,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164984",2019-10-23 13:43:00,0,734,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.1,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164985",2019-10-23 13:44:00,0,738,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.6,-2.62899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164986",2019-10-23 13:45:00,0,729,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.7,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164987",2019-10-23 13:46:00,0,729,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.4,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164988",2019-10-23 13:47:00,0,732,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.9,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164989",2019-10-23 13:48:00,0,733,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.5,-2.71467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164990",2019-10-23 13:49:00,0,735,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.9,-2.69451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164991",2019-10-23 13:50:00,0,729,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18,-2.66742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164992",2019-10-23 13:51:00,0,723,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18,-2.67561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164993",2019-10-23 13:52:00,0,723,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.6,-2.66175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164994",2019-10-23 13:53:00,0,726,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,19.3,-2.32848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164995",2019-10-23 13:54:00,0,726,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,19.1,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164996",2019-10-23 13:55:00,0,724,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.7,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164997",2019-10-23 13:56:00,0,723,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,19,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164998",2019-10-23 13:57:00,0,725,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,19,-2.63151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164999",2019-10-23 13:58:00,0,723,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,19.6,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165000",2019-10-23 13:59:00,0,711,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,19.6,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165001",2019-10-23 14:00:00,0,714,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,19.1,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165002",2019-10-23 14:01:00,0,713,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.7,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165003",2019-10-23 14:02:00,0,706,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,18.4,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165004",2019-10-23 14:03:00,0,706,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,21.5,17.2,-2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165005",2019-10-23 14:04:00,0,698,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,16.6,-2.54646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165006",2019-10-23 14:05:00,0,672,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.1,-2.4885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165007",2019-10-23 14:06:00,0,705,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,16.4,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165008",2019-10-23 14:07:00,0,697,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17,-2.55654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165009",2019-10-23 14:08:00,0,694,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.5,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165010",2019-10-23 14:09:00,0,710,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.1,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165011",2019-10-23 14:10:00,0,707,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.4,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165012",2019-10-23 14:11:00,0,701,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.6,-2.62458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165013",2019-10-23 14:12:00,0,702,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165014",2019-10-23 14:13:00,0,701,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.9,-2.67498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165015",2019-10-23 14:14:00,0,697,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.2,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165016",2019-10-23 14:15:00,0,696,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.1,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165017",2019-10-23 14:16:00,0,689,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.5,-2.6838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165018",2019-10-23 14:17:00,0,688,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.5,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165019",2019-10-23 14:18:00,0,685,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.9,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165020",2019-10-23 14:19:00,0,678,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.6,-2.60631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165021",2019-10-23 14:20:00,0,683,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.6,-2.31147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165022",2019-10-23 14:21:00,0,680,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.9,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165023",2019-10-23 14:22:00,0,688,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165024",2019-10-23 14:23:00,0,673,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.1,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165025",2019-10-23 14:24:00,0,678,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.4,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165026",2019-10-23 14:25:00,0,679,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-2.62206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165027",2019-10-23 14:26:00,0,679,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165028",2019-10-23 14:27:00,0,662,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-2.5515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165029",2019-10-23 14:28:00,0,643,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.3,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165030",2019-10-23 14:29:00,0,620,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.5,-2.4129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165031",2019-10-23 14:30:00,0,584,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.9,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165032",2019-10-23 14:31:00,0,671,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.5,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165033",2019-10-23 14:32:00,0,682,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.4,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165034",2019-10-23 14:33:00,0,673,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.9,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165035",2019-10-23 14:34:00,0,679,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.1,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165036",2019-10-23 14:35:00,0,675,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165037",2019-10-23 14:36:00,0,684,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.1,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165038",2019-10-23 14:37:00,0,684,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.3,-2.60379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165039",2019-10-23 14:38:00,0,681,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.1,-2.58174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165040",2019-10-23 14:39:00,0,659,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.8,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165041",2019-10-23 14:40:00,0,658,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,20.1,-2.48472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165042",2019-10-23 14:41:00,0,641,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,20.3,-2.37195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165043",2019-10-23 14:42:00,0,638,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.4,-2.4129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165044",2019-10-23 14:43:00,0,626,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.9,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165045",2019-10-23 14:44:00,0,628,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.1,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165046",2019-10-23 14:45:00,0,515,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.8,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165047",2019-10-23 14:46:00,0,582,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165048",2019-10-23 14:47:00,0,427,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.4,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165049",2019-10-23 14:48:00,0,324,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165050",2019-10-23 14:49:00,0,277,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.1,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165051",2019-10-23 14:50:00,0,287,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.7,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165052",2019-10-23 14:51:00,0,238,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.5,-0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165053",2019-10-23 14:52:00,0,196,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.4,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165054",2019-10-23 14:53:00,0,222,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.4,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165055",2019-10-23 14:54:00,0,363,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.4,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165056",2019-10-23 14:55:00,0,554,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,17.7,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165057",2019-10-23 14:56:00,0,530,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18,-2.2113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165058",2019-10-23 14:57:00,0,725,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.3,-2.80413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165059",2019-10-23 14:58:00,0,730,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.7,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165060",2019-10-23 14:59:00,0,631,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.7,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165061",2019-10-23 15:00:00,0,542,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.8,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165062",2019-10-23 15:01:00,0,470,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.8,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165063",2019-10-23 15:02:00,0,642,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165064",2019-10-23 15:03:00,0,554,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.5,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165065",2019-10-23 15:04:00,0,469,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-1.70793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165066",2019-10-23 15:05:00,0,457,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.5,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165067",2019-10-23 15:06:00,0,457,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,18.7,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165068",2019-10-23 15:07:00,0,419,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165069",2019-10-23 15:08:00,0,372,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.4,-1.25874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165070",2019-10-23 15:09:00,0,352,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,19.2,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165071",2019-10-23 15:10:00,0,455,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,19.2,-1.34568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165072",2019-10-23 15:11:00,0,567,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,19,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165073",2019-10-23 15:12:00,0,550,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18.7,-1.9593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165074",2019-10-23 15:13:00,0,610,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18.5,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165075",2019-10-23 15:14:00,0,532,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18.6,-1.80873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165076",2019-10-23 15:15:00,0,637,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18.6,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165077",2019-10-23 15:16:00,0,675,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18.1,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165078",2019-10-23 15:17:00,0,637,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18,-2.4885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165079",2019-10-23 15:18:00,0,667,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165080",2019-10-23 15:19:00,0,641,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22.5,22,21.5,22,18.5,-2.21697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165081",2019-10-23 15:20:00,0,630,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,22,21.5,22,18.6,-2.18799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165082",2019-10-23 15:21:00,0,644,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,22,21.5,22,18.5,-1.85661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165083",2019-10-23 15:22:00,0,470,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,19,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165084",2019-10-23 15:23:00,0,369,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,18.7,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165085",2019-10-23 15:24:00,0,435,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,18.3,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165086",2019-10-23 15:25:00,0,502,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,18.4,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165087",2019-10-23 15:26:00,0,463,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,18.6,-1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165088",2019-10-23 15:27:00,0,403,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,18.4,-1.16109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165089",2019-10-23 15:28:00,0,401,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.6,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165090",2019-10-23 15:29:00,0,400,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.3,-1.14408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165091",2019-10-23 15:30:00,0,342,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.6,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165092",2019-10-23 15:31:00,0,321,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.8,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165093",2019-10-23 15:32:00,0,323,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.9,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165094",2019-10-23 15:33:00,0,327,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,18.1,-0.93051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165095",2019-10-23 15:34:00,0,285,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.9,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165096",2019-10-23 15:35:00,0,282,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.6,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165097",2019-10-23 15:36:00,0,292,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.7,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165098",2019-10-23 15:37:00,0,280,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.8,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165099",2019-10-23 15:38:00,0,269,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.5,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165100",2019-10-23 15:39:00,0,264,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165101",2019-10-23 15:40:00,0,248,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165102",2019-10-23 15:41:00,0,228,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.6,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165103",2019-10-23 15:42:00,0,219,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.6,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165104",2019-10-23 15:43:00,0,214,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.7,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165105",2019-10-23 15:44:00,0,211,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.8,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165106",2019-10-23 15:45:00,0,206,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.8,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165107",2019-10-23 15:46:00,0,204,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.7,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165108",2019-10-23 15:47:00,0,201,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.7,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165109",2019-10-23 15:48:00,0,199,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.7,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165110",2019-10-23 15:49:00,0,194,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.9,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165111",2019-10-23 15:50:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.5,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165112",2019-10-23 15:51:00,0,191,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.6,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165113",2019-10-23 15:52:00,0,189,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.3,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165114",2019-10-23 15:53:00,0,189,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.3,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165115",2019-10-23 15:54:00,0,188,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165116",2019-10-23 15:55:00,0,189,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165117",2019-10-23 15:56:00,0,190,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165118",2019-10-23 15:57:00,0,191,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165119",2019-10-23 15:58:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165120",2019-10-23 15:59:00,0,194,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165121",2019-10-23 16:00:00,0,196,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165122",2019-10-23 16:01:00,0,197,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165123",2019-10-23 16:02:00,0,196,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165124",2019-10-23 16:03:00,0,197,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.5,-0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165125",2019-10-23 16:04:00,0,197,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.6,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165126",2019-10-23 16:05:00,0,202,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165127",2019-10-23 16:06:00,0,224,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165128",2019-10-23 16:07:00,0,225,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165129",2019-10-23 16:08:00,0,214,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165130",2019-10-23 16:09:00,0,215,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165131",2019-10-23 16:10:00,0,216,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165132",2019-10-23 16:11:00,0,214,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.5,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165133",2019-10-23 16:12:00,0,210,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165134",2019-10-23 16:13:00,0,209,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165135",2019-10-23 16:14:00,0,206,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165136",2019-10-23 16:15:00,0,198,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165137",2019-10-23 16:16:00,0,194,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165138",2019-10-23 16:17:00,0,195,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.7,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165139",2019-10-23 16:18:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165140",2019-10-23 16:19:00,0,179,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165141",2019-10-23 16:20:00,0,175,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165142",2019-10-23 16:21:00,0,169,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,-0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165143",2019-10-23 16:22:00,0,166,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165144",2019-10-23 16:23:00,0,162,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165145",2019-10-23 16:24:00,0,158,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165146",2019-10-23 16:25:00,0,155,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165147",2019-10-23 16:26:00,0,151,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.7,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165148",2019-10-23 16:27:00,0,149,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165149",2019-10-23 16:28:00,0,146,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165150",2019-10-23 16:29:00,0,144,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165151",2019-10-23 16:30:00,0,144,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165152",2019-10-23 16:31:00,0,144,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165153",2019-10-23 16:32:00,0,142,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165154",2019-10-23 16:33:00,0,143,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.5,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165155",2019-10-23 16:34:00,0,143,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165156",2019-10-23 16:35:00,0,142,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.4,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165157",2019-10-23 16:36:00,0,142,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.3,-0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165158",2019-10-23 16:37:00,0,142,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165159",2019-10-23 16:38:00,0,143,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165160",2019-10-23 16:39:00,0,142,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165161",2019-10-23 16:40:00,0,143,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165162",2019-10-23 16:41:00,0,142,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165163",2019-10-23 16:42:00,0,143,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165164",2019-10-23 16:43:00,0,143,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165165",2019-10-23 16:44:00,0,144,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165166",2019-10-23 16:45:00,0,144,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165167",2019-10-23 16:46:00,0,151,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165168",2019-10-23 16:47:00,0,152,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165169",2019-10-23 16:48:00,0,152,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165170",2019-10-23 16:49:00,0,154,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165171",2019-10-23 16:50:00,0,159,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.7,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165172",2019-10-23 16:51:00,0,159,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165173",2019-10-23 16:52:00,0,148,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165174",2019-10-23 16:53:00,0,138,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165175",2019-10-23 16:54:00,0,130,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165176",2019-10-23 16:55:00,0,126,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165177",2019-10-23 16:56:00,0,122,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165178",2019-10-23 16:57:00,0,120,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165179",2019-10-23 16:58:00,0,119,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.05922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165180",2019-10-23 16:59:00,0,117,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.05292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165181",2019-10-23 17:00:00,0,115,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165182",2019-10-23 17:01:00,0,114,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165183",2019-10-23 17:02:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165184",2019-10-23 17:03:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165185",2019-10-23 17:04:00,0,110,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165186",2019-10-23 17:05:00,0,108,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165187",2019-10-23 17:06:00,0,106,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
