"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"165188",2019-10-23 17:07:00,0,103,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165189",2019-10-23 17:08:00,0,101,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165190",2019-10-23 17:09:00,0,98,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165191",2019-10-23 17:10:00,0,96,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165192",2019-10-23 17:11:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165193",2019-10-23 17:12:00,0,92,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165194",2019-10-23 17:13:00,0,89,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165195",2019-10-23 17:14:00,0,87,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165196",2019-10-23 17:15:00,0,86,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165197",2019-10-23 17:16:00,0,84,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165198",2019-10-23 17:17:00,0,84,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.2,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165199",2019-10-23 17:18:00,0,83,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165200",2019-10-23 17:19:00,0,81,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165201",2019-10-23 17:20:00,0,81,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165202",2019-10-23 17:21:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165203",2019-10-23 17:22:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.7,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165204",2019-10-23 17:23:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.7,0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165205",2019-10-23 17:24:00,0,79,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.7,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165206",2019-10-23 17:25:00,0,78,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165207",2019-10-23 17:26:00,0,78,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165208",2019-10-23 17:27:00,0,76,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165209",2019-10-23 17:28:00,0,76,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165210",2019-10-23 17:29:00,0,73,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165211",2019-10-23 17:30:00,0,71,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165212",2019-10-23 17:31:00,0,69,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165213",2019-10-23 17:32:00,0,66,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165214",2019-10-23 17:33:00,0,64,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165215",2019-10-23 17:34:00,0,62,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17.1,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165216",2019-10-23 17:35:00,0,60,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165217",2019-10-23 17:36:00,0,57,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,17,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165218",2019-10-23 17:37:00,0,54,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165219",2019-10-23 17:38:00,0,52,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.9,0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165220",2019-10-23 17:39:00,0,50,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165221",2019-10-23 17:40:00,0,48,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.8,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165222",2019-10-23 17:41:00,0,46,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.6,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165223",2019-10-23 17:42:00,0,44,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165224",2019-10-23 17:43:00,0,43,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165225",2019-10-23 17:44:00,0,42,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.1,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165226",2019-10-23 17:45:00,0,41,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165227",2019-10-23 17:46:00,0,38,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165228",2019-10-23 17:47:00,0,37,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165229",2019-10-23 17:48:00,0,36,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165230",2019-10-23 17:49:00,0,34,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165231",2019-10-23 17:50:00,0,34,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165232",2019-10-23 17:51:00,0,32,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165233",2019-10-23 17:52:00,0,30,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165234",2019-10-23 17:53:00,0,30,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,16,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165235",2019-10-23 17:54:00,0,29,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165236",2019-10-23 17:55:00,0,29,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.8,0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165237",2019-10-23 17:56:00,0,27,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.8,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165238",2019-10-23 17:57:00,0,26,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.7,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165239",2019-10-23 17:58:00,0,23,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165240",2019-10-23 17:59:00,0,23,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165241",2019-10-23 18:00:00,0,23,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.5,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165242",2019-10-23 18:01:00,0,23,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165243",2019-10-23 18:02:00,0,22,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165244",2019-10-23 18:03:00,0,20,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165245",2019-10-23 18:04:00,0,19,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165246",2019-10-23 18:05:00,0,19,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165247",2019-10-23 18:06:00,0,18,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165248",2019-10-23 18:07:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165249",2019-10-23 18:08:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165250",2019-10-23 18:09:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.2,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165251",2019-10-23 18:10:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165252",2019-10-23 18:11:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165253",2019-10-23 18:12:00,0,13,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165254",2019-10-23 18:13:00,0,13,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,22,22,15.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165255",2019-10-23 18:14:00,0,13,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165256",2019-10-23 18:15:00,0,12,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165257",2019-10-23 18:16:00,0,12,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165258",2019-10-23 18:17:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165259",2019-10-23 18:18:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.1,0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165260",2019-10-23 18:19:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.1,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165261",2019-10-23 18:20:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.1,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165262",2019-10-23 18:21:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165263",2019-10-23 18:22:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165264",2019-10-23 18:23:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165265",2019-10-23 18:24:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22,21.5,22,15.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165266",2019-10-23 18:25:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165267",2019-10-23 18:26:00,0,7,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165268",2019-10-23 18:27:00,0,6,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.9,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165269",2019-10-23 18:28:00,0,5,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165270",2019-10-23 18:29:00,0,7,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165271",2019-10-23 18:30:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165272",2019-10-23 18:31:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165273",2019-10-23 18:32:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165274",2019-10-23 18:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165275",2019-10-23 18:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165276",2019-10-23 18:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165277",2019-10-23 18:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165278",2019-10-23 18:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,15,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165279",2019-10-23 18:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.7,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165280",2019-10-23 18:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.5,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165281",2019-10-23 18:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.4,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165282",2019-10-23 18:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.5,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165283",2019-10-23 18:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.5,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165284",2019-10-23 18:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.5,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165285",2019-10-23 18:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165286",2019-10-23 18:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.7,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165287",2019-10-23 18:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165288",2019-10-23 18:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165289",2019-10-23 18:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.5,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165290",2019-10-23 18:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.5,2.60694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165291",2019-10-23 18:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.4,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165292",2019-10-23 18:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165293",2019-10-23 18:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.2,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165294",2019-10-23 18:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.3,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165295",2019-10-23 18:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.4,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165296",2019-10-23 18:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.3,0.93618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165297",2019-10-23 18:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.4,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165298",2019-10-23 18:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.4,0.77112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165299",2019-10-23 18:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.5,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165300",2019-10-23 18:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.6,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165301",2019-10-23 19:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.7,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165302",2019-10-23 19:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.7,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165303",2019-10-23 19:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.8,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165304",2019-10-23 19:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.7,0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165305",2019-10-23 19:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.7,0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165306",2019-10-23 19:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.6,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165307",2019-10-23 19:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.4,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165308",2019-10-23 19:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.4,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165309",2019-10-23 19:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165310",2019-10-23 19:09:00,0,0,0.451,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.2,1.00548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165311",2019-10-23 19:10:00,0,0,0.616,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.3,1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165312",2019-10-23 19:11:00,0,0,1.448,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.3,2.03427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165313",2019-10-23 19:12:00,0,0,1.453,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.3,2.04939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165314",2019-10-23 19:13:00,0,0,1.465,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.3,2.07144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165315",2019-10-23 19:14:00,0,0,1.456,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.1,2.04687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165316",2019-10-23 19:15:00,0,0,1.472,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14,2.06577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165317",2019-10-23 19:16:00,0,0,1.432,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14,2.02167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165318",2019-10-23 19:17:00,0,0,1.432,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,13.9,2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165319",2019-10-23 19:18:00,0,0,1.01,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.1,1.55358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165320",2019-10-23 19:19:00,0,0,0.985,24,22,22,20,30,27,27,0,0,23,22,21,22.5,22,21.5,22,14.3,1.54161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165321",2019-10-23 19:20:00,0,0,0.802,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.4,1.32804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165322",2019-10-23 19:21:00,0,0,0.985,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.2,1.56177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165323",2019-10-23 19:22:00,0,0,0.843,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.1,1.35954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165324",2019-10-23 19:23:00,0,0,0.811,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.3,1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165325",2019-10-23 19:24:00,0,0,0.18,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.4,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165326",2019-10-23 19:25:00,0,0,0.623,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.2,1.27638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165327",2019-10-23 19:26:00,0,0,0.622,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.1,1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165328",2019-10-23 19:27:00,0,0,0.625,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,1.18881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165329",2019-10-23 19:28:00,0,0,0.609,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165330",2019-10-23 19:29:00,0,0,0.448,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165331",2019-10-23 19:30:00,0,0,0.448,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165332",2019-10-23 19:31:00,0,0,0.444,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165333",2019-10-23 19:32:00,0,0,0.441,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165334",2019-10-23 19:33:00,0,0,0.441,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165335",2019-10-23 19:34:00,0,0,0.543,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14,1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165336",2019-10-23 19:35:00,0,0,0.543,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,1.47924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165337",2019-10-23 19:36:00,0,0,0.543,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165338",2019-10-23 19:37:00,0,0,0.545,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,1.40112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165339",2019-10-23 19:38:00,0,0,0.553,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165340",2019-10-23 19:39:00,0,0,0.558,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.5,1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165341",2019-10-23 19:40:00,0,0,0.556,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.4,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165342",2019-10-23 19:41:00,0,0,0.546,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.5,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165343",2019-10-23 19:42:00,0,0,0.542,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165344",2019-10-23 19:43:00,0,0,0.537,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165345",2019-10-23 19:44:00,0,0,0.537,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165346",2019-10-23 19:45:00,0,0,0.183,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165347",2019-10-23 19:46:00,0,0,0.183,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165348",2019-10-23 19:47:00,0,0,0.183,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165349",2019-10-23 19:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165350",2019-10-23 19:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165351",2019-10-23 19:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165352",2019-10-23 19:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165353",2019-10-23 19:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165354",2019-10-23 19:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165355",2019-10-23 19:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165356",2019-10-23 19:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165357",2019-10-23 19:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165358",2019-10-23 19:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165359",2019-10-23 19:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165360",2019-10-23 19:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165361",2019-10-23 20:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165362",2019-10-23 20:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.2,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165363",2019-10-23 20:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.2,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165364",2019-10-23 20:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165365",2019-10-23 20:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165366",2019-10-23 20:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.5,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165367",2019-10-23 20:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.5,0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165368",2019-10-23 20:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165369",2019-10-23 20:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165370",2019-10-23 20:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165371",2019-10-23 20:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165372",2019-10-23 20:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165373",2019-10-23 20:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14,0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165374",2019-10-23 20:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165375",2019-10-23 20:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14.1,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165376",2019-10-23 20:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14.2,1.04328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165377",2019-10-23 20:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14.2,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165378",2019-10-23 20:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165379",2019-10-23 20:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165380",2019-10-23 20:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165381",2019-10-23 20:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165382",2019-10-23 20:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165383",2019-10-23 20:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165384",2019-10-23 20:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165385",2019-10-23 20:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.4,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165386",2019-10-23 20:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165387",2019-10-23 20:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165388",2019-10-23 20:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165389",2019-10-23 20:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165390",2019-10-23 20:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165391",2019-10-23 20:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165392",2019-10-23 20:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.4,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165393",2019-10-23 20:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.4,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165394",2019-10-23 20:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165395",2019-10-23 20:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165396",2019-10-23 20:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165397",2019-10-23 20:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14.1,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165398",2019-10-23 20:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165399",2019-10-23 20:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.3,0.71505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165400",2019-10-23 20:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.3,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165401",2019-10-23 20:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.6,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165402",2019-10-23 20:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165403",2019-10-23 20:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165404",2019-10-23 20:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,14,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165405",2019-10-23 20:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.8,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165406",2019-10-23 20:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.7,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165407",2019-10-23 20:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165408",2019-10-23 20:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21,22,22,21.5,22,13.9,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165409",2019-10-23 20:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165410",2019-10-23 20:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14,0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165411",2019-10-23 20:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165412",2019-10-23 20:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165413",2019-10-23 20:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165414",2019-10-23 20:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165415",2019-10-23 20:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165416",2019-10-23 20:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165417",2019-10-23 20:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165418",2019-10-23 20:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14.1,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165419",2019-10-23 20:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165420",2019-10-23 20:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165421",2019-10-23 21:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165422",2019-10-23 21:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.85365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165423",2019-10-23 21:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165424",2019-10-23 21:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165425",2019-10-23 21:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.3,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165426",2019-10-23 21:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165427",2019-10-23 21:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165428",2019-10-23 21:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165429",2019-10-23 21:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.2,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165430",2019-10-23 21:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.4,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165431",2019-10-23 21:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165432",2019-10-23 21:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165433",2019-10-23 21:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.4,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165434",2019-10-23 21:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.3,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165435",2019-10-23 21:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.4,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165436",2019-10-23 21:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165437",2019-10-23 21:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165438",2019-10-23 21:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165439",2019-10-23 21:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165440",2019-10-23 21:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165441",2019-10-23 21:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165442",2019-10-23 21:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165443",2019-10-23 21:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.4,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165444",2019-10-23 21:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165445",2019-10-23 21:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165446",2019-10-23 21:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165447",2019-10-23 21:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165448",2019-10-23 21:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165449",2019-10-23 21:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165450",2019-10-23 21:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165451",2019-10-23 21:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.72828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165452",2019-10-23 21:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.9,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165453",2019-10-23 21:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165454",2019-10-23 21:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,14,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165455",2019-10-23 21:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165456",2019-10-23 21:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165457",2019-10-23 21:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165458",2019-10-23 21:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.3,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165459",2019-10-23 21:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.3,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165460",2019-10-23 21:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165461",2019-10-23 21:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.7,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165462",2019-10-23 21:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,1.02564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165463",2019-10-23 21:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165464",2019-10-23 21:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165465",2019-10-23 21:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.8,0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165466",2019-10-23 21:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165467",2019-10-23 21:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.3,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165468",2019-10-23 21:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.1,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165469",2019-10-23 21:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.3,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165470",2019-10-23 21:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165471",2019-10-23 21:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165472",2019-10-23 21:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165473",2019-10-23 21:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165474",2019-10-23 21:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165475",2019-10-23 21:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.5,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165476",2019-10-23 21:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165477",2019-10-23 21:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.4,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165478",2019-10-23 21:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.2,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165479",2019-10-23 21:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.4,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165480",2019-10-23 21:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165481",2019-10-23 22:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165482",2019-10-23 22:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.6,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165483",2019-10-23 22:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165484",2019-10-23 22:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,12.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165485",2019-10-23 22:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,12.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165486",2019-10-23 22:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165487",2019-10-23 22:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.1,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165488",2019-10-23 22:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165489",2019-10-23 22:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21,22,22,21.5,22,13,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165490",2019-10-23 22:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165491",2019-10-23 22:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165492",2019-10-23 22:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165493",2019-10-23 22:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165494",2019-10-23 22:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165495",2019-10-23 22:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165496",2019-10-23 22:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165497",2019-10-23 22:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165498",2019-10-23 22:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165499",2019-10-23 22:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165500",2019-10-23 22:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165501",2019-10-23 22:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165502",2019-10-23 22:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165503",2019-10-23 22:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165504",2019-10-23 22:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165505",2019-10-23 22:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165506",2019-10-23 22:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165507",2019-10-23 22:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,0.88452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165508",2019-10-23 22:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165509",2019-10-23 22:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165510",2019-10-23 22:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165511",2019-10-23 22:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165512",2019-10-23 22:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165513",2019-10-23 22:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165514",2019-10-23 22:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165515",2019-10-23 22:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165516",2019-10-23 22:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165517",2019-10-23 22:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165518",2019-10-23 22:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165519",2019-10-23 22:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165520",2019-10-23 22:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165521",2019-10-23 22:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165522",2019-10-23 22:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165523",2019-10-23 22:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165524",2019-10-23 22:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165525",2019-10-23 22:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165526",2019-10-23 22:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
