"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"165527",2019-10-23 22:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165528",2019-10-23 22:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165529",2019-10-23 22:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.4,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165530",2019-10-23 22:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165531",2019-10-23 22:50:00,0.420492,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.5,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165532",2019-10-23 22:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.6,1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165533",2019-10-23 22:52:00,0.733374,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,1.13148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165534",2019-10-23 22:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165535",2019-10-23 22:54:00,1.2355,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165536",2019-10-23 22:55:00,5.08797,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165537",2019-10-23 22:56:00,6.64846,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165538",2019-10-23 22:57:00,3.57846,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165539",2019-10-23 22:58:00,1.82077,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,1.18251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165540",2019-10-23 22:59:00,1.298,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165541",2019-10-23 23:00:00,0.863419,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165542",2019-10-23 23:01:00,0.776035,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165543",2019-10-23 23:02:00,0.717738,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165544",2019-10-23 23:03:00,0.664081,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165545",2019-10-23 23:04:00,0.71387,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165546",2019-10-23 23:05:00,0.827609,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,1.18881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165547",2019-10-23 23:06:00,1.82097,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165548",2019-10-23 23:07:00,2.81886,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165549",2019-10-23 23:08:00,2.88075,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13,1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165550",2019-10-23 23:09:00,2.88312,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165551",2019-10-23 23:10:00,1.98949,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,1.34568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165552",2019-10-23 23:11:00,2.57433,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.2,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165553",2019-10-23 23:12:00,2.3957,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.3,1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165554",2019-10-23 23:13:00,1.7628,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.4,2.67687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165555",2019-10-23 23:14:00,1.29626,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.4,1.12014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165556",2019-10-23 23:15:00,1.85646,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,13.1,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165557",2019-10-23 23:16:00,1.35918,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.9,1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165558",2019-10-23 23:17:00,1.37866,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.8,1.10502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165559",2019-10-23 23:18:00,1.66723,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,22,12.7,1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165560",2019-10-23 23:19:00,1.63615,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165561",2019-10-23 23:20:00,2.0338,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.8,1.10691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165562",2019-10-23 23:21:00,2.19098,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165563",2019-10-23 23:22:00,2.33714,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.6,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165564",2019-10-23 23:23:00,2.28993,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165565",2019-10-23 23:24:00,2.27267,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,1.12581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165566",2019-10-23 23:25:00,2.2326,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.8,1.12455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165567",2019-10-23 23:26:00,2.0187,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165568",2019-10-23 23:27:00,1.64632,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165569",2019-10-23 23:28:00,1.57259,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,22,22,21.5,21.5,12.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165570",2019-10-23 23:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165571",2019-10-23 23:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165572",2019-10-23 23:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165573",2019-10-23 23:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.8,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165574",2019-10-23 23:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165575",2019-10-23 23:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165576",2019-10-23 23:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165577",2019-10-23 23:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165578",2019-10-23 23:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165579",2019-10-23 23:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165580",2019-10-23 23:39:00,0,0,0.101,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165581",2019-10-23 23:40:00,0,0,0.104,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165582",2019-10-23 23:41:00,0,0,0.055,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165583",2019-10-23 23:42:00,0,0,0.085,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165584",2019-10-23 23:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165585",2019-10-23 23:44:00,0,0,0.104,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165586",2019-10-23 23:45:00,0,0,0.104,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165587",2019-10-23 23:46:00,0,0,0.055,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165588",2019-10-23 23:47:00,0,0,0.085,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165589",2019-10-23 23:48:00,0,0,0.037,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.8,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165590",2019-10-23 23:49:00,0,0,0.071,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165591",2019-10-23 23:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165592",2019-10-23 23:51:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165593",2019-10-23 23:52:00,0,0,2.105,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165594",2019-10-23 23:53:00,0,0,2.089,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,2.63718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165595",2019-10-23 23:54:00,0,0,2.095,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,2.69955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165596",2019-10-23 23:55:00,0,0,2.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165597",2019-10-23 23:56:00,0,0,2.102,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,3.04794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165598",2019-10-23 23:57:00,0,0,2.1,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,3.02337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165599",2019-10-23 23:58:00,0,0,2.08,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,2.90115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165600",2019-10-23 23:59:00,0,0,2.106,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,2.91501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165601",2019-10-24 00:00:00,0,0,2.098,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,2.71341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165602",2019-10-24 00:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165603",2019-10-24 00:02:00,0,0,2.107,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,2.70081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165604",2019-10-24 00:03:00,0,0,2.078,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,2.66994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165605",2019-10-24 00:04:00,0,0,2.092,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,2.67687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165606",2019-10-24 00:05:00,0,0,2.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,2.70081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165607",2019-10-24 00:06:00,0,0,2.117,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,2.71404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165608",2019-10-24 00:07:00,0,0,2.114,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,2.69577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165609",2019-10-24 00:08:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165610",2019-10-24 00:09:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165611",2019-10-24 00:10:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165612",2019-10-24 00:11:00,0,0,0.111,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165613",2019-10-24 00:12:00,0,0,0.111,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165614",2019-10-24 00:13:00,0,0,0.06,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165615",2019-10-24 00:14:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165616",2019-10-24 00:15:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165617",2019-10-24 00:16:00,0,0,0.111,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165618",2019-10-24 00:17:00,0,0,0.111,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165619",2019-10-24 00:18:00,0,0,0.053,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165620",2019-10-24 00:19:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165621",2019-10-24 00:20:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165622",2019-10-24 00:21:00,0,0,0.109,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165623",2019-10-24 00:22:00,0,0,0.109,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165624",2019-10-24 00:23:00,0,0,0.065,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165625",2019-10-24 00:24:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165626",2019-10-24 00:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.8,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165627",2019-10-24 00:26:00,0,0,0.111,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165628",2019-10-24 00:27:00,0,0,0.111,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165629",2019-10-24 00:28:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.8,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165630",2019-10-24 00:29:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165631",2019-10-24 00:30:00,0,0,0.062,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165632",2019-10-24 00:31:00,0,0,0.111,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165633",2019-10-24 00:32:00,0,0,0.113,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165634",2019-10-24 00:33:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,21.5,12.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165635",2019-10-24 00:34:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21,21.5,12.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165636",2019-10-24 00:35:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21,21.5,12.6,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165637",2019-10-24 00:36:00,0,0,0.113,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21,21.5,12.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165638",2019-10-24 00:37:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21,21.5,12.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165639",2019-10-24 00:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21,21.5,12.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165640",2019-10-24 00:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21,21.5,12.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165641",2019-10-24 00:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165642",2019-10-24 00:41:00,0,0,0.102,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165643",2019-10-24 00:42:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165644",2019-10-24 00:43:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165645",2019-10-24 00:44:00,0,0,0.076,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165646",2019-10-24 00:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165647",2019-10-24 00:46:00,0,0,2.107,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,2.60127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165648",2019-10-24 00:47:00,0,0,2.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,2.59812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165649",2019-10-24 00:48:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165650",2019-10-24 00:49:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165651",2019-10-24 00:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165652",2019-10-24 00:51:00,0,0,2.102,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,2.61828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165653",2019-10-24 00:52:00,0,0,2.098,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,2.59245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165654",2019-10-24 00:53:00,0,0,2.067,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,2.56158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165655",2019-10-24 00:54:00,0,0,2.083,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,2.56284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165656",2019-10-24 00:55:00,0,0,2.083,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,2.55528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165657",2019-10-24 00:56:00,0,0,2.092,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,2.56347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165658",2019-10-24 00:57:00,0,0,2.092,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,2.55654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165659",2019-10-24 00:58:00,0,0,0.069,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165660",2019-10-24 00:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165661",2019-10-24 01:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165662",2019-10-24 01:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165663",2019-10-24 01:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165664",2019-10-24 01:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165665",2019-10-24 01:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165666",2019-10-24 01:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165667",2019-10-24 01:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165668",2019-10-24 01:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165669",2019-10-24 01:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165670",2019-10-24 01:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165671",2019-10-24 01:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165672",2019-10-24 01:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165673",2019-10-24 01:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165674",2019-10-24 01:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165675",2019-10-24 01:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165676",2019-10-24 01:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165677",2019-10-24 01:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165678",2019-10-24 01:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165679",2019-10-24 01:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165680",2019-10-24 01:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165681",2019-10-24 01:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165682",2019-10-24 01:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165683",2019-10-24 01:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165684",2019-10-24 01:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165685",2019-10-24 01:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165686",2019-10-24 01:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165687",2019-10-24 01:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,13.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165688",2019-10-24 01:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165689",2019-10-24 01:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165690",2019-10-24 01:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.82908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165691",2019-10-24 01:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.80955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165692",2019-10-24 01:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165693",2019-10-24 01:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,1.9089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165694",2019-10-24 01:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165695",2019-10-24 01:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165696",2019-10-24 01:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165697",2019-10-24 01:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165698",2019-10-24 01:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165699",2019-10-24 01:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165700",2019-10-24 01:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165701",2019-10-24 01:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165702",2019-10-24 01:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165703",2019-10-24 01:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165704",2019-10-24 01:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165705",2019-10-24 01:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165706",2019-10-24 01:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165707",2019-10-24 01:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165708",2019-10-24 01:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165709",2019-10-24 01:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165710",2019-10-24 01:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165711",2019-10-24 01:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165712",2019-10-24 01:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165713",2019-10-24 01:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165714",2019-10-24 01:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165715",2019-10-24 01:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165716",2019-10-24 01:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165717",2019-10-24 01:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165718",2019-10-24 01:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165719",2019-10-24 01:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165720",2019-10-24 01:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165721",2019-10-24 02:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165722",2019-10-24 02:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165723",2019-10-24 02:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165724",2019-10-24 02:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165725",2019-10-24 02:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165726",2019-10-24 02:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165727",2019-10-24 02:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165728",2019-10-24 02:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165729",2019-10-24 02:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165730",2019-10-24 02:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165731",2019-10-24 02:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165732",2019-10-24 02:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165733",2019-10-24 02:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165734",2019-10-24 02:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165735",2019-10-24 02:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165736",2019-10-24 02:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165737",2019-10-24 02:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165738",2019-10-24 02:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165739",2019-10-24 02:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165740",2019-10-24 02:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165741",2019-10-24 02:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.74025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165742",2019-10-24 02:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165743",2019-10-24 02:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165744",2019-10-24 02:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165745",2019-10-24 02:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165746",2019-10-24 02:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165747",2019-10-24 02:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165748",2019-10-24 02:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165749",2019-10-24 02:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165750",2019-10-24 02:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165751",2019-10-24 02:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165752",2019-10-24 02:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165753",2019-10-24 02:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165754",2019-10-24 02:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165755",2019-10-24 02:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165756",2019-10-24 02:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165757",2019-10-24 02:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165758",2019-10-24 02:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165759",2019-10-24 02:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165760",2019-10-24 02:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165761",2019-10-24 02:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165762",2019-10-24 02:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165763",2019-10-24 02:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165764",2019-10-24 02:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165765",2019-10-24 02:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165766",2019-10-24 02:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165767",2019-10-24 02:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165768",2019-10-24 02:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165769",2019-10-24 02:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165770",2019-10-24 02:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165771",2019-10-24 02:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165772",2019-10-24 02:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165773",2019-10-24 02:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165774",2019-10-24 02:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165775",2019-10-24 02:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165776",2019-10-24 02:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165777",2019-10-24 02:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165778",2019-10-24 02:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165779",2019-10-24 02:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165780",2019-10-24 02:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165781",2019-10-24 03:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165782",2019-10-24 03:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165783",2019-10-24 03:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165784",2019-10-24 03:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165785",2019-10-24 03:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165786",2019-10-24 03:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165787",2019-10-24 03:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165788",2019-10-24 03:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165789",2019-10-24 03:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21,21.5,12.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165790",2019-10-24 03:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165791",2019-10-24 03:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165792",2019-10-24 03:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.3,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165793",2019-10-24 03:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165794",2019-10-24 03:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165795",2019-10-24 03:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165796",2019-10-24 03:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165797",2019-10-24 03:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.3,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165798",2019-10-24 03:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165799",2019-10-24 03:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165800",2019-10-24 03:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165801",2019-10-24 03:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165802",2019-10-24 03:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165803",2019-10-24 03:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165804",2019-10-24 03:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165805",2019-10-24 03:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165806",2019-10-24 03:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165807",2019-10-24 03:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165808",2019-10-24 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165809",2019-10-24 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165810",2019-10-24 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165811",2019-10-24 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165812",2019-10-24 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165813",2019-10-24 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165814",2019-10-24 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165815",2019-10-24 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165816",2019-10-24 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.5,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165817",2019-10-24 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.4,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165818",2019-10-24 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.3,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165819",2019-10-24 03:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165820",2019-10-24 03:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165821",2019-10-24 03:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.1,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165822",2019-10-24 03:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21,21.5,12.3,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165823",2019-10-24 03:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165824",2019-10-24 03:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165825",2019-10-24 03:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165826",2019-10-24 03:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165827",2019-10-24 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165828",2019-10-24 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165829",2019-10-24 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165830",2019-10-24 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165831",2019-10-24 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165832",2019-10-24 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165833",2019-10-24 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165834",2019-10-24 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165835",2019-10-24 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165836",2019-10-24 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165837",2019-10-24 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165838",2019-10-24 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165839",2019-10-24 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165840",2019-10-24 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.8,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165841",2019-10-24 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165842",2019-10-24 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165843",2019-10-24 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165844",2019-10-24 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165845",2019-10-24 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165846",2019-10-24 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165847",2019-10-24 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165848",2019-10-24 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.8,0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165849",2019-10-24 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,13,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165850",2019-10-24 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,13,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
