"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"165851",2019-10-24 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.6,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165852",2019-10-24 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12.1,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165853",2019-10-24 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,11.9,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165854",2019-10-24 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165855",2019-10-24 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165856",2019-10-24 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,21.5,21,21.5,12,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165857",2019-10-24 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165858",2019-10-24 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165859",2019-10-24 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165860",2019-10-24 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165861",2019-10-24 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165862",2019-10-24 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165863",2019-10-24 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165864",2019-10-24 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165865",2019-10-24 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,11.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165866",2019-10-24 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.1,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165867",2019-10-24 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165868",2019-10-24 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.2,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165869",2019-10-24 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.1,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165870",2019-10-24 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165871",2019-10-24 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165872",2019-10-24 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165873",2019-10-24 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165874",2019-10-24 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165875",2019-10-24 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165876",2019-10-24 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165877",2019-10-24 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165878",2019-10-24 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165879",2019-10-24 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165880",2019-10-24 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165881",2019-10-24 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165882",2019-10-24 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165883",2019-10-24 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165884",2019-10-24 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165885",2019-10-24 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,12.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165886",2019-10-24 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,13,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165887",2019-10-24 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,13.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165888",2019-10-24 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,13.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165889",2019-10-24 04:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,13.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165890",2019-10-24 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21.5,13,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165891",2019-10-24 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165892",2019-10-24 04:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165893",2019-10-24 04:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,13,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165894",2019-10-24 04:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,13.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165895",2019-10-24 04:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,13.2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165896",2019-10-24 04:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,13.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165897",2019-10-24 04:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,13,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165898",2019-10-24 04:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165899",2019-10-24 04:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165900",2019-10-24 04:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165901",2019-10-24 05:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.8,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165902",2019-10-24 05:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.7,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165903",2019-10-24 05:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.6,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165904",2019-10-24 05:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.5,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165905",2019-10-24 05:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165906",2019-10-24 05:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165907",2019-10-24 05:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165908",2019-10-24 05:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165909",2019-10-24 05:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165910",2019-10-24 05:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165911",2019-10-24 05:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165912",2019-10-24 05:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.2,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165913",2019-10-24 05:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165914",2019-10-24 05:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.1,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165915",2019-10-24 05:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165916",2019-10-24 05:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165917",2019-10-24 05:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165918",2019-10-24 05:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165919",2019-10-24 05:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165920",2019-10-24 05:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165921",2019-10-24 05:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165922",2019-10-24 05:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165923",2019-10-24 05:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165924",2019-10-24 05:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165925",2019-10-24 05:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165926",2019-10-24 05:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165927",2019-10-24 05:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165928",2019-10-24 05:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.5,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165929",2019-10-24 05:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.6,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165930",2019-10-24 05:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165931",2019-10-24 05:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165932",2019-10-24 05:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.8,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165933",2019-10-24 05:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.7,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165934",2019-10-24 05:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,21,21,12.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165935",2019-10-24 05:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165936",2019-10-24 05:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.4,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165937",2019-10-24 05:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165938",2019-10-24 05:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.4,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165939",2019-10-24 05:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.3,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165940",2019-10-24 05:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165941",2019-10-24 05:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165942",2019-10-24 05:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165943",2019-10-24 05:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165944",2019-10-24 05:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165945",2019-10-24 05:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165946",2019-10-24 05:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165947",2019-10-24 05:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165948",2019-10-24 05:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165949",2019-10-24 05:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165950",2019-10-24 05:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165951",2019-10-24 05:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165952",2019-10-24 05:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165953",2019-10-24 05:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165954",2019-10-24 05:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165955",2019-10-24 05:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165956",2019-10-24 05:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165957",2019-10-24 05:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165958",2019-10-24 05:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165959",2019-10-24 05:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165960",2019-10-24 05:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165961",2019-10-24 06:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165962",2019-10-24 06:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165963",2019-10-24 06:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165964",2019-10-24 06:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165965",2019-10-24 06:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165966",2019-10-24 06:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165967",2019-10-24 06:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165968",2019-10-24 06:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165969",2019-10-24 06:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165970",2019-10-24 06:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165971",2019-10-24 06:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165972",2019-10-24 06:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165973",2019-10-24 06:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165974",2019-10-24 06:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165975",2019-10-24 06:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165976",2019-10-24 06:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165977",2019-10-24 06:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165978",2019-10-24 06:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165979",2019-10-24 06:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165980",2019-10-24 06:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165981",2019-10-24 06:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165982",2019-10-24 06:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165983",2019-10-24 06:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165984",2019-10-24 06:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165985",2019-10-24 06:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165986",2019-10-24 06:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165987",2019-10-24 06:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165988",2019-10-24 06:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165989",2019-10-24 06:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165990",2019-10-24 06:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165991",2019-10-24 06:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165992",2019-10-24 06:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165993",2019-10-24 06:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165994",2019-10-24 06:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165995",2019-10-24 06:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165996",2019-10-24 06:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165997",2019-10-24 06:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165998",2019-10-24 06:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"165999",2019-10-24 06:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166000",2019-10-24 06:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166001",2019-10-24 06:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166002",2019-10-24 06:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166003",2019-10-24 06:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166004",2019-10-24 06:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166005",2019-10-24 06:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,2.01978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166006",2019-10-24 06:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166007",2019-10-24 06:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166008",2019-10-24 06:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166009",2019-10-24 06:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166010",2019-10-24 06:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166011",2019-10-24 06:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166012",2019-10-24 06:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166013",2019-10-24 06:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166014",2019-10-24 06:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166015",2019-10-24 06:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166016",2019-10-24 06:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166017",2019-10-24 06:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166018",2019-10-24 06:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166019",2019-10-24 06:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166020",2019-10-24 06:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166021",2019-10-24 07:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166022",2019-10-24 07:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166023",2019-10-24 07:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166024",2019-10-24 07:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166025",2019-10-24 07:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166026",2019-10-24 07:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166027",2019-10-24 07:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166028",2019-10-24 07:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166029",2019-10-24 07:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166030",2019-10-24 07:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166031",2019-10-24 07:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166032",2019-10-24 07:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166033",2019-10-24 07:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166034",2019-10-24 07:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166035",2019-10-24 07:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166036",2019-10-24 07:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166037",2019-10-24 07:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166038",2019-10-24 07:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166039",2019-10-24 07:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166040",2019-10-24 07:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166041",2019-10-24 07:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166042",2019-10-24 07:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166043",2019-10-24 07:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166044",2019-10-24 07:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166045",2019-10-24 07:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166046",2019-10-24 07:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166047",2019-10-24 07:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166048",2019-10-24 07:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166049",2019-10-24 07:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166050",2019-10-24 07:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166051",2019-10-24 07:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166052",2019-10-24 07:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166053",2019-10-24 07:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166054",2019-10-24 07:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166055",2019-10-24 07:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166056",2019-10-24 07:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166057",2019-10-24 07:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166058",2019-10-24 07:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166059",2019-10-24 07:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.2,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166060",2019-10-24 07:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166061",2019-10-24 07:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,12,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166062",2019-10-24 07:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166063",2019-10-24 07:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.57015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166064",2019-10-24 07:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166065",2019-10-24 07:44:00,0,8,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166066",2019-10-24 07:45:00,0,10,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166067",2019-10-24 07:46:00,0,11,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166068",2019-10-24 07:47:00,0,12,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166069",2019-10-24 07:48:00,0,12,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166070",2019-10-24 07:49:00,0,10,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166071",2019-10-24 07:50:00,0,8,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.3,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166072",2019-10-24 07:51:00,0,9,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166073",2019-10-24 07:52:00,0,9,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166074",2019-10-24 07:53:00,0,9,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166075",2019-10-24 07:54:00,0,10,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166076",2019-10-24 07:55:00,0,10,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166077",2019-10-24 07:56:00,0,11,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166078",2019-10-24 07:57:00,0,9,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166079",2019-10-24 07:58:00,0,11,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11,0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166080",2019-10-24 07:59:00,0,11,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.1,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166081",2019-10-24 08:00:00,0,13,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166082",2019-10-24 08:01:00,0,12,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166083",2019-10-24 08:02:00,0,12,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166084",2019-10-24 08:03:00,0,13,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166085",2019-10-24 08:04:00,0,14,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166086",2019-10-24 08:05:00,0,15,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166087",2019-10-24 08:06:00,0,16,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166088",2019-10-24 08:07:00,0,16,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166089",2019-10-24 08:08:00,0,16,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166090",2019-10-24 08:09:00,0,17,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.2,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166091",2019-10-24 08:10:00,0,18,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166092",2019-10-24 08:11:00,0,19,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166093",2019-10-24 08:12:00,0,19,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166094",2019-10-24 08:13:00,0,20,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166095",2019-10-24 08:14:00,0,22,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166096",2019-10-24 08:15:00,0,23,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166097",2019-10-24 08:16:00,0,23,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166098",2019-10-24 08:17:00,0,23,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166099",2019-10-24 08:18:00,0,26,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166100",2019-10-24 08:19:00,0,29,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166101",2019-10-24 08:20:00,0,28,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166102",2019-10-24 08:21:00,0,30,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166103",2019-10-24 08:22:00,0,30,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166104",2019-10-24 08:23:00,0,31,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166105",2019-10-24 08:24:00,0,32,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166106",2019-10-24 08:25:00,0,34,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166107",2019-10-24 08:26:00,0,35,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166108",2019-10-24 08:27:00,0,35,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166109",2019-10-24 08:28:00,0,38,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166110",2019-10-24 08:29:00,0,39,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166111",2019-10-24 08:30:00,0,42,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166112",2019-10-24 08:31:00,0,44,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166113",2019-10-24 08:32:00,0,46,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166114",2019-10-24 08:33:00,0,48,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.7,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166115",2019-10-24 08:34:00,0,48,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166116",2019-10-24 08:35:00,0,51,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166117",2019-10-24 08:36:00,0,53,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166118",2019-10-24 08:37:00,0,56,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,11.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166119",2019-10-24 08:38:00,0,58,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166120",2019-10-24 08:39:00,0,61,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166121",2019-10-24 08:40:00,0,64,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166122",2019-10-24 08:41:00,0,68,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166123",2019-10-24 08:42:00,0,73,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166124",2019-10-24 08:43:00,0,82,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.1,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166125",2019-10-24 08:44:00,0,95,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.1,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166126",2019-10-24 08:45:00,0,96,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.2,0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166127",2019-10-24 08:46:00,0,81,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.3,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166128",2019-10-24 08:47:00,0,122,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166129",2019-10-24 08:48:00,0,96,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166130",2019-10-24 08:49:00,0,110,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166131",2019-10-24 08:50:00,0,147,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21.5,20.5,21,12.9,0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166132",2019-10-24 08:51:00,0,143,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.1,0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166133",2019-10-24 08:52:00,0,140,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.4,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166134",2019-10-24 08:53:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.7,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166135",2019-10-24 08:54:00,0,132,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.9,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166136",2019-10-24 08:55:00,0,133,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.3,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166137",2019-10-24 08:56:00,0,134,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.4,-0.000629998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166138",2019-10-24 08:57:00,0,145,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.5,-0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166139",2019-10-24 08:58:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.5,-0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166140",2019-10-24 08:59:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.4,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166141",2019-10-24 09:00:00,0,144,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.4,-0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166142",2019-10-24 09:01:00,0,142,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.3,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166143",2019-10-24 09:02:00,0,144,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.2,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166144",2019-10-24 09:03:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166145",2019-10-24 09:04:00,0,153,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.8,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166146",2019-10-24 09:05:00,0,190,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.6,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166147",2019-10-24 09:06:00,0,192,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.6,-0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166148",2019-10-24 09:07:00,0,182,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.6,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166149",2019-10-24 09:08:00,0,177,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.6,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166150",2019-10-24 09:09:00,0,177,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.7,-0.17955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166151",2019-10-24 09:10:00,0,161,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.7,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166152",2019-10-24 09:11:00,0,155,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.8,1.30221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166153",2019-10-24 09:12:00,0,156,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.8,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166154",2019-10-24 09:13:00,0,139,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.8,0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166155",2019-10-24 09:14:00,0,151,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.9,-0.04158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166156",2019-10-24 09:15:00,0,167,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.9,-0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166157",2019-10-24 09:16:00,0,151,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14,-0.10395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166158",2019-10-24 09:17:00,0,145,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.2,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166159",2019-10-24 09:18:00,0,143,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.3,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166160",2019-10-24 09:19:00,0,143,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.5,-0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166161",2019-10-24 09:20:00,0,141,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14.2,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166162",2019-10-24 09:21:00,0,140,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.8,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166163",2019-10-24 09:22:00,0,140,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.7,-0.07875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166164",2019-10-24 09:23:00,0,144,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.7,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166165",2019-10-24 09:24:00,0,140,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,13.8,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166166",2019-10-24 09:25:00,0,136,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,14,-0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166167",2019-10-24 09:26:00,0,137,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.1,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166168",2019-10-24 09:27:00,0,142,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.4,-0.05922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166169",2019-10-24 09:28:00,0,140,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.7,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166170",2019-10-24 09:29:00,0,145,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.9,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166171",2019-10-24 09:30:00,0,152,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,15.1,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166172",2019-10-24 09:31:00,0,149,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,15.3,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166173",2019-10-24 09:32:00,0,147,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,15.4,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166174",2019-10-24 09:33:00,0,150,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21.5,20.5,21,15.4,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166175",2019-10-24 09:34:00,0,157,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.4,-0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166176",2019-10-24 09:35:00,0,164,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.3,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166177",2019-10-24 09:36:00,0,164,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.3,-0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166178",2019-10-24 09:37:00,0,164,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166179",2019-10-24 09:38:00,0,162,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166180",2019-10-24 09:39:00,0,164,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.8,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
