"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"166181",2019-10-24 09:40:00,0,171,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.6,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166182",2019-10-24 09:41:00,0,174,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.4,-0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166183",2019-10-24 09:42:00,0,181,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.2,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166184",2019-10-24 09:43:00,0,180,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.1,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166185",2019-10-24 09:44:00,0,183,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14,-0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166186",2019-10-24 09:45:00,0,187,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166187",2019-10-24 09:46:00,0,189,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.1,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166188",2019-10-24 09:47:00,0,191,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.1,-0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166189",2019-10-24 09:48:00,0,192,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.2,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166190",2019-10-24 09:49:00,0,192,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.4,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166191",2019-10-24 09:50:00,0,196,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.5,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166192",2019-10-24 09:51:00,0,192,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.6,-0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166193",2019-10-24 09:52:00,0,186,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.9,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166194",2019-10-24 09:53:00,0,180,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166195",2019-10-24 09:54:00,0,177,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166196",2019-10-24 09:55:00,0,175,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.2,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166197",2019-10-24 09:56:00,0,174,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166198",2019-10-24 09:57:00,0,171,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166199",2019-10-24 09:58:00,0,172,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166200",2019-10-24 09:59:00,0,168,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166201",2019-10-24 10:00:00,0,167,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.4,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166202",2019-10-24 10:01:00,0,168,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166203",2019-10-24 10:02:00,0,169,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.2,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166204",2019-10-24 10:03:00,0,168,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,15.1,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166205",2019-10-24 10:04:00,0,171,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.4,-0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166206",2019-10-24 10:05:00,0,171,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,13.5,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166207",2019-10-24 10:06:00,0,173,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,13.2,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166208",2019-10-24 10:07:00,0,173,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,13.2,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166209",2019-10-24 10:08:00,0,174,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,13.3,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166210",2019-10-24 10:09:00,0,174,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,13.6,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166211",2019-10-24 10:10:00,0,176,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166212",2019-10-24 10:11:00,0,177,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.3,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166213",2019-10-24 10:12:00,0,178,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.6,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166214",2019-10-24 10:13:00,0,178,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.8,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166215",2019-10-24 10:14:00,0,178,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.4,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166216",2019-10-24 10:15:00,0,178,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.2,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166217",2019-10-24 10:16:00,0,175,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.4,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166218",2019-10-24 10:17:00,0,173,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21.5,20.5,21,14.2,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166219",2019-10-24 10:18:00,0,170,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166220",2019-10-24 10:19:00,0,170,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.4,-0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166221",2019-10-24 10:20:00,0,170,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.5,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166222",2019-10-24 10:21:00,0,173,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166223",2019-10-24 10:22:00,0,177,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.7,-0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166224",2019-10-24 10:23:00,0,182,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,14.2,-0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166225",2019-10-24 10:24:00,0,186,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.9,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166226",2019-10-24 10:25:00,0,189,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.7,-0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166227",2019-10-24 10:26:00,0,189,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166228",2019-10-24 10:27:00,0,190,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166229",2019-10-24 10:28:00,0,189,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166230",2019-10-24 10:29:00,0,188,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166231",2019-10-24 10:30:00,0,189,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166232",2019-10-24 10:31:00,0,189,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.8,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166233",2019-10-24 10:32:00,0,189,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.7,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166234",2019-10-24 10:33:00,0,188,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.9,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166235",2019-10-24 10:34:00,0,186,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.8,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166236",2019-10-24 10:35:00,0,185,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.9,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166237",2019-10-24 10:36:00,0,183,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.9,-0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166238",2019-10-24 10:37:00,0,180,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.9,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166239",2019-10-24 10:38:00,0,179,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.8,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166240",2019-10-24 10:39:00,0,176,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,22,21.5,20.5,21,13.6,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166241",2019-10-24 10:40:00,0,175,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.5,-0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166242",2019-10-24 10:41:00,0,174,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.5,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166243",2019-10-24 10:42:00,0,172,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.4,-0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166244",2019-10-24 10:43:00,0,169,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.7,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166245",2019-10-24 10:44:00,0,165,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.6,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166246",2019-10-24 10:45:00,0,162,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.4,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166247",2019-10-24 10:46:00,0,157,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.5,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166248",2019-10-24 10:47:00,0,150,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.6,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166249",2019-10-24 10:48:00,0,144,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.7,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166250",2019-10-24 10:49:00,0,137,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.8,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166251",2019-10-24 10:50:00,0,131,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.9,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166252",2019-10-24 10:51:00,0,125,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.1,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166253",2019-10-24 10:52:00,0,121,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.9,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166254",2019-10-24 10:53:00,0,116,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.6,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166255",2019-10-24 10:54:00,0,112,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166256",2019-10-24 10:55:00,0,111,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.6,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166257",2019-10-24 10:56:00,0,109,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.5,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166258",2019-10-24 10:57:00,0,108,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.5,-0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166259",2019-10-24 10:58:00,0,108,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.5,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166260",2019-10-24 10:59:00,0,106,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.4,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166261",2019-10-24 11:00:00,0,104,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.4,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166262",2019-10-24 11:01:00,0,103,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.6,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166263",2019-10-24 11:02:00,0,103,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.8,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166264",2019-10-24 11:03:00,0,103,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.8,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166265",2019-10-24 11:04:00,0,102,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166266",2019-10-24 11:05:00,0,102,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.9,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166267",2019-10-24 11:06:00,0,101,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.9,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166268",2019-10-24 11:07:00,0,103,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.8,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166269",2019-10-24 11:08:00,0,102,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.7,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166270",2019-10-24 11:09:00,0,105,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.7,-0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166271",2019-10-24 11:10:00,0,107,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.7,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166272",2019-10-24 11:11:00,0,111,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.5,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166273",2019-10-24 11:12:00,0,115,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.6,-0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166274",2019-10-24 11:13:00,0,121,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.4,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166275",2019-10-24 11:14:00,0,127,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.6,-0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166276",2019-10-24 11:15:00,0,133,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.6,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166277",2019-10-24 11:16:00,0,136,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.4,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166278",2019-10-24 11:17:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.4,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166279",2019-10-24 11:18:00,0,141,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.5,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166280",2019-10-24 11:19:00,0,141,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.7,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166281",2019-10-24 11:20:00,0,142,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.7,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166282",2019-10-24 11:21:00,0,141,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.6,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166283",2019-10-24 11:22:00,0,140,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.8,-0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166284",2019-10-24 11:23:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.9,-0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166285",2019-10-24 11:24:00,0,135,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.9,-0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166286",2019-10-24 11:25:00,0,134,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.7,-0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166287",2019-10-24 11:26:00,0,132,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,13.6,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166288",2019-10-24 11:27:00,0,130,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.8,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166289",2019-10-24 11:28:00,0,130,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.9,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166290",2019-10-24 11:29:00,0,131,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.4,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166291",2019-10-24 11:30:00,0,131,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166292",2019-10-24 11:31:00,0,134,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166293",2019-10-24 11:32:00,0,136,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166294",2019-10-24 11:33:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,13.9,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166295",2019-10-24 11:34:00,0,139,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166296",2019-10-24 11:35:00,0,140,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166297",2019-10-24 11:36:00,0,139,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.1,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166298",2019-10-24 11:37:00,0,139,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.2,-0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166299",2019-10-24 11:38:00,0,137,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.4,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166300",2019-10-24 11:39:00,0,135,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166301",2019-10-24 11:40:00,0,132,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166302",2019-10-24 11:41:00,0,129,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.6,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166303",2019-10-24 11:42:00,0,128,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166304",2019-10-24 11:43:00,0,126,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166305",2019-10-24 11:44:00,0,123,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.2,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166306",2019-10-24 11:45:00,0,121,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.2,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166307",2019-10-24 11:46:00,0,121,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166308",2019-10-24 11:47:00,0,121,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166309",2019-10-24 11:48:00,0,120,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166310",2019-10-24 11:49:00,0,120,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166311",2019-10-24 11:50:00,0,119,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.4,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166312",2019-10-24 11:51:00,0,117,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166313",2019-10-24 11:52:00,0,116,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166314",2019-10-24 11:53:00,0,116,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166315",2019-10-24 11:54:00,0,115,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166316",2019-10-24 11:55:00,0,115,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.6,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166317",2019-10-24 11:56:00,0,115,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166318",2019-10-24 11:57:00,0,114,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.6,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166319",2019-10-24 11:58:00,0,114,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.4,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166320",2019-10-24 11:59:00,0,116,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.4,-0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166321",2019-10-24 12:00:00,0,118,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166322",2019-10-24 12:01:00,0,119,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166323",2019-10-24 12:02:00,0,121,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166324",2019-10-24 12:03:00,0,126,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166325",2019-10-24 12:04:00,0,127,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166326",2019-10-24 12:05:00,0,129,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166327",2019-10-24 12:06:00,0,132,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166328",2019-10-24 12:07:00,0,134,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166329",2019-10-24 12:08:00,0,135,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.3,-0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166330",2019-10-24 12:09:00,0,135,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166331",2019-10-24 12:10:00,0,133,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166332",2019-10-24 12:11:00,0,131,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166333",2019-10-24 12:12:00,0,130,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15,-0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166334",2019-10-24 12:13:00,0,129,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.3,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166335",2019-10-24 12:14:00,0,129,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.5,-0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166336",2019-10-24 12:15:00,0,130,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.6,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166337",2019-10-24 12:16:00,0,129,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.3,-0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166338",2019-10-24 12:17:00,0,131,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166339",2019-10-24 12:18:00,0,131,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166340",2019-10-24 12:19:00,0,134,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.6,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166341",2019-10-24 12:20:00,0,138,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.5,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166342",2019-10-24 12:21:00,0,142,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166343",2019-10-24 12:22:00,0,146,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166344",2019-10-24 12:23:00,0,150,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166345",2019-10-24 12:24:00,0,154,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166346",2019-10-24 12:25:00,0,158,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166347",2019-10-24 12:26:00,0,160,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15,-0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166348",2019-10-24 12:27:00,0,163,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166349",2019-10-24 12:28:00,0,165,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166350",2019-10-24 12:29:00,0,165,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.6,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166351",2019-10-24 12:30:00,0,164,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166352",2019-10-24 12:31:00,0,164,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166353",2019-10-24 12:32:00,0,163,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166354",2019-10-24 12:33:00,0,163,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166355",2019-10-24 12:34:00,0,161,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166356",2019-10-24 12:35:00,0,161,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.4,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166357",2019-10-24 12:36:00,0,160,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.7,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166358",2019-10-24 12:37:00,0,158,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.7,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166359",2019-10-24 12:38:00,0,158,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.7,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166360",2019-10-24 12:39:00,0,156,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,16,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166361",2019-10-24 12:40:00,0,154,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,16.1,-0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166362",2019-10-24 12:41:00,0,152,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,16.3,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166363",2019-10-24 12:42:00,0,150,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,16.3,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166364",2019-10-24 12:43:00,0,149,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,16.3,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166365",2019-10-24 12:44:00,0,151,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.9,-0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166366",2019-10-24 12:45:00,0,152,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,16,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166367",2019-10-24 12:46:00,0,153,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,16.1,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166368",2019-10-24 12:47:00,0,156,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.9,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166369",2019-10-24 12:48:00,0,159,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166370",2019-10-24 12:49:00,0,161,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166371",2019-10-24 12:50:00,0,165,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166372",2019-10-24 12:51:00,0,170,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166373",2019-10-24 12:52:00,0,176,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166374",2019-10-24 12:53:00,0,183,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166375",2019-10-24 12:54:00,0,191,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166376",2019-10-24 12:55:00,0,201,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166377",2019-10-24 12:56:00,0,213,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166378",2019-10-24 12:57:00,0,227,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166379",2019-10-24 12:58:00,0,238,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166380",2019-10-24 12:59:00,0,257,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166381",2019-10-24 13:00:00,0,270,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166382",2019-10-24 13:01:00,0,289,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.6,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166383",2019-10-24 13:02:00,0,317,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166384",2019-10-24 13:03:00,0,326,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.8,-1.24488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166385",2019-10-24 13:04:00,0,360,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.7,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166386",2019-10-24 13:05:00,0,377,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-1.4364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166387",2019-10-24 13:06:00,0,380,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-1.44081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166388",2019-10-24 13:07:00,0,363,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.5,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166389",2019-10-24 13:08:00,0,371,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15,-1.45152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166390",2019-10-24 13:09:00,0,378,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15,-1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166391",2019-10-24 13:10:00,0,383,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,14.9,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166392",2019-10-24 13:11:00,0,390,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.5,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166393",2019-10-24 13:12:00,0,403,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.1,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166394",2019-10-24 13:13:00,0,499,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.2,-1.77282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166395",2019-10-24 13:14:00,0,472,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,20.5,21,15.9,-1.72305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166396",2019-10-24 13:15:00,0,423,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.3,-1.63422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166397",2019-10-24 13:16:00,0,426,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.2,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166398",2019-10-24 13:17:00,0,440,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16,-1.79739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166399",2019-10-24 13:18:00,0,434,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166400",2019-10-24 13:19:00,0,414,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.5,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166401",2019-10-24 13:20:00,0,399,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.3,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166402",2019-10-24 13:21:00,0,377,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.4,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166403",2019-10-24 13:22:00,0,357,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.9,-1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166404",2019-10-24 13:23:00,0,332,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.6,-1.23102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166405",2019-10-24 13:24:00,0,310,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.1,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166406",2019-10-24 13:25:00,0,290,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166407",2019-10-24 13:26:00,0,275,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.4,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166408",2019-10-24 13:27:00,0,268,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.5,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166409",2019-10-24 13:28:00,0,266,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.7,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166410",2019-10-24 13:29:00,0,273,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,17,-0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166411",2019-10-24 13:30:00,0,295,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,17,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166412",2019-10-24 13:31:00,0,294,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,17.1,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166413",2019-10-24 13:32:00,0,302,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.6,-1.06218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166414",2019-10-24 13:33:00,0,312,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.4,-1.12518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166415",2019-10-24 13:34:00,0,329,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16.1,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166416",2019-10-24 13:35:00,0,371,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,16,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166417",2019-10-24 13:36:00,0,417,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.7,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166418",2019-10-24 13:37:00,0,374,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.6,-1.43073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166419",2019-10-24 13:38:00,0,399,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.9,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166420",2019-10-24 13:39:00,0,392,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.8,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166421",2019-10-24 13:40:00,0,488,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.6,-1.87803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166422",2019-10-24 13:41:00,0,411,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.6,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166423",2019-10-24 13:42:00,0,475,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.8,-2.03931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166424",2019-10-24 13:43:00,0,768,0,24,22,22,20,30,27,27,0,0,22,21.5,20,22,21.5,21,21,15.9,-2.15082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166425",2019-10-24 13:44:00,0,477,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21,16,-1.89945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166426",2019-10-24 13:45:00,0,608,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21,16.4,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166427",2019-10-24 13:46:00,0,629,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21,17,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166428",2019-10-24 13:47:00,0,468,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21,17.1,-1.59327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166429",2019-10-24 13:48:00,0,487,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21,17.3,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166430",2019-10-24 13:49:00,0,484,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21,17,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166431",2019-10-24 13:50:00,0,653,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21,16.9,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166432",2019-10-24 13:51:00,0,444,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17.2,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166433",2019-10-24 13:52:00,0,492,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,16.8,-1.7073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166434",2019-10-24 13:53:00,0,399,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,16.4,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166435",2019-10-24 13:54:00,0,392,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166436",2019-10-24 13:55:00,0,382,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,16.8,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166437",2019-10-24 13:56:00,0,369,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17.4,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166438",2019-10-24 13:57:00,0,355,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17.3,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166439",2019-10-24 13:58:00,0,371,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17.4,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166440",2019-10-24 13:59:00,0,345,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17.4,-1.25685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166441",2019-10-24 14:00:00,0,360,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,16.7,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166442",2019-10-24 14:01:00,0,461,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,16.5,-1.7955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166443",2019-10-24 14:02:00,0,363,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,15.8,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166444",2019-10-24 14:03:00,0,477,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,15.9,-2.016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166445",2019-10-24 14:04:00,0,530,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,16.6,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166446",2019-10-24 14:05:00,0,421,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,16.7,-1.76022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166447",2019-10-24 14:06:00,0,390,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166448",2019-10-24 14:07:00,0,374,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21,21.5,17.8,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166449",2019-10-24 14:08:00,0,326,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17.2,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166450",2019-10-24 14:09:00,0,304,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166451",2019-10-24 14:10:00,0,305,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.4,-1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166452",2019-10-24 14:11:00,0,308,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.4,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166453",2019-10-24 14:12:00,0,307,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166454",2019-10-24 14:13:00,0,297,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166455",2019-10-24 14:14:00,0,286,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166456",2019-10-24 14:15:00,0,277,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17.3,-0.95445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166457",2019-10-24 14:16:00,0,287,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17.3,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166458",2019-10-24 14:17:00,0,286,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166459",2019-10-24 14:18:00,0,296,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.9,-0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166460",2019-10-24 14:19:00,0,313,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166461",2019-10-24 14:20:00,0,319,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17.3,-0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166462",2019-10-24 14:21:00,0,310,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17.8,-0.91161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166463",2019-10-24 14:22:00,0,299,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17.2,-1.09935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166464",2019-10-24 14:23:00,0,308,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.5,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166465",2019-10-24 14:24:00,0,309,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.6,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166466",2019-10-24 14:25:00,0,305,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.8,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166467",2019-10-24 14:26:00,0,289,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.1,-1.03068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166468",2019-10-24 14:27:00,0,267,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,15.9,-0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166469",2019-10-24 14:28:00,0,254,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.4,-0.87822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166470",2019-10-24 14:29:00,0,249,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.9,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166471",2019-10-24 14:30:00,0,251,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.8,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166472",2019-10-24 14:31:00,0,259,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17.1,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166473",2019-10-24 14:32:00,0,268,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,17,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166474",2019-10-24 14:33:00,0,272,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166475",2019-10-24 14:34:00,0,273,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166476",2019-10-24 14:35:00,0,268,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166477",2019-10-24 14:36:00,0,260,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166478",2019-10-24 14:37:00,0,255,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166479",2019-10-24 14:38:00,0,252,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166480",2019-10-24 14:39:00,0,252,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166481",2019-10-24 14:40:00,0,254,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.88515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166482",2019-10-24 14:41:00,0,258,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166483",2019-10-24 14:42:00,0,261,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166484",2019-10-24 14:43:00,0,269,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.5,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166485",2019-10-24 14:44:00,0,279,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166486",2019-10-24 14:45:00,0,315,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.6,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166487",2019-10-24 14:46:00,0,336,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.7,-1.22598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166488",2019-10-24 14:47:00,0,355,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166489",2019-10-24 14:48:00,0,429,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.3,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166490",2019-10-24 14:49:00,0,459,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.9,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166491",2019-10-24 14:50:00,0,526,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-2.0412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166492",2019-10-24 14:51:00,0,546,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-1.8585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166493",2019-10-24 14:52:00,0,417,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.4,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166494",2019-10-24 14:53:00,0,369,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.4,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166495",2019-10-24 14:54:00,0,412,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.3,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166496",2019-10-24 14:55:00,0,709,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17,-2.79972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166497",2019-10-24 14:56:00,0,459,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.3,-1.66635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166498",2019-10-24 14:57:00,0,658,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-2.57859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166499",2019-10-24 14:58:00,0,656,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-2.13885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166500",2019-10-24 14:59:00,0,469,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-1.43262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166501",2019-10-24 15:00:00,0,375,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166502",2019-10-24 15:01:00,0,407,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166503",2019-10-24 15:02:00,0,334,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.1,-1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166504",2019-10-24 15:03:00,0,343,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.3,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166505",2019-10-24 15:04:00,0,375,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166506",2019-10-24 15:05:00,0,489,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.1,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
