"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"166507",2019-10-24 15:06:00,0,395,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166508",2019-10-24 15:07:00,0,425,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-1.9404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166509",2019-10-24 15:08:00,0,499,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17,-2.17791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166510",2019-10-24 15:09:00,0,389,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166511",2019-10-24 15:10:00,0,466,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166512",2019-10-24 15:11:00,0,538,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.1,-2.0664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166513",2019-10-24 15:12:00,0,523,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166514",2019-10-24 15:13:00,0,528,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166515",2019-10-24 15:14:00,0,506,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.1,-1.97064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166516",2019-10-24 15:15:00,0,494,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.75014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166517",2019-10-24 15:16:00,0,492,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166518",2019-10-24 15:17:00,0,493,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-1.73061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166519",2019-10-24 15:18:00,0,488,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.6,-1.61595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166520",2019-10-24 15:19:00,0,433,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166521",2019-10-24 15:20:00,0,374,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.4,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166522",2019-10-24 15:21:00,0,379,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.4,-0.97335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166523",2019-10-24 15:22:00,0,370,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-0.87948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166524",2019-10-24 15:23:00,0,292,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.4,-0.68985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166525",2019-10-24 15:24:00,0,257,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.4,-0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166526",2019-10-24 15:25:00,0,251,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.3,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166527",2019-10-24 15:26:00,0,238,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.3,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166528",2019-10-24 15:27:00,0,227,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.3,-0.75348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166529",2019-10-24 15:28:00,0,224,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.4,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166530",2019-10-24 15:29:00,0,219,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.6,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166531",2019-10-24 15:30:00,0,215,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.6,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166532",2019-10-24 15:31:00,0,209,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17.2,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166533",2019-10-24 15:32:00,0,204,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166534",2019-10-24 15:33:00,0,197,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166535",2019-10-24 15:34:00,0,192,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,17,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166536",2019-10-24 15:35:00,0,187,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166537",2019-10-24 15:36:00,0,183,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166538",2019-10-24 15:37:00,0,183,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166539",2019-10-24 15:38:00,0,188,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,-0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166540",2019-10-24 15:39:00,0,192,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166541",2019-10-24 15:40:00,0,202,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166542",2019-10-24 15:41:00,0,214,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166543",2019-10-24 15:42:00,0,225,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166544",2019-10-24 15:43:00,0,229,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166545",2019-10-24 15:44:00,0,229,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166546",2019-10-24 15:45:00,0,224,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.4,-0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166547",2019-10-24 15:46:00,0,214,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.4,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166548",2019-10-24 15:47:00,0,204,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166549",2019-10-24 15:48:00,0,197,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.4,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166550",2019-10-24 15:49:00,0,190,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166551",2019-10-24 15:50:00,0,180,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166552",2019-10-24 15:51:00,0,172,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166553",2019-10-24 15:52:00,0,163,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166554",2019-10-24 15:53:00,0,157,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166555",2019-10-24 15:54:00,0,152,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166556",2019-10-24 15:55:00,0,151,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166557",2019-10-24 15:56:00,0,151,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166558",2019-10-24 15:57:00,0,153,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-0.41265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166559",2019-10-24 15:58:00,0,156,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166560",2019-10-24 15:59:00,0,161,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.9,-0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166561",2019-10-24 16:00:00,0,164,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166562",2019-10-24 16:01:00,0,166,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166563",2019-10-24 16:02:00,0,164,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166564",2019-10-24 16:03:00,0,161,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166565",2019-10-24 16:04:00,0,158,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.4,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166566",2019-10-24 16:05:00,0,155,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166567",2019-10-24 16:06:00,0,149,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166568",2019-10-24 16:07:00,0,145,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166569",2019-10-24 16:08:00,0,140,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166570",2019-10-24 16:09:00,0,135,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166571",2019-10-24 16:10:00,0,129,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166572",2019-10-24 16:11:00,0,124,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166573",2019-10-24 16:12:00,0,120,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166574",2019-10-24 16:13:00,0,118,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166575",2019-10-24 16:14:00,0,119,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166576",2019-10-24 16:15:00,0,120,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166577",2019-10-24 16:16:00,0,120,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166578",2019-10-24 16:17:00,0,119,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166579",2019-10-24 16:18:00,0,119,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166580",2019-10-24 16:19:00,0,116,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166581",2019-10-24 16:20:00,0,118,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.7,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166582",2019-10-24 16:21:00,0,116,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.8,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166583",2019-10-24 16:22:00,0,115,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.5,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166584",2019-10-24 16:23:00,0,117,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,16.6,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166585",2019-10-24 16:24:00,0,120,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.6,0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166586",2019-10-24 16:25:00,0,125,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.5,0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166587",2019-10-24 16:26:00,0,130,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166588",2019-10-24 16:27:00,0,134,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.5,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166589",2019-10-24 16:28:00,0,135,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166590",2019-10-24 16:29:00,0,134,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166591",2019-10-24 16:30:00,0,131,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.4,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166592",2019-10-24 16:31:00,0,126,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166593",2019-10-24 16:32:00,0,117,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166594",2019-10-24 16:33:00,0,110,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166595",2019-10-24 16:34:00,0,104,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166596",2019-10-24 16:35:00,0,96,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166597",2019-10-24 16:36:00,0,93,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166598",2019-10-24 16:37:00,0,88,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166599",2019-10-24 16:38:00,0,86,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166600",2019-10-24 16:39:00,0,83,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166601",2019-10-24 16:40:00,0,81,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166602",2019-10-24 16:41:00,0,80,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166603",2019-10-24 16:42:00,0,79,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166604",2019-10-24 16:43:00,0,77,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166605",2019-10-24 16:44:00,0,72,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166606",2019-10-24 16:45:00,0,71,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166607",2019-10-24 16:46:00,0,70,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166608",2019-10-24 16:47:00,0,68,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166609",2019-10-24 16:48:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.68292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166610",2019-10-24 16:49:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166611",2019-10-24 16:50:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166612",2019-10-24 16:51:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166613",2019-10-24 16:52:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166614",2019-10-24 16:53:00,0,68,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166615",2019-10-24 16:54:00,0,70,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166616",2019-10-24 16:55:00,0,69,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166617",2019-10-24 16:56:00,0,69,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166618",2019-10-24 16:57:00,0,70,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166619",2019-10-24 16:58:00,0,71,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166620",2019-10-24 16:59:00,0,69,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166621",2019-10-24 17:00:00,0,70,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166622",2019-10-24 17:01:00,0,70,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166623",2019-10-24 17:02:00,0,68,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166624",2019-10-24 17:03:00,0,69,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166625",2019-10-24 17:04:00,0,66,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166626",2019-10-24 17:05:00,0,66,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.67725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166627",2019-10-24 17:06:00,0,64,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166628",2019-10-24 17:07:00,0,62,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166629",2019-10-24 17:08:00,0,58,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166630",2019-10-24 17:09:00,0,56,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166631",2019-10-24 17:10:00,0,53,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166632",2019-10-24 17:11:00,0,49,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166633",2019-10-24 17:12:00,0,46,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166634",2019-10-24 17:13:00,0,44,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166635",2019-10-24 17:14:00,0,39,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166636",2019-10-24 17:15:00,0,38,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166637",2019-10-24 17:16:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166638",2019-10-24 17:17:00,0,34,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166639",2019-10-24 17:18:00,0,33,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166640",2019-10-24 17:19:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166641",2019-10-24 17:20:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166642",2019-10-24 17:21:00,0,31,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166643",2019-10-24 17:22:00,0,31,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166644",2019-10-24 17:23:00,0,30,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166645",2019-10-24 17:24:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166646",2019-10-24 17:25:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166647",2019-10-24 17:26:00,0,30,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166648",2019-10-24 17:27:00,0,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.85995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166649",2019-10-24 17:28:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166650",2019-10-24 17:29:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,1.36647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166651",2019-10-24 17:30:00,1.2751,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,1.39104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166652",2019-10-24 17:31:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,1.4049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166653",2019-10-24 17:32:00,0,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,1.43514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166654",2019-10-24 17:33:00,1.03787,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,1.81881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166655",2019-10-24 17:34:00,1.92397,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,1.85031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166656",2019-10-24 17:35:00,5.45331,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,1.81377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166657",2019-10-24 17:36:00,5.03708,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,1.71801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166658",2019-10-24 17:37:00,3.33419,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.3,1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166659",2019-10-24 17:38:00,1.89195,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.4,1.49814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166660",2019-10-24 17:39:00,1.57263,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.5,1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166661",2019-10-24 17:40:00,1.06437,27,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.6,1.49877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166662",2019-10-24 17:41:00,0.840451,27,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.7,1.49877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166663",2019-10-24 17:42:00,0.845642,25,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.7,1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166664",2019-10-24 17:43:00,1.03038,25,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.8,1.51074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166665",2019-10-24 17:44:00,0.936357,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.8,1.52334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166666",2019-10-24 17:45:00,1.33666,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.7,1.52082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166667",2019-10-24 17:46:00,1.84755,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.6,1.52208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166668",2019-10-24 17:47:00,2.44587,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.5,1.52208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166669",2019-10-24 17:48:00,2.60669,22,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.4,1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166670",2019-10-24 17:49:00,2.65715,22,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,1.54035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166671",2019-10-24 17:50:00,2.57267,21,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,1.56744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166672",2019-10-24 17:51:00,2.50606,19,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.55547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166673",2019-10-24 17:52:00,2.16486,19,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.55799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166674",2019-10-24 17:53:00,1.95646,19,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.61721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166675",2019-10-24 17:54:00,2.18452,19,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.62351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166676",2019-10-24 17:55:00,1.6196,19,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.59327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166677",2019-10-24 17:56:00,1.77804,18,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.6191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166678",2019-10-24 17:57:00,1.62102,17,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.60902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166679",2019-10-24 17:58:00,1.54852,17,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166680",2019-10-24 17:59:00,1.71178,16,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.61847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166681",2019-10-24 18:00:00,1.72689,16,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166682",2019-10-24 18:01:00,1.86241,16,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.61532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166683",2019-10-24 18:02:00,2.01517,15,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166684",2019-10-24 18:03:00,1.99085,16,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.62162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166685",2019-10-24 18:04:00,2.12558,15,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.63737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166686",2019-10-24 18:05:00,2.07274,15,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166687",2019-10-24 18:06:00,2.04435,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166688",2019-10-24 18:07:00,0.595565,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166689",2019-10-24 18:08:00,0.0806849,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166690",2019-10-24 18:09:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166691",2019-10-24 18:10:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166692",2019-10-24 18:11:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,1.29528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166693",2019-10-24 18:12:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,1.34064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166694",2019-10-24 18:13:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,1.30032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166695",2019-10-24 18:14:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.2,1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166696",2019-10-24 18:15:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166697",2019-10-24 18:16:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16.1,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166698",2019-10-24 18:17:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,16,0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166699",2019-10-24 18:18:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.9,0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166700",2019-10-24 18:19:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166701",2019-10-24 18:20:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166702",2019-10-24 18:21:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166703",2019-10-24 18:22:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166704",2019-10-24 18:23:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166705",2019-10-24 18:24:00,0,12,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166706",2019-10-24 18:25:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166707",2019-10-24 18:26:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166708",2019-10-24 18:27:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166709",2019-10-24 18:28:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166710",2019-10-24 18:29:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166711",2019-10-24 18:30:00,0,6,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166712",2019-10-24 18:31:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166713",2019-10-24 18:32:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166714",2019-10-24 18:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166715",2019-10-24 18:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166716",2019-10-24 18:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166717",2019-10-24 18:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166718",2019-10-24 18:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166719",2019-10-24 18:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166720",2019-10-24 18:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.99918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166721",2019-10-24 18:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.99918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166722",2019-10-24 18:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166723",2019-10-24 18:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166724",2019-10-24 18:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166725",2019-10-24 18:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166726",2019-10-24 18:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166727",2019-10-24 18:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166728",2019-10-24 18:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166729",2019-10-24 18:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.3,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166730",2019-10-24 18:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.3,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166731",2019-10-24 18:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.4,1.28457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166732",2019-10-24 18:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.3,1.32237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166733",2019-10-24 18:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.49184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166734",2019-10-24 18:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.36521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166735",2019-10-24 18:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166736",2019-10-24 18:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166737",2019-10-24 18:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166738",2019-10-24 18:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166739",2019-10-24 18:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166740",2019-10-24 18:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166741",2019-10-24 19:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166742",2019-10-24 19:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166743",2019-10-24 19:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.13148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166744",2019-10-24 19:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166745",2019-10-24 19:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166746",2019-10-24 19:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166747",2019-10-24 19:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166748",2019-10-24 19:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166749",2019-10-24 19:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.22157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166750",2019-10-24 19:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166751",2019-10-24 19:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.13652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166752",2019-10-24 19:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.3,1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166753",2019-10-24 19:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.4,1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166754",2019-10-24 19:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.3,1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166755",2019-10-24 19:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166756",2019-10-24 19:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166757",2019-10-24 19:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166758",2019-10-24 19:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.22661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166759",2019-10-24 19:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.22157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166760",2019-10-24 19:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166761",2019-10-24 19:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.4,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166762",2019-10-24 19:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.3,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166763",2019-10-24 19:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.4,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166764",2019-10-24 19:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.22787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166765",2019-10-24 19:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.23921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166766",2019-10-24 19:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.4,1.22787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166767",2019-10-24 19:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166768",2019-10-24 19:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166769",2019-10-24 19:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.22535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166770",2019-10-24 19:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166771",2019-10-24 19:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166772",2019-10-24 19:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.20204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166773",2019-10-24 19:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.3,1.20267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166774",2019-10-24 19:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166775",2019-10-24 19:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.54287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166776",2019-10-24 19:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.52964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166777",2019-10-24 19:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.43577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166778",2019-10-24 19:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166779",2019-10-24 19:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166780",2019-10-24 19:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166781",2019-10-24 19:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166782",2019-10-24 19:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.8,1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166783",2019-10-24 19:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.7,1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166784",2019-10-24 19:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.4,1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166785",2019-10-24 19:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.5,1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166786",2019-10-24 19:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.6,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166787",2019-10-24 19:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166788",2019-10-24 19:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.7,1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166789",2019-10-24 19:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166790",2019-10-24 19:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.6,1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166791",2019-10-24 19:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166792",2019-10-24 19:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.3,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166793",2019-10-24 19:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.5,1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166794",2019-10-24 19:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.7,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166795",2019-10-24 19:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.8,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166796",2019-10-24 19:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.7,1.22031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166797",2019-10-24 19:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.8,1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166798",2019-10-24 19:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.8,1.21905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166799",2019-10-24 19:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.6,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166800",2019-10-24 19:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.5,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166801",2019-10-24 20:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.4,1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166802",2019-10-24 20:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.4,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166803",2019-10-24 20:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.4,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166804",2019-10-24 20:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.5,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166805",2019-10-24 20:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.5,1.15857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166806",2019-10-24 20:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.5,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166807",2019-10-24 20:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.6,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166808",2019-10-24 20:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.7,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166809",2019-10-24 20:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.5,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166810",2019-10-24 20:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.4,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166811",2019-10-24 20:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166812",2019-10-24 20:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166813",2019-10-24 20:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.1,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166814",2019-10-24 20:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.1,1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166815",2019-10-24 20:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.1,1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166816",2019-10-24 20:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,15.1,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166817",2019-10-24 20:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166818",2019-10-24 20:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166819",2019-10-24 20:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166820",2019-10-24 20:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166821",2019-10-24 20:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,1.50444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166822",2019-10-24 20:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.46097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166823",2019-10-24 20:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.34064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166824",2019-10-24 20:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166825",2019-10-24 20:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166826",2019-10-24 20:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166827",2019-10-24 20:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166828",2019-10-24 20:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
