"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"166829",2019-10-24 20:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166830",2019-10-24 20:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166831",2019-10-24 20:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166832",2019-10-24 20:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.13148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166833",2019-10-24 20:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166834",2019-10-24 20:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.6,1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166835",2019-10-24 20:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.7,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166836",2019-10-24 20:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166837",2019-10-24 20:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166838",2019-10-24 20:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166839",2019-10-24 20:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166840",2019-10-24 20:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.14975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166841",2019-10-24 20:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166842",2019-10-24 20:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166843",2019-10-24 20:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166844",2019-10-24 20:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166845",2019-10-24 20:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166846",2019-10-24 20:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166847",2019-10-24 20:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15,1.20771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166848",2019-10-24 20:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166849",2019-10-24 20:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.1,1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166850",2019-10-24 20:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,15.2,1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166851",2019-10-24 20:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166852",2019-10-24 20:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166853",2019-10-24 20:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,2.59119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166854",2019-10-24 20:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166855",2019-10-24 20:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166856",2019-10-24 20:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166857",2019-10-24 20:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166858",2019-10-24 20:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166859",2019-10-24 20:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.9,0.69615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166860",2019-10-24 20:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166861",2019-10-24 21:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,22,21.5,21.5,21.5,14.8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166862",2019-10-24 21:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,15,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166863",2019-10-24 21:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,15.1,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166864",2019-10-24 21:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,15.1,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166865",2019-10-24 21:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,15,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166866",2019-10-24 21:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.8,1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166867",2019-10-24 21:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166868",2019-10-24 21:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166869",2019-10-24 21:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166870",2019-10-24 21:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166871",2019-10-24 21:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166872",2019-10-24 21:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166873",2019-10-24 21:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166874",2019-10-24 21:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166875",2019-10-24 21:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166876",2019-10-24 21:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.8,0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166877",2019-10-24 21:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166878",2019-10-24 21:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166879",2019-10-24 21:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.8,0.71505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166880",2019-10-24 21:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166881",2019-10-24 21:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166882",2019-10-24 21:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.8,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166883",2019-10-24 21:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.8,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166884",2019-10-24 21:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166885",2019-10-24 21:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166886",2019-10-24 21:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166887",2019-10-24 21:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166888",2019-10-24 21:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166889",2019-10-24 21:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166890",2019-10-24 21:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166891",2019-10-24 21:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166892",2019-10-24 21:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166893",2019-10-24 21:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166894",2019-10-24 21:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166895",2019-10-24 21:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.4,0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166896",2019-10-24 21:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166897",2019-10-24 21:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166898",2019-10-24 21:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166899",2019-10-24 21:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166900",2019-10-24 21:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.4,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166901",2019-10-24 21:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166902",2019-10-24 21:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166903",2019-10-24 21:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166904",2019-10-24 21:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.4,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166905",2019-10-24 21:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.2,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166906",2019-10-24 21:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,13.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166907",2019-10-24 21:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,13.8,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166908",2019-10-24 21:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,13.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166909",2019-10-24 21:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.2,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166910",2019-10-24 21:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.4,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166911",2019-10-24 21:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.3,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166912",2019-10-24 21:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.3,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166913",2019-10-24 21:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.5,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166914",2019-10-24 21:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166915",2019-10-24 21:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166916",2019-10-24 21:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166917",2019-10-24 21:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.6,1.16361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166918",2019-10-24 21:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,2.5326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166919",2019-10-24 21:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166920",2019-10-24 21:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.8,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166921",2019-10-24 22:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.9,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166922",2019-10-24 22:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,15,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166923",2019-10-24 22:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166924",2019-10-24 22:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21,21.5,21.5,21.5,21.5,14.7,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166925",2019-10-24 22:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21.5,21.5,14.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166926",2019-10-24 22:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21.5,21.5,14.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166927",2019-10-24 22:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,21.5,21.5,21.5,14.5,0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166928",2019-10-24 22:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,21.5,21.5,21.5,14.6,0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166929",2019-10-24 22:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166930",2019-10-24 22:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166931",2019-10-24 22:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166932",2019-10-24 22:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.6,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166933",2019-10-24 22:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.6,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166934",2019-10-24 22:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.6,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166935",2019-10-24 22:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166936",2019-10-24 22:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166937",2019-10-24 22:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.6,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166938",2019-10-24 22:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.5,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166939",2019-10-24 22:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.2,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166940",2019-10-24 22:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166941",2019-10-24 22:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.1,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166942",2019-10-24 22:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.3,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166943",2019-10-24 22:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.5,0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166944",2019-10-24 22:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166945",2019-10-24 22:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,15,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166946",2019-10-24 22:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166947",2019-10-24 22:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166948",2019-10-24 22:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,15,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166949",2019-10-24 22:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166950",2019-10-24 22:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166951",2019-10-24 22:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166952",2019-10-24 22:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166953",2019-10-24 22:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166954",2019-10-24 22:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166955",2019-10-24 22:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166956",2019-10-24 22:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166957",2019-10-24 22:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.5,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166958",2019-10-24 22:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166959",2019-10-24 22:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.1,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166960",2019-10-24 22:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.3,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166961",2019-10-24 22:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.5,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166962",2019-10-24 22:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166963",2019-10-24 22:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166964",2019-10-24 22:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166965",2019-10-24 22:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166966",2019-10-24 22:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166967",2019-10-24 22:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.5,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166968",2019-10-24 22:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166969",2019-10-24 22:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166970",2019-10-24 22:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.4,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166971",2019-10-24 22:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.2,0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166972",2019-10-24 22:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.1,0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166973",2019-10-24 22:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.2,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166974",2019-10-24 22:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.5,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166975",2019-10-24 22:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.7,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166976",2019-10-24 22:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166977",2019-10-24 22:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166978",2019-10-24 22:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166979",2019-10-24 22:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166980",2019-10-24 22:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166981",2019-10-24 23:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.8,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166982",2019-10-24 23:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166983",2019-10-24 23:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166984",2019-10-24 23:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166985",2019-10-24 23:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21.5,21.5,14.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166986",2019-10-24 23:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.9,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166987",2019-10-24 23:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166988",2019-10-24 23:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15,0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166989",2019-10-24 23:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166990",2019-10-24 23:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.5,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166991",2019-10-24 23:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.4,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166992",2019-10-24 23:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.7,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166993",2019-10-24 23:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166994",2019-10-24 23:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166995",2019-10-24 23:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,14.8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166996",2019-10-24 23:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15.1,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166997",2019-10-24 23:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15.1,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166998",2019-10-24 23:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15.1,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"166999",2019-10-24 23:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167000",2019-10-24 23:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15.4,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167001",2019-10-24 23:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167002",2019-10-24 23:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21.5,21,21.5,15,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167003",2019-10-24 23:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21.5,21,21.5,15.1,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167004",2019-10-24 23:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21.5,21,21.5,15,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167005",2019-10-24 23:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167006",2019-10-24 23:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,15,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167007",2019-10-24 23:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,15,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167008",2019-10-24 23:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,15,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167009",2019-10-24 23:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,15,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167010",2019-10-24 23:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,15,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167011",2019-10-24 23:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,15,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167012",2019-10-24 23:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,15,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167013",2019-10-24 23:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167014",2019-10-24 23:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167015",2019-10-24 23:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167016",2019-10-24 23:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167017",2019-10-24 23:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.6,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167018",2019-10-24 23:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.7,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167019",2019-10-24 23:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167020",2019-10-24 23:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167021",2019-10-24 23:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167022",2019-10-24 23:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167023",2019-10-24 23:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167024",2019-10-24 23:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167025",2019-10-24 23:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167026",2019-10-24 23:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167027",2019-10-24 23:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167028",2019-10-24 23:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167029",2019-10-24 23:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167030",2019-10-24 23:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167031",2019-10-24 23:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167032",2019-10-24 23:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167033",2019-10-24 23:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167034",2019-10-24 23:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167035",2019-10-24 23:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167036",2019-10-24 23:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167037",2019-10-24 23:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167038",2019-10-24 23:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167039",2019-10-24 23:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167040",2019-10-24 23:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167041",2019-10-25 00:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167042",2019-10-25 00:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,14.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167043",2019-10-25 00:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.9,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167044",2019-10-25 00:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.7,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167045",2019-10-25 00:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.5,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167046",2019-10-25 00:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167047",2019-10-25 00:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.5,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167048",2019-10-25 00:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167049",2019-10-25 00:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167050",2019-10-25 00:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167051",2019-10-25 00:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167052",2019-10-25 00:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167053",2019-10-25 00:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167054",2019-10-25 00:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167055",2019-10-25 00:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167056",2019-10-25 00:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167057",2019-10-25 00:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167058",2019-10-25 00:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167059",2019-10-25 00:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167060",2019-10-25 00:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167061",2019-10-25 00:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167062",2019-10-25 00:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167063",2019-10-25 00:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167064",2019-10-25 00:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167065",2019-10-25 00:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167066",2019-10-25 00:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167067",2019-10-25 00:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167068",2019-10-25 00:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167069",2019-10-25 00:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167070",2019-10-25 00:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167071",2019-10-25 00:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.6,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167072",2019-10-25 00:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.7,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167073",2019-10-25 00:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167074",2019-10-25 00:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167075",2019-10-25 00:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.9,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167076",2019-10-25 00:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.9,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167077",2019-10-25 00:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.9,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167078",2019-10-25 00:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.8,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167079",2019-10-25 00:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.7,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167080",2019-10-25 00:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.7,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167081",2019-10-25 00:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167082",2019-10-25 00:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.7,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167083",2019-10-25 00:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.8,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167084",2019-10-25 00:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167085",2019-10-25 00:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.6,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167086",2019-10-25 00:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.6,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167087",2019-10-25 00:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167088",2019-10-25 00:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.5,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167089",2019-10-25 00:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167090",2019-10-25 00:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167091",2019-10-25 00:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167092",2019-10-25 00:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167093",2019-10-25 00:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167094",2019-10-25 00:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167095",2019-10-25 00:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167096",2019-10-25 00:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.9,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167097",2019-10-25 00:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167098",2019-10-25 00:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167099",2019-10-25 00:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167100",2019-10-25 00:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167101",2019-10-25 01:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167102",2019-10-25 01:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167103",2019-10-25 01:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167104",2019-10-25 01:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167105",2019-10-25 01:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167106",2019-10-25 01:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167107",2019-10-25 01:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167108",2019-10-25 01:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167109",2019-10-25 01:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167110",2019-10-25 01:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167111",2019-10-25 01:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.7,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167112",2019-10-25 01:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167113",2019-10-25 01:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.7,0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167114",2019-10-25 01:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167115",2019-10-25 01:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167116",2019-10-25 01:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167117",2019-10-25 01:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.6,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167118",2019-10-25 01:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167119",2019-10-25 01:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167120",2019-10-25 01:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.8,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167121",2019-10-25 01:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167122",2019-10-25 01:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167123",2019-10-25 01:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167124",2019-10-25 01:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167125",2019-10-25 01:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167126",2019-10-25 01:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167127",2019-10-25 01:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167128",2019-10-25 01:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167129",2019-10-25 01:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167130",2019-10-25 01:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.3,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167131",2019-10-25 01:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167132",2019-10-25 01:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167133",2019-10-25 01:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167134",2019-10-25 01:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167135",2019-10-25 01:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167136",2019-10-25 01:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167137",2019-10-25 01:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.9,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167138",2019-10-25 01:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167139",2019-10-25 01:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,12.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167140",2019-10-25 01:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21.5,21,21.5,13,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167141",2019-10-25 01:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21.5,21,21.5,13,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167142",2019-10-25 01:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21.5,21,21.5,12.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167143",2019-10-25 01:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21.5,21,21.5,12.9,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167144",2019-10-25 01:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167145",2019-10-25 01:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167146",2019-10-25 01:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167147",2019-10-25 01:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.9,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167148",2019-10-25 01:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167149",2019-10-25 01:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167150",2019-10-25 01:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167151",2019-10-25 01:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167152",2019-10-25 01:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167153",2019-10-25 01:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167154",2019-10-25 01:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167155",2019-10-25 01:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167156",2019-10-25 01:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167157",2019-10-25 01:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
