"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"167158",2019-10-25 01:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167159",2019-10-25 01:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167160",2019-10-25 01:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167161",2019-10-25 02:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167162",2019-10-25 02:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167163",2019-10-25 02:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167164",2019-10-25 02:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167165",2019-10-25 02:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167166",2019-10-25 02:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167167",2019-10-25 02:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.4,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167168",2019-10-25 02:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167169",2019-10-25 02:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167170",2019-10-25 02:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167171",2019-10-25 02:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167172",2019-10-25 02:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167173",2019-10-25 02:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167174",2019-10-25 02:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167175",2019-10-25 02:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.7,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167176",2019-10-25 02:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167177",2019-10-25 02:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167178",2019-10-25 02:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167179",2019-10-25 02:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167180",2019-10-25 02:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167181",2019-10-25 02:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167182",2019-10-25 02:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167183",2019-10-25 02:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167184",2019-10-25 02:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167185",2019-10-25 02:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167186",2019-10-25 02:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167187",2019-10-25 02:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167188",2019-10-25 02:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167189",2019-10-25 02:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167190",2019-10-25 02:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167191",2019-10-25 02:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167192",2019-10-25 02:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167193",2019-10-25 02:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167194",2019-10-25 02:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167195",2019-10-25 02:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167196",2019-10-25 02:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167197",2019-10-25 02:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167198",2019-10-25 02:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167199",2019-10-25 02:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167200",2019-10-25 02:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167201",2019-10-25 02:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167202",2019-10-25 02:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167203",2019-10-25 02:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167204",2019-10-25 02:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167205",2019-10-25 02:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167206",2019-10-25 02:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167207",2019-10-25 02:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167208",2019-10-25 02:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167209",2019-10-25 02:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167210",2019-10-25 02:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167211",2019-10-25 02:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167212",2019-10-25 02:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167213",2019-10-25 02:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167214",2019-10-25 02:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167215",2019-10-25 02:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.6,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167216",2019-10-25 02:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167217",2019-10-25 02:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167218",2019-10-25 02:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167219",2019-10-25 02:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167220",2019-10-25 02:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167221",2019-10-25 03:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167222",2019-10-25 03:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167223",2019-10-25 03:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167224",2019-10-25 03:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167225",2019-10-25 03:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167226",2019-10-25 03:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167227",2019-10-25 03:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167228",2019-10-25 03:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167229",2019-10-25 03:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.9,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167230",2019-10-25 03:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167231",2019-10-25 03:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167232",2019-10-25 03:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167233",2019-10-25 03:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167234",2019-10-25 03:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167235",2019-10-25 03:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167236",2019-10-25 03:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167237",2019-10-25 03:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167238",2019-10-25 03:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.6,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167239",2019-10-25 03:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167240",2019-10-25 03:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167241",2019-10-25 03:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167242",2019-10-25 03:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167243",2019-10-25 03:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,2.67687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167244",2019-10-25 03:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167245",2019-10-25 03:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,2.87784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167246",2019-10-25 03:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13.2,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167247",2019-10-25 03:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167248",2019-10-25 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167249",2019-10-25 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167250",2019-10-25 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167251",2019-10-25 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167252",2019-10-25 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167253",2019-10-25 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,13,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167254",2019-10-25 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.9,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167255",2019-10-25 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.9,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167256",2019-10-25 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21.5,12.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167257",2019-10-25 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.8,1.97127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167258",2019-10-25 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.9,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167259",2019-10-25 03:38:00,0,0,0,24,22,22,20,30,27,27,6.28073170731707,0,22,22.5,21,21.5,21,21,21.5,13.1,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167260",2019-10-25 03:39:00,0,0,0,24,22,22,20,30,27,27,6.94508196721311,0,22,22.5,21,21.5,21,21,21.5,13,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167261",2019-10-25 03:40:00,0,0,0,24,22,22,20,30,27,27,7.02377049180328,0,22,22.5,21,21.5,21,21,21.5,13,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167262",2019-10-25 03:41:00,0,0,0,24,22,22,20,30,27,27,7.06131147540984,0,22,22.5,21,21.5,21,21,21.5,13,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167263",2019-10-25 03:42:00,0,0,0,24,22,22,20,30,27,27,7.063,0,22,22.5,21,21.5,21,21,21.5,13.1,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167264",2019-10-25 03:43:00,0,0,0,24,22,22,20,30,27,27,7.08295081967213,0,22,22.5,21,21.5,21,21,21.5,13.2,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167265",2019-10-25 03:44:00,0,0,0,24,22,22,20,30,27,27,6.91114754098361,0,22,22.5,21,21.5,21,21,21.5,13.3,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167266",2019-10-25 03:45:00,0,0,0,24,22,22,20,30,27,27,5.82967213114754,0,22,22.5,21,21.5,21,21,21.5,13.4,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167267",2019-10-25 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167268",2019-10-25 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167269",2019-10-25 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167270",2019-10-25 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167271",2019-10-25 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167272",2019-10-25 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167273",2019-10-25 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.8,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167274",2019-10-25 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167275",2019-10-25 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167276",2019-10-25 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167277",2019-10-25 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167278",2019-10-25 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167279",2019-10-25 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167280",2019-10-25 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167281",2019-10-25 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167282",2019-10-25 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167283",2019-10-25 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167284",2019-10-25 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167285",2019-10-25 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167286",2019-10-25 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.6,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167287",2019-10-25 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167288",2019-10-25 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167289",2019-10-25 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167290",2019-10-25 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167291",2019-10-25 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167292",2019-10-25 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167293",2019-10-25 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.3,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167294",2019-10-25 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167295",2019-10-25 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167296",2019-10-25 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167297",2019-10-25 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167298",2019-10-25 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167299",2019-10-25 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167300",2019-10-25 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167301",2019-10-25 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167302",2019-10-25 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167303",2019-10-25 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167304",2019-10-25 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167305",2019-10-25 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167306",2019-10-25 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167307",2019-10-25 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.6,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167308",2019-10-25 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21.5,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167309",2019-10-25 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167310",2019-10-25 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167311",2019-10-25 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167312",2019-10-25 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167313",2019-10-25 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167314",2019-10-25 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167315",2019-10-25 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167316",2019-10-25 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167317",2019-10-25 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167318",2019-10-25 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167319",2019-10-25 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167320",2019-10-25 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.4,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167321",2019-10-25 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167322",2019-10-25 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167323",2019-10-25 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167324",2019-10-25 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167325",2019-10-25 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167326",2019-10-25 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167327",2019-10-25 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167328",2019-10-25 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167329",2019-10-25 04:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167330",2019-10-25 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167331",2019-10-25 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167332",2019-10-25 04:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167333",2019-10-25 04:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167334",2019-10-25 04:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167335",2019-10-25 04:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167336",2019-10-25 04:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167337",2019-10-25 04:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167338",2019-10-25 04:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167339",2019-10-25 04:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167340",2019-10-25 04:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167341",2019-10-25 05:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.68985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167342",2019-10-25 05:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,11.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167343",2019-10-25 05:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167344",2019-10-25 05:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167345",2019-10-25 05:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167346",2019-10-25 05:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167347",2019-10-25 05:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167348",2019-10-25 05:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167349",2019-10-25 05:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167350",2019-10-25 05:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167351",2019-10-25 05:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.2,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167352",2019-10-25 05:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.1,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167353",2019-10-25 05:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167354",2019-10-25 05:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.4,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167355",2019-10-25 05:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.4,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167356",2019-10-25 05:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.5,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167357",2019-10-25 05:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.8,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167358",2019-10-25 05:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.9,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167359",2019-10-25 05:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,13,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167360",2019-10-25 05:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,13,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167361",2019-10-25 05:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,13,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167362",2019-10-25 05:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167363",2019-10-25 05:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167364",2019-10-25 05:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167365",2019-10-25 05:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167366",2019-10-25 05:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167367",2019-10-25 05:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167368",2019-10-25 05:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.5,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167369",2019-10-25 05:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167370",2019-10-25 05:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22.5,21,21.5,21,21,21,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167371",2019-10-25 05:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167372",2019-10-25 05:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167373",2019-10-25 05:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167374",2019-10-25 05:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167375",2019-10-25 05:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167376",2019-10-25 05:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167377",2019-10-25 05:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167378",2019-10-25 05:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167379",2019-10-25 05:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167380",2019-10-25 05:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,11.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167381",2019-10-25 05:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,11.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167382",2019-10-25 05:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167383",2019-10-25 05:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167384",2019-10-25 05:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167385",2019-10-25 05:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167386",2019-10-25 05:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167387",2019-10-25 05:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167388",2019-10-25 05:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167389",2019-10-25 05:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167390",2019-10-25 05:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167391",2019-10-25 05:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167392",2019-10-25 05:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167393",2019-10-25 05:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167394",2019-10-25 05:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167395",2019-10-25 05:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167396",2019-10-25 05:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167397",2019-10-25 05:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167398",2019-10-25 05:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167399",2019-10-25 05:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167400",2019-10-25 05:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167401",2019-10-25 06:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167402",2019-10-25 06:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167403",2019-10-25 06:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167404",2019-10-25 06:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167405",2019-10-25 06:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167406",2019-10-25 06:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167407",2019-10-25 06:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167408",2019-10-25 06:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167409",2019-10-25 06:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167410",2019-10-25 06:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167411",2019-10-25 06:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167412",2019-10-25 06:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167413",2019-10-25 06:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,11.9,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167414",2019-10-25 06:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167415",2019-10-25 06:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167416",2019-10-25 06:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167417",2019-10-25 06:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167418",2019-10-25 06:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167419",2019-10-25 06:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167420",2019-10-25 06:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167421",2019-10-25 06:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167422",2019-10-25 06:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167423",2019-10-25 06:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.1,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167424",2019-10-25 06:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167425",2019-10-25 06:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167426",2019-10-25 06:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167427",2019-10-25 06:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167428",2019-10-25 06:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.1,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167429",2019-10-25 06:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167430",2019-10-25 06:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167431",2019-10-25 06:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167432",2019-10-25 06:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167433",2019-10-25 06:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167434",2019-10-25 06:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167435",2019-10-25 06:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167436",2019-10-25 06:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167437",2019-10-25 06:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167438",2019-10-25 06:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167439",2019-10-25 06:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167440",2019-10-25 06:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167441",2019-10-25 06:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167442",2019-10-25 06:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167443",2019-10-25 06:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167444",2019-10-25 06:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167445",2019-10-25 06:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167446",2019-10-25 06:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167447",2019-10-25 06:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167448",2019-10-25 06:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167449",2019-10-25 06:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167450",2019-10-25 06:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167451",2019-10-25 06:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167452",2019-10-25 06:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167453",2019-10-25 06:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167454",2019-10-25 06:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.1,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167455",2019-10-25 06:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167456",2019-10-25 06:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167457",2019-10-25 06:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167458",2019-10-25 06:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167459",2019-10-25 06:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167460",2019-10-25 06:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167461",2019-10-25 07:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167462",2019-10-25 07:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167463",2019-10-25 07:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167464",2019-10-25 07:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167465",2019-10-25 07:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167466",2019-10-25 07:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167467",2019-10-25 07:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167468",2019-10-25 07:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167469",2019-10-25 07:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167470",2019-10-25 07:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167471",2019-10-25 07:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167472",2019-10-25 07:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167473",2019-10-25 07:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167474",2019-10-25 07:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167475",2019-10-25 07:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167476",2019-10-25 07:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167477",2019-10-25 07:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167478",2019-10-25 07:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167479",2019-10-25 07:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167480",2019-10-25 07:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167481",2019-10-25 07:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167482",2019-10-25 07:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167483",2019-10-25 07:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167484",2019-10-25 07:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167485",2019-10-25 07:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167486",2019-10-25 07:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167487",2019-10-25 07:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167488",2019-10-25 07:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167489",2019-10-25 07:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167490",2019-10-25 07:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167491",2019-10-25 07:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167492",2019-10-25 07:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.1,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167493",2019-10-25 07:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167494",2019-10-25 07:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167495",2019-10-25 07:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167496",2019-10-25 07:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167497",2019-10-25 07:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167498",2019-10-25 07:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167499",2019-10-25 07:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
