"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"167500",2019-10-25 07:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167501",2019-10-25 07:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167502",2019-10-25 07:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167503",2019-10-25 07:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167504",2019-10-25 07:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167505",2019-10-25 07:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167506",2019-10-25 07:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167507",2019-10-25 07:46:00,0,7,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167508",2019-10-25 07:47:00,0,7,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,1.88811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167509",2019-10-25 07:48:00,0,7,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167510",2019-10-25 07:49:00,0,6,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167511",2019-10-25 07:50:00,0,7,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167512",2019-10-25 07:51:00,0,7,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167513",2019-10-25 07:52:00,0,7,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167514",2019-10-25 07:53:00,0,7,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167515",2019-10-25 07:54:00,0,9,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167516",2019-10-25 07:55:00,0,9,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167517",2019-10-25 07:56:00,0,9,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167518",2019-10-25 07:57:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167519",2019-10-25 07:58:00,0,9,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167520",2019-10-25 07:59:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167521",2019-10-25 08:00:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167522",2019-10-25 08:01:00,0,10,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167523",2019-10-25 08:02:00,0,11,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167524",2019-10-25 08:03:00,0,11,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167525",2019-10-25 08:04:00,0,11,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,13,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167526",2019-10-25 08:05:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167527",2019-10-25 08:06:00,0,11,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167528",2019-10-25 08:07:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.9,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167529",2019-10-25 08:08:00,0,13,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167530",2019-10-25 08:09:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167531",2019-10-25 08:10:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167532",2019-10-25 08:11:00,0,12,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167533",2019-10-25 08:12:00,0,13,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167534",2019-10-25 08:13:00,0,13,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167535",2019-10-25 08:14:00,0,14,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167536",2019-10-25 08:15:00,0,14,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167537",2019-10-25 08:16:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167538",2019-10-25 08:17:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167539",2019-10-25 08:18:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167540",2019-10-25 08:19:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167541",2019-10-25 08:20:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167542",2019-10-25 08:21:00,0,15,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167543",2019-10-25 08:22:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167544",2019-10-25 08:23:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167545",2019-10-25 08:24:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167546",2019-10-25 08:25:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167547",2019-10-25 08:26:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.8,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167548",2019-10-25 08:27:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167549",2019-10-25 08:28:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167550",2019-10-25 08:29:00,0,16,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167551",2019-10-25 08:30:00,0,17,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167552",2019-10-25 08:31:00,0,18,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167553",2019-10-25 08:32:00,0,18,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167554",2019-10-25 08:33:00,0,19,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167555",2019-10-25 08:34:00,0,20,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167556",2019-10-25 08:35:00,0,19,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167557",2019-10-25 08:36:00,0,20,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,12.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167558",2019-10-25 08:37:00,0,23,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167559",2019-10-25 08:38:00,0,24,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167560",2019-10-25 08:39:00,0,28,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.3,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167561",2019-10-25 08:40:00,0,29,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167562",2019-10-25 08:41:00,0,32,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.3,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167563",2019-10-25 08:42:00,0,34,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167564",2019-10-25 08:43:00,0,35,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167565",2019-10-25 08:44:00,0,38,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167566",2019-10-25 08:45:00,0,40,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.4,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167567",2019-10-25 08:46:00,0,42,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167568",2019-10-25 08:47:00,0,45,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.6,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167569",2019-10-25 08:48:00,0,48,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.6,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167570",2019-10-25 08:49:00,0,50,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.7,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167571",2019-10-25 08:50:00,0,54,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.8,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167572",2019-10-25 08:51:00,0,56,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.9,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167573",2019-10-25 08:52:00,0,56,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12.9,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167574",2019-10-25 08:53:00,0,57,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167575",2019-10-25 08:54:00,0,57,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167576",2019-10-25 08:55:00,0,58,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.1,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167577",2019-10-25 08:56:00,0,60,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.2,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167578",2019-10-25 08:57:00,0,62,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.3,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167579",2019-10-25 08:58:00,0,64,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.4,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167580",2019-10-25 08:59:00,0,64,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.5,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167581",2019-10-25 09:00:00,0,66,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.6,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167582",2019-10-25 09:01:00,0,68,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.6,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167583",2019-10-25 09:02:00,0,72,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.5,0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167584",2019-10-25 09:03:00,0,72,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.5,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167585",2019-10-25 09:04:00,0,73,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,13.5,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167586",2019-10-25 09:05:00,0,73,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,13.5,0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167587",2019-10-25 09:06:00,0,76,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,13.6,0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167588",2019-10-25 09:07:00,0,80,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,13.7,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167589",2019-10-25 09:08:00,0,88,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.9,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167590",2019-10-25 09:09:00,0,93,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167591",2019-10-25 09:10:00,0,101,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167592",2019-10-25 09:11:00,0,109,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.2,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167593",2019-10-25 09:12:00,0,116,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.3,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167594",2019-10-25 09:13:00,0,124,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.3,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167595",2019-10-25 09:14:00,0,132,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.3,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167596",2019-10-25 09:15:00,0,137,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.3,-0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167597",2019-10-25 09:16:00,0,137,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.2,-0.19215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167598",2019-10-25 09:17:00,0,138,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.2,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167599",2019-10-25 09:18:00,0,137,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.2,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167600",2019-10-25 09:19:00,0,136,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.2,-0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167601",2019-10-25 09:20:00,0,131,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.2,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167602",2019-10-25 09:21:00,0,129,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.2,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167603",2019-10-25 09:22:00,0,127,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.2,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167604",2019-10-25 09:23:00,0,124,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14,-0.12348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167605",2019-10-25 09:24:00,0,113,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,13.9,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167606",2019-10-25 09:25:00,0,103,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,13.8,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167607",2019-10-25 09:26:00,0,95,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.8,0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167608",2019-10-25 09:27:00,0,85,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.7,0.04158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167609",2019-10-25 09:28:00,0,77,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.7,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167610",2019-10-25 09:29:00,0,68,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.7,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167611",2019-10-25 09:30:00,1.39086,65,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.8,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167612",2019-10-25 09:31:00,0,65,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167613",2019-10-25 09:32:00,0.658664,70,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.9,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167614",2019-10-25 09:33:00,1.26927,73,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167615",2019-10-25 09:34:00,2.12788,77,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.1,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167616",2019-10-25 09:35:00,3.10438,79,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.1,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167617",2019-10-25 09:36:00,2.55589,75,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.1,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167618",2019-10-25 09:37:00,2.59247,73,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.1,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167619",2019-10-25 09:38:00,2.49529,71,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167620",2019-10-25 09:39:00,2.14992,71,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14,0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167621",2019-10-25 09:40:00,2.66444,73,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.1,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167622",2019-10-25 09:41:00,1.98999,78,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.3,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167623",2019-10-25 09:42:00,2.01185,84,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.4,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167624",2019-10-25 09:43:00,2.04898,92,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.6,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167625",2019-10-25 09:44:00,2.00874,100,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167626",2019-10-25 09:45:00,2.04767,110,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,14.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167627",2019-10-25 09:46:00,2.05657,115,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,15,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167628",2019-10-25 09:47:00,1.97624,119,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,15,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167629",2019-10-25 09:48:00,2.02941,120,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167630",2019-10-25 09:49:00,2.00287,116,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167631",2019-10-25 09:50:00,2.02755,111,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.4,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167632",2019-10-25 09:51:00,1.96439,105,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.2,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167633",2019-10-25 09:52:00,2.02816,104,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167634",2019-10-25 09:53:00,1.98196,111,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.9,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167635",2019-10-25 09:54:00,2.00949,122,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,13.9,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167636",2019-10-25 09:55:00,1.98134,132,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167637",2019-10-25 09:56:00,1.95646,142,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.1,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167638",2019-10-25 09:57:00,2.08352,154,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.2,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167639",2019-10-25 09:58:00,2.08187,159,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,14.4,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167640",2019-10-25 09:59:00,2.24631,163,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167641",2019-10-25 10:00:00,1.99915,169,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.1,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167642",2019-10-25 10:01:00,3.04686,179,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,15,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167643",2019-10-25 10:02:00,5.47706,191,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,15.1,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167644",2019-10-25 10:03:00,3.21424,205,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,15,-0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167645",2019-10-25 10:04:00,1.54795,224,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,15.5,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167646",2019-10-25 10:05:00,1.31416,234,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,15.7,-0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167647",2019-10-25 10:06:00,1.16781,246,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,16.1,-0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167648",2019-10-25 10:07:00,1.04431,251,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,16.3,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167649",2019-10-25 10:08:00,1.07577,255,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,16.5,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167650",2019-10-25 10:09:00,1.05931,264,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,16.7,-0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167651",2019-10-25 10:10:00,1.33639,275,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17,-0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167652",2019-10-25 10:11:00,1.53716,290,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17.1,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167653",2019-10-25 10:12:00,2.01154,280,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17.1,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167654",2019-10-25 10:13:00,2.38546,284,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,16.6,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167655",2019-10-25 10:14:00,2.59873,297,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,16.9,-0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167656",2019-10-25 10:15:00,2.86753,510,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17.5,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167657",2019-10-25 10:16:00,3.32955,328,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17.9,-0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167658",2019-10-25 10:17:00,2.66332,377,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17.1,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167659",2019-10-25 10:18:00,2.10312,561,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167660",2019-10-25 10:19:00,2.04469,405,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,18,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167661",2019-10-25 10:20:00,1.6918,484,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,18.8,-0.70308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167662",2019-10-25 10:21:00,1.50784,308,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,19.2,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167663",2019-10-25 10:22:00,1.50144,278,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,18.7,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167664",2019-10-25 10:23:00,1.42937,263,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,18.3,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167665",2019-10-25 10:24:00,1.3396,247,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,18,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167666",2019-10-25 10:25:00,0,232,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167667",2019-10-25 10:26:00,0,220,0,24,22,22,20,30,27,27,0,0,21.5,22,20.5,21.5,21,21,21,17.3,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167668",2019-10-25 10:27:00,0,216,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,17.2,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167669",2019-10-25 10:28:00,0,213,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.9,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167670",2019-10-25 10:29:00,0,211,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.7,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167671",2019-10-25 10:30:00,0,213,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167672",2019-10-25 10:31:00,0,218,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.7,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167673",2019-10-25 10:32:00,0,222,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167674",2019-10-25 10:33:00,0,221,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.4,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167675",2019-10-25 10:34:00,0,219,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167676",2019-10-25 10:35:00,0,215,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167677",2019-10-25 10:36:00,0,209,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167678",2019-10-25 10:37:00,0,207,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167679",2019-10-25 10:38:00,0,211,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.4,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167680",2019-10-25 10:39:00,0,219,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167681",2019-10-25 10:40:00,0,232,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.6,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167682",2019-10-25 10:41:00,0,244,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.7,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167683",2019-10-25 10:42:00,0,254,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.2,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167684",2019-10-25 10:43:00,0,257,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.1,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167685",2019-10-25 10:44:00,0,257,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167686",2019-10-25 10:45:00,0,257,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.1,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167687",2019-10-25 10:46:00,0,255,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.4,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167688",2019-10-25 10:47:00,0,248,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167689",2019-10-25 10:48:00,0,242,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.6,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167690",2019-10-25 10:49:00,0,240,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.6,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167691",2019-10-25 10:50:00,0,244,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167692",2019-10-25 10:51:00,0,252,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167693",2019-10-25 10:52:00,0,259,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.7,-0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167694",2019-10-25 10:53:00,0,265,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.6,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167695",2019-10-25 10:54:00,0,273,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.7,-0.82089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167696",2019-10-25 10:55:00,0,279,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.2,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167697",2019-10-25 10:56:00,0,288,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.6,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167698",2019-10-25 10:57:00,0,291,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.9,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167699",2019-10-25 10:58:00,0,294,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167700",2019-10-25 10:59:00,0,300,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.5,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167701",2019-10-25 11:00:00,0,317,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.6,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167702",2019-10-25 11:01:00,0,370,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.9,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167703",2019-10-25 11:02:00,0,351,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.2,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167704",2019-10-25 11:03:00,0,327,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-1.11951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167705",2019-10-25 11:04:00,0,359,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.9,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167706",2019-10-25 11:05:00,0,371,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.9,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167707",2019-10-25 11:06:00,0,576,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.8,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167708",2019-10-25 11:07:00,0,277,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.9,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167709",2019-10-25 11:08:00,0,284,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.8,-0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167710",2019-10-25 11:09:00,0,214,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.1,-0.67788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167711",2019-10-25 11:10:00,0,228,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.8,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167712",2019-10-25 11:11:00,0,264,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.8,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167713",2019-10-25 11:12:00,0,218,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167714",2019-10-25 11:13:00,0,192,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167715",2019-10-25 11:14:00,0,196,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.2,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167716",2019-10-25 11:15:00,0,217,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.7,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167717",2019-10-25 11:16:00,0,185,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.5,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167718",2019-10-25 11:17:00,0,191,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.2,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167719",2019-10-25 11:18:00,0,209,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.7,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167720",2019-10-25 11:19:00,0,241,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.2,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167721",2019-10-25 11:20:00,0,224,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.7,-0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167722",2019-10-25 11:21:00,0,207,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,17.3,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167723",2019-10-25 11:22:00,0,206,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,17.5,-0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167724",2019-10-25 11:23:00,0,200,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167725",2019-10-25 11:24:00,0,177,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.8,-0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167726",2019-10-25 11:25:00,0,164,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.1,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167727",2019-10-25 11:26:00,0,172,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.7,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167728",2019-10-25 11:27:00,0,197,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.7,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167729",2019-10-25 11:28:00,0,214,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.1,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167730",2019-10-25 11:29:00,0,215,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.9,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167731",2019-10-25 11:30:00,0,214,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,15.7,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167732",2019-10-25 11:31:00,0,222,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167733",2019-10-25 11:32:00,0,225,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.5,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167734",2019-10-25 11:33:00,0,227,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.3,-0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167735",2019-10-25 11:34:00,0,231,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167736",2019-10-25 11:35:00,0,241,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.9,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167737",2019-10-25 11:36:00,0,255,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,17,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167738",2019-10-25 11:37:00,0,277,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.8,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167739",2019-10-25 11:38:00,0,299,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,16.9,-1.02312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167740",2019-10-25 11:39:00,0,335,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,16.6,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167741",2019-10-25 11:40:00,0,353,0,24,22,22,20,30,27,27,0,0,22,22,21,21.5,21,21,21,16.2,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167742",2019-10-25 11:41:00,0,356,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21,21,16.7,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167743",2019-10-25 11:42:00,0,366,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21,21,17.1,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167744",2019-10-25 11:43:00,0,391,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21,21,16.8,-1.32552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167745",2019-10-25 11:44:00,0,366,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21,21,16.8,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167746",2019-10-25 11:45:00,0,355,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21,21,17.4,-1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167747",2019-10-25 11:46:00,0,352,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21,21,17.9,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167748",2019-10-25 11:47:00,0,344,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21,21,18,-1.16802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167749",2019-10-25 11:48:00,0,334,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21,21,18.1,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167750",2019-10-25 11:49:00,0,319,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21,21,18.1,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167751",2019-10-25 11:50:00,0,295,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21,18,-0.63378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167752",2019-10-25 11:51:00,0,272,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.7,-0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167753",2019-10-25 11:52:00,0,268,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,16.5,-0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167754",2019-10-25 11:53:00,0,282,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,16.7,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167755",2019-10-25 11:54:00,0,300,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,16.7,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167756",2019-10-25 11:55:00,0,313,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.3,-0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167757",2019-10-25 11:56:00,0,319,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.5,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167758",2019-10-25 11:57:00,0,318,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.2,-1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167759",2019-10-25 11:58:00,0,306,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,16.9,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167760",2019-10-25 11:59:00,0,302,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.4,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167761",2019-10-25 12:00:00,0,305,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.5,-1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167762",2019-10-25 12:01:00,0,310,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,16.9,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167763",2019-10-25 12:02:00,0,309,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,16.4,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167764",2019-10-25 12:03:00,0,295,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,16.6,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167765",2019-10-25 12:04:00,0,280,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.3,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167766",2019-10-25 12:05:00,0,267,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.7,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167767",2019-10-25 12:06:00,0,256,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.6,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167768",2019-10-25 12:07:00,0,249,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167769",2019-10-25 12:08:00,0,250,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.1,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167770",2019-10-25 12:09:00,0,251,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167771",2019-10-25 12:10:00,0,252,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.1,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167772",2019-10-25 12:11:00,0,256,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.4,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167773",2019-10-25 12:12:00,0,257,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.7,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167774",2019-10-25 12:13:00,0,252,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167775",2019-10-25 12:14:00,0,244,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.6,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167776",2019-10-25 12:15:00,0,240,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.3,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167777",2019-10-25 12:16:00,0,242,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167778",2019-10-25 12:17:00,0,240,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167779",2019-10-25 12:18:00,0,242,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.1,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167780",2019-10-25 12:19:00,0,245,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.2,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167781",2019-10-25 12:20:00,0,247,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.6,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167782",2019-10-25 12:21:00,0,259,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18,-0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167783",2019-10-25 12:22:00,0,277,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.1,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167784",2019-10-25 12:23:00,0,307,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167785",2019-10-25 12:24:00,0,342,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.6,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167786",2019-10-25 12:25:00,0,374,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167787",2019-10-25 12:26:00,0,466,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.8,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167788",2019-10-25 12:27:00,0,431,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.1,-1.60713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167789",2019-10-25 12:28:00,0,394,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.2,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167790",2019-10-25 12:29:00,0,375,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.6,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167791",2019-10-25 12:30:00,0,359,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.8,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167792",2019-10-25 12:31:00,0,345,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.4,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167793",2019-10-25 12:32:00,0,340,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.6,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167794",2019-10-25 12:33:00,0,414,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.2,-1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167795",2019-10-25 12:34:00,0,379,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167796",2019-10-25 12:35:00,0,388,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.4,-1.35828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167797",2019-10-25 12:36:00,0,677,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.3,-1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167798",2019-10-25 12:37:00,0,384,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.7,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167799",2019-10-25 12:38:00,0,370,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167800",2019-10-25 12:39:00,0,375,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.6,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167801",2019-10-25 12:40:00,0,354,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.4,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167802",2019-10-25 12:41:00,0,341,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167803",2019-10-25 12:42:00,0,328,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.8,-1.18818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167804",2019-10-25 12:43:00,0,320,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.4,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167805",2019-10-25 12:44:00,0,316,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.5,-1.14345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167806",2019-10-25 12:45:00,0,312,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-1.12455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167807",2019-10-25 12:46:00,0,305,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-1.11951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167808",2019-10-25 12:47:00,0,301,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167809",2019-10-25 12:48:00,0,298,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.1,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167810",2019-10-25 12:49:00,0,297,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.1,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167811",2019-10-25 12:50:00,0,298,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-1.06785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167812",2019-10-25 12:51:00,0,301,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.1,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167813",2019-10-25 12:52:00,0,303,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.1,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167814",2019-10-25 12:53:00,0,307,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167815",2019-10-25 12:54:00,0,312,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.3,-1.13778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167816",2019-10-25 12:55:00,0,320,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.5,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167817",2019-10-25 12:56:00,0,326,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.3,-1.20645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167818",2019-10-25 12:57:00,0,328,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167819",2019-10-25 12:58:00,0,331,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-1.19385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167820",2019-10-25 12:59:00,0,329,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.7,-1.21905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167821",2019-10-25 13:00:00,0,331,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.3,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167822",2019-10-25 13:01:00,0,333,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167823",2019-10-25 13:02:00,0,337,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18.1,-0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167824",2019-10-25 13:03:00,0,348,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.3,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167825",2019-10-25 13:04:00,0,369,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.9,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167826",2019-10-25 13:05:00,0,389,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-1.386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167827",2019-10-25 13:06:00,0,398,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167828",2019-10-25 13:07:00,0,395,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167829",2019-10-25 13:08:00,0,390,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,16.8,-1.53468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167830",2019-10-25 13:09:00,0,399,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.3,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167831",2019-10-25 13:10:00,0,404,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.9,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167832",2019-10-25 13:11:00,0,407,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.6,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
