"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"167833",2019-10-25 13:12:00,0,438,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167834",2019-10-25 13:13:00,0,415,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.4,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167835",2019-10-25 13:14:00,0,404,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.8,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167836",2019-10-25 13:15:00,0,398,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167837",2019-10-25 13:16:00,0,375,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.6,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167838",2019-10-25 13:17:00,0,365,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167839",2019-10-25 13:18:00,0,369,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167840",2019-10-25 13:19:00,0,375,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.7,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167841",2019-10-25 13:20:00,0,382,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.6,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167842",2019-10-25 13:21:00,0,379,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167843",2019-10-25 13:22:00,0,372,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17,-1.44081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167844",2019-10-25 13:23:00,0,371,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.3,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167845",2019-10-25 13:24:00,0,376,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,17.4,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167846",2019-10-25 13:25:00,0,387,0,24,22,22,20,30,27,27,0,0,22,22,21,22,21,21.5,21.5,18,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167847",2019-10-25 13:26:00,0,402,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.6,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167848",2019-10-25 13:27:00,0,421,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.9,-1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167849",2019-10-25 13:28:00,0,447,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.9,-1.89252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167850",2019-10-25 13:29:00,0,542,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.9,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167851",2019-10-25 13:30:00,0,887,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18.3,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167852",2019-10-25 13:31:00,0,749,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18.3,-2.7594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167853",2019-10-25 13:32:00,0,897,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18.5,-2.93517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167854",2019-10-25 13:33:00,0,673,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18.1,-2.21508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167855",2019-10-25 13:34:00,0,639,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18.5,-2.45448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167856",2019-10-25 13:35:00,0,800,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,19,-2.4696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167857",2019-10-25 13:36:00,0,562,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,19.3,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167858",2019-10-25 13:37:00,0,646,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,20,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167859",2019-10-25 13:38:00,0,510,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,19.8,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167860",2019-10-25 13:39:00,0,373,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,19.4,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167861",2019-10-25 13:40:00,0,391,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18.9,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167862",2019-10-25 13:41:00,0,860,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18.6,-2.62206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167863",2019-10-25 13:42:00,0,809,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.5,-2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167864",2019-10-25 13:43:00,0,366,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.3,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167865",2019-10-25 13:44:00,0,300,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,18,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167866",2019-10-25 13:45:00,0,486,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.5,-1.40868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167867",2019-10-25 13:46:00,0,821,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.2,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167868",2019-10-25 13:47:00,0,796,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.5,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167869",2019-10-25 13:48:00,0,716,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.7,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167870",2019-10-25 13:49:00,0,752,0,24,22,22,20,30,27,27,0,0,22,22,21.5,22,21,21.5,21.5,17.3,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167871",2019-10-25 13:50:00,0,725,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,17.5,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167872",2019-10-25 13:51:00,0,691,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.1,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167873",2019-10-25 13:52:00,0,698,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.3,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167874",2019-10-25 13:53:00,0,687,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.8,-1.94922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167875",2019-10-25 13:54:00,0,682,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.5,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167876",2019-10-25 13:55:00,0,649,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.6,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167877",2019-10-25 13:56:00,0,673,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19,-2.32848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167878",2019-10-25 13:57:00,0,661,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.3,-2.39778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167879",2019-10-25 13:58:00,0,642,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20,-2.30139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167880",2019-10-25 13:59:00,0,622,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20.7,-2.18421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167881",2019-10-25 14:00:00,0,537,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.4,-1.87488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167882",2019-10-25 14:01:00,0,516,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.9,-1.91961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167883",2019-10-25 14:02:00,0,540,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.6,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167884",2019-10-25 14:03:00,0,524,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20.1,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167885",2019-10-25 14:04:00,0,531,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20.8,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167886",2019-10-25 14:05:00,0,539,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20.9,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167887",2019-10-25 14:06:00,0,340,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,21.6,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167888",2019-10-25 14:07:00,0,546,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,21.7,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167889",2019-10-25 14:08:00,0,509,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,21.7,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167890",2019-10-25 14:09:00,0,406,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20.7,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167891",2019-10-25 14:10:00,0,542,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167892",2019-10-25 14:11:00,0,577,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.4,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167893",2019-10-25 14:12:00,0,555,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.8,-1.94985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167894",2019-10-25 14:13:00,0,422,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167895",2019-10-25 14:14:00,0,404,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.3,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167896",2019-10-25 14:15:00,0,442,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.1,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167897",2019-10-25 14:16:00,0,522,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.2,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167898",2019-10-25 14:17:00,0,524,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,17.7,-2.06073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167899",2019-10-25 14:18:00,0,589,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.2,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167900",2019-10-25 14:19:00,0,572,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.5,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167901",2019-10-25 14:20:00,0,633,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.7,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167902",2019-10-25 14:21:00,0,634,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,18.7,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167903",2019-10-25 14:22:00,0,640,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.4,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167904",2019-10-25 14:23:00,0,626,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,19.6,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167905",2019-10-25 14:24:00,0,619,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20.3,-2.42109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167906",2019-10-25 14:25:00,0,592,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,20.8,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167907",2019-10-25 14:26:00,0,580,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,21.5,-2.2869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167908",2019-10-25 14:27:00,0,636,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,21.5,21,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167909",2019-10-25 14:28:00,0,647,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.5,-2.45511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167910",2019-10-25 14:29:00,0,647,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.4,-2.48535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167911",2019-10-25 14:30:00,0,654,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.3,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167912",2019-10-25 14:31:00,0,650,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.1,-2.33919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167913",2019-10-25 14:32:00,0,644,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,19.4,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167914",2019-10-25 14:33:00,0,675,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,19.8,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167915",2019-10-25 14:34:00,0,619,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.9,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167916",2019-10-25 14:35:00,0,688,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.3,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167917",2019-10-25 14:36:00,0,686,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21,-2.61891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167918",2019-10-25 14:37:00,0,607,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.4,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167919",2019-10-25 14:38:00,0,559,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.7,-2.09538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167920",2019-10-25 14:39:00,0,577,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,22,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167921",2019-10-25 14:40:00,0,544,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,22.3,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167922",2019-10-25 14:41:00,0,532,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.6,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167923",2019-10-25 14:42:00,0,574,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,19.8,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167924",2019-10-25 14:43:00,0,594,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,19.2,-2.20374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167925",2019-10-25 14:44:00,0,606,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.9,-2.31084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167926",2019-10-25 14:45:00,0,624,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,19.1,-2.30328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167927",2019-10-25 14:46:00,0,602,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.3,-2.19366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167928",2019-10-25 14:47:00,0,597,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.9,-2.2176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167929",2019-10-25 14:48:00,0,433,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,19.1,-1.89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167930",2019-10-25 14:49:00,0,560,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.9,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167931",2019-10-25 14:50:00,0,613,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.2,-1.96938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167932",2019-10-25 14:51:00,0,639,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.8,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167933",2019-10-25 14:52:00,0,648,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.1,-2.36439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167934",2019-10-25 14:53:00,0,628,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.1,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167935",2019-10-25 14:54:00,0,642,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,18.8,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167936",2019-10-25 14:55:00,0,641,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167937",2019-10-25 14:56:00,0,562,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.1,-2.1672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167938",2019-10-25 14:57:00,0,633,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.2,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167939",2019-10-25 14:58:00,0,633,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,20.9,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167940",2019-10-25 14:59:00,0,620,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167941",2019-10-25 15:00:00,0,622,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.2,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167942",2019-10-25 15:01:00,0,613,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.6,-2.15271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167943",2019-10-25 15:02:00,0,620,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.9,-2.26611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167944",2019-10-25 15:03:00,0,618,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.4,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167945",2019-10-25 15:04:00,0,617,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.2,-2.25288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167946",2019-10-25 15:05:00,0,588,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21,21.5,22,21.5,-2.11869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167947",2019-10-25 15:06:00,0,514,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,21.6,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167948",2019-10-25 15:07:00,0,562,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,21.4,-2.06325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167949",2019-10-25 15:08:00,0,578,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,21.2,-2.08089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167950",2019-10-25 15:09:00,0,584,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,21.8,-2.11428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167951",2019-10-25 15:10:00,0,586,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,20.8,-2.11428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167952",2019-10-25 15:11:00,0,591,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.7,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167953",2019-10-25 15:12:00,0,588,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.6,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167954",2019-10-25 15:13:00,0,590,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.9,-1.89315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167955",2019-10-25 15:14:00,0,597,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,20,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167956",2019-10-25 15:15:00,0,598,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,20.4,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167957",2019-10-25 15:16:00,0,604,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,20.5,-1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167958",2019-10-25 15:17:00,0,610,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,20.4,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167959",2019-10-25 15:18:00,0,583,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,20.3,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167960",2019-10-25 15:19:00,0,614,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.1,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167961",2019-10-25 15:20:00,0,608,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.5,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167962",2019-10-25 15:21:00,0,583,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.2,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167963",2019-10-25 15:22:00,0,538,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.2,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167964",2019-10-25 15:23:00,0,578,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.4,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167965",2019-10-25 15:24:00,0,579,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.4,-1.22598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167966",2019-10-25 15:25:00,0,583,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.9,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167967",2019-10-25 15:26:00,0,580,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.2,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167968",2019-10-25 15:27:00,0,572,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.3,-1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167969",2019-10-25 15:28:00,0,568,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.2,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167970",2019-10-25 15:29:00,0,567,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.5,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167971",2019-10-25 15:30:00,0,562,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.2,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167972",2019-10-25 15:31:00,0,551,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.5,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167973",2019-10-25 15:32:00,0,550,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.8,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167974",2019-10-25 15:33:00,0,547,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.9,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167975",2019-10-25 15:34:00,0,549,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.9,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167976",2019-10-25 15:35:00,0,547,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.9,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167977",2019-10-25 15:36:00,0,543,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.1,-0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167978",2019-10-25 15:37:00,0,538,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.9,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167979",2019-10-25 15:38:00,0,543,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.2,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167980",2019-10-25 15:39:00,0,542,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.8,-1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167981",2019-10-25 15:40:00,0,531,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.8,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167982",2019-10-25 15:41:00,0,321,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.8,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167983",2019-10-25 15:42:00,0,458,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.3,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167984",2019-10-25 15:43:00,0,406,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,18.8,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167985",2019-10-25 15:44:00,0,384,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.3,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167986",2019-10-25 15:45:00,0,321,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,21.5,21.5,22,19.3,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167987",2019-10-25 15:46:00,0,419,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.5,-1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167988",2019-10-25 15:47:00,0,506,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,19.6,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167989",2019-10-25 15:48:00,0,507,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,20.5,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167990",2019-10-25 15:49:00,0,498,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.8,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167991",2019-10-25 15:50:00,0,471,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.3,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167992",2019-10-25 15:51:00,0,327,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.6,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167993",2019-10-25 15:52:00,0,260,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,19.1,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167994",2019-10-25 15:53:00,0,348,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.5,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167995",2019-10-25 15:54:00,0,348,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.6,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167996",2019-10-25 15:55:00,0,383,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.8,-1.02564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167997",2019-10-25 15:56:00,0,410,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.5,-1.18251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167998",2019-10-25 15:57:00,0,388,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.1,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"167999",2019-10-25 15:58:00,0,378,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.3,-1.18125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168000",2019-10-25 15:59:00,0,341,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.9,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168001",2019-10-25 16:00:00,0,306,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.8,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168002",2019-10-25 16:01:00,0,288,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.2,-0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168003",2019-10-25 16:02:00,0,288,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.1,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168004",2019-10-25 16:03:00,0,273,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,17.7,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168005",2019-10-25 16:04:00,0,263,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,17.8,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168006",2019-10-25 16:05:00,0,275,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,17.8,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168007",2019-10-25 16:06:00,0,279,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,17.5,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168008",2019-10-25 16:07:00,0,291,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,17.6,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168009",2019-10-25 16:08:00,0,290,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.1,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168010",2019-10-25 16:09:00,0,288,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168011",2019-10-25 16:10:00,0,283,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.4,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168012",2019-10-25 16:11:00,0,288,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.2,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168013",2019-10-25 16:12:00,0,305,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22.5,21.5,21.5,22,17.9,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168014",2019-10-25 16:13:00,0,335,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.1,-0.87003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168015",2019-10-25 16:14:00,0,343,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18,-0.89523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168016",2019-10-25 16:15:00,0,357,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.3,-0.92736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168017",2019-10-25 16:16:00,0,366,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,19,-0.97902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168018",2019-10-25 16:17:00,0,374,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,19.7,-0.99666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168019",2019-10-25 16:18:00,0,373,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,20.1,-0.98343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168020",2019-10-25 16:19:00,0,374,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,20.3,-0.98091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168021",2019-10-25 16:20:00,0,369,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,20.3,-0.92799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168022",2019-10-25 16:21:00,0,353,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,19.8,-0.87066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168023",2019-10-25 16:22:00,0,339,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,21.5,22,18.4,-0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168024",2019-10-25 16:23:00,0,339,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18,-0.41076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168025",2019-10-25 16:24:00,0,307,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,19.3,-0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168026",2019-10-25 16:25:00,0,233,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,19.2,1.2474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168027",2019-10-25 16:26:00,0,234,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,19.2,-0.46053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168028",2019-10-25 16:27:00,0,257,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,19.1,-0.41076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168029",2019-10-25 16:28:00,0,260,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,19,-0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168030",2019-10-25 16:29:00,0,253,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,19,-0.37296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168031",2019-10-25 16:30:00,0,229,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.9,-0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168032",2019-10-25 16:31:00,0,222,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.8,-0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168033",2019-10-25 16:32:00,0,221,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.8,-0.30681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168034",2019-10-25 16:33:00,0,258,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.7,-0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168035",2019-10-25 16:34:00,0,265,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.7,-0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168036",2019-10-25 16:35:00,0,250,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.5,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168037",2019-10-25 16:36:00,0,244,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.5,-0.14616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168038",2019-10-25 16:37:00,0,241,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.4,-0.14049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168039",2019-10-25 16:38:00,0,247,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.2,-0.1323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168040",2019-10-25 16:39:00,0,254,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.1,-0.22302,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168041",2019-10-25 16:40:00,0,252,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.1,-0.24066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168042",2019-10-25 16:41:00,0,238,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.1,-0.23499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168043",2019-10-25 16:42:00,0,255,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.1,-0.2709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168044",2019-10-25 16:43:00,0,267,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.2,-0.28476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168045",2019-10-25 16:44:00,0,273,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.2,-0.25389,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168046",2019-10-25 16:45:00,0,266,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.3,-0.23373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168047",2019-10-25 16:46:00,0,259,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.2,-0.22239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168048",2019-10-25 16:47:00,0,255,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.2,-0.22176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168049",2019-10-25 16:48:00,0,244,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.3,-0.20853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168050",2019-10-25 16:49:00,0,235,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.4,-0.17766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168051",2019-10-25 16:50:00,0,240,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.4,-0.20853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168052",2019-10-25 16:51:00,0,249,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.5,-0.19656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168053",2019-10-25 16:52:00,0,241,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.4,-0.19089,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168054",2019-10-25 16:53:00,0,230,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.4,-0.1701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168055",2019-10-25 16:54:00,0,218,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22,18.5,0.26964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168056",2019-10-25 16:55:00,0,212,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.5,0.18774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168057",2019-10-25 16:56:00,0,216,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.5,0.15561,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168058",2019-10-25 16:57:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,0.01764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168059",2019-10-25 16:58:00,0,200,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,-0.18018,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168060",2019-10-25 16:59:00,0,213,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168061",2019-10-25 17:00:00,0,227,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,-0.20916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168062",2019-10-25 17:01:00,0,218,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,-0.17136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168063",2019-10-25 17:02:00,0,214,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.7,-0.15813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168064",2019-10-25 17:03:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,-0.13293,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168065",2019-10-25 17:04:00,0,201,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,-0.10836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168066",2019-10-25 17:05:00,0,204,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.5,-0.09576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168067",2019-10-25 17:06:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.5,-0.08316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168068",2019-10-25 17:07:00,0,212,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.6,-0.06678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168069",2019-10-25 17:08:00,0,210,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.7,-0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168070",2019-10-25 17:09:00,0,205,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.7,0.03591,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168071",2019-10-25 17:10:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.7,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168072",2019-10-25 17:11:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,18.7,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168073",2019-10-25 17:12:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.7,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168074",2019-10-25 17:13:00,0,175,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.7,-0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168075",2019-10-25 17:14:00,0,157,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.8,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168076",2019-10-25 17:15:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.8,0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168077",2019-10-25 17:16:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.9,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168078",2019-10-25 17:17:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.9,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168079",2019-10-25 17:18:00,0,155,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.9,-0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168080",2019-10-25 17:19:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.8,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168081",2019-10-25 17:20:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.8,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168082",2019-10-25 17:21:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.7,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168083",2019-10-25 17:22:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.7,-0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168084",2019-10-25 17:23:00,0,52,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.7,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168085",2019-10-25 17:24:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.6,0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168086",2019-10-25 17:25:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.6,0.13545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168087",2019-10-25 17:26:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168088",2019-10-25 17:27:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.6,1.93347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168089",2019-10-25 17:28:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168090",2019-10-25 17:29:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.5,0.32004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168091",2019-10-25 17:30:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18.3,0.11277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168092",2019-10-25 17:31:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,18,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168093",2019-10-25 17:32:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.8,0.1197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168094",2019-10-25 17:33:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.5,0.1323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168095",2019-10-25 17:34:00,0,42,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.5,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168096",2019-10-25 17:35:00,0,43,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.6,0.18837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168097",2019-10-25 17:36:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.7,0.2079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168098",2019-10-25 17:37:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.7,0.2268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168099",2019-10-25 17:38:00,0,40,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.5,0.252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168100",2019-10-25 17:39:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.4,0.34713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168101",2019-10-25 17:40:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.3,0.27531,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168102",2019-10-25 17:41:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.1,0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168103",2019-10-25 17:42:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.1,0.30051,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168104",2019-10-25 17:43:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.1,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168105",2019-10-25 17:44:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,21.5,22,22.5,17.1,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168106",2019-10-25 17:45:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,17.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168107",2019-10-25 17:46:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,17.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168108",2019-10-25 17:47:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,17.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168109",2019-10-25 17:48:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,17.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168110",2019-10-25 17:49:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,17.1,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168111",2019-10-25 17:50:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,17,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168112",2019-10-25 17:51:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.9,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168113",2019-10-25 17:52:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168114",2019-10-25 17:53:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.9,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168115",2019-10-25 17:54:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168116",2019-10-25 17:55:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.8,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168117",2019-10-25 17:56:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.8,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168118",2019-10-25 17:57:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168119",2019-10-25 17:58:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168120",2019-10-25 17:59:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.9,0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168121",2019-10-25 18:00:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.8,0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168122",2019-10-25 18:01:00,0,21,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.7,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168123",2019-10-25 18:02:00,0,21,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.5,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168124",2019-10-25 18:03:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168125",2019-10-25 18:04:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.1,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168126",2019-10-25 18:05:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168127",2019-10-25 18:06:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168128",2019-10-25 18:07:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168129",2019-10-25 18:08:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168130",2019-10-25 18:09:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.1,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168131",2019-10-25 18:10:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.1,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168132",2019-10-25 18:11:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.1,0.51345,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168133",2019-10-25 18:12:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168134",2019-10-25 18:13:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.52101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168135",2019-10-25 18:14:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.9,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168136",2019-10-25 18:15:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168137",2019-10-25 18:16:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168138",2019-10-25 18:17:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168139",2019-10-25 18:18:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168140",2019-10-25 18:19:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168141",2019-10-25 18:20:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168142",2019-10-25 18:21:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,16,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168143",2019-10-25 18:22:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168144",2019-10-25 18:23:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168145",2019-10-25 18:24:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168146",2019-10-25 18:25:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.5,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168147",2019-10-25 18:26:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168148",2019-10-25 18:27:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168149",2019-10-25 18:28:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168150",2019-10-25 18:29:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168151",2019-10-25 18:30:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168152",2019-10-25 18:31:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168153",2019-10-25 18:32:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168154",2019-10-25 18:33:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168155",2019-10-25 18:34:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
