"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"168156",2019-10-25 18:35:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.3,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168157",2019-10-25 18:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.4,0.74151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168158",2019-10-25 18:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.3,0.8127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168159",2019-10-25 18:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.3,0.81711,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168160",2019-10-25 18:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15.1,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168161",2019-10-25 18:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,15,0.63441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168162",2019-10-25 18:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.9,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168163",2019-10-25 18:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.8,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168164",2019-10-25 18:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.7,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168165",2019-10-25 18:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.6,0.47124,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168166",2019-10-25 18:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168167",2019-10-25 18:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.6,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168168",2019-10-25 18:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168169",2019-10-25 18:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168170",2019-10-25 18:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168171",2019-10-25 18:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168172",2019-10-25 18:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.5,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168173",2019-10-25 18:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168174",2019-10-25 18:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,14.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168175",2019-10-25 18:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168176",2019-10-25 18:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168177",2019-10-25 18:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168178",2019-10-25 18:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.7,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168179",2019-10-25 18:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168180",2019-10-25 18:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168181",2019-10-25 19:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.3,0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168182",2019-10-25 19:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.3,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168183",2019-10-25 19:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.1,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168184",2019-10-25 19:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14.1,0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168185",2019-10-25 19:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,14,0.97965,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168186",2019-10-25 19:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,13.8,1.00044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168187",2019-10-25 19:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22.5,21.5,22,22.5,13.6,0.99729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168188",2019-10-25 19:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,13.5,1.00296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168189",2019-10-25 19:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22.5,13.4,1.1088,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168190",2019-10-25 19:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.5,1.09557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168191",2019-10-25 19:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.6,1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168192",2019-10-25 19:11:00,0,0,1.012,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.6,2.28501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168193",2019-10-25 19:12:00,0,0,1.41,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.7,2.32911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168194",2019-10-25 19:13:00,0,0,1.402,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.8,2.34171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168195",2019-10-25 19:14:00,0,0,1.559,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.9,2.52567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168196",2019-10-25 19:15:00,0,0,2.44,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.9,3.37302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168197",2019-10-25 19:16:00,0,0,2.43,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.7,3.3705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168198",2019-10-25 19:17:00,0,0,1.967,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.6,2.92761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168199",2019-10-25 19:18:00,0,0,1.873,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.6,2.75814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168200",2019-10-25 19:19:00,0,0,1.8,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.4,2.44125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168201",2019-10-25 19:20:00,0,0,1.04,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.4,1.90134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168202",2019-10-25 19:21:00,0,0,1.026,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.4,1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168203",2019-10-25 19:22:00,0,0,0.594,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.4,1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168204",2019-10-25 19:23:00,0,0,4.221,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.5,5.45265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168205",2019-10-25 19:24:00,0,0,4.122,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.5,5.39595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168206",2019-10-25 19:25:00,0,0,3.578,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,4.83462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168207",2019-10-25 19:26:00,0,0,3.566,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,4.70988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168208",2019-10-25 19:27:00,0,0,3.781,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,4.72311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168209",2019-10-25 19:28:00,0,0,3.511,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.3,3.43161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168210",2019-10-25 19:29:00,0,0,0.24,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.4,1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168211",2019-10-25 19:30:00,0,0,0.24,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.4,1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168212",2019-10-25 19:31:00,0,0,0.478,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.3,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168213",2019-10-25 19:32:00,0,0,0.247,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168214",2019-10-25 19:33:00,0,0,0.247,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168215",2019-10-25 19:34:00,0,0,0.286,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.9,1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168216",2019-10-25 19:35:00,0,0,0.519,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.10943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168217",2019-10-25 19:36:00,0,0,0.286,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.31229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168218",2019-10-25 19:37:00,0,0,0.522,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.1088,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168219",2019-10-25 19:38:00,0,0,0.247,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,1.05021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168220",2019-10-25 19:39:00,0,0,3.504,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,3.36231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168221",2019-10-25 19:40:00,0,0,0.282,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,1.29717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168222",2019-10-25 19:41:00,0,0,0.484,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,1.1655,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168223",2019-10-25 19:42:00,0,0,0.249,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.18881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168224",2019-10-25 19:43:00,0,0,0.067,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.07037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168225",2019-10-25 19:44:00,0,0,0.069,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.15416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168226",2019-10-25 19:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168227",2019-10-25 19:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168228",2019-10-25 19:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168229",2019-10-25 19:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168230",2019-10-25 19:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168231",2019-10-25 19:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168232",2019-10-25 19:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168233",2019-10-25 19:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168234",2019-10-25 19:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168235",2019-10-25 19:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168236",2019-10-25 19:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168237",2019-10-25 19:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168238",2019-10-25 19:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168239",2019-10-25 19:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168240",2019-10-25 19:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168241",2019-10-25 20:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168242",2019-10-25 20:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168243",2019-10-25 20:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168244",2019-10-25 20:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168245",2019-10-25 20:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168246",2019-10-25 20:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.82467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168247",2019-10-25 20:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.82341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168248",2019-10-25 20:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168249",2019-10-25 20:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.2,0.80451,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168250",2019-10-25 20:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.79947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168251",2019-10-25 20:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13.1,0.79947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168252",2019-10-25 20:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,13,0.79632,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168253",2019-10-25 20:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.9,0.9387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168254",2019-10-25 20:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,1.11006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168255",2019-10-25 20:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,1.09557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168256",2019-10-25 20:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,1.05399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168257",2019-10-25 20:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168258",2019-10-25 20:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168259",2019-10-25 20:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168260",2019-10-25 20:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168261",2019-10-25 20:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168262",2019-10-25 20:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168263",2019-10-25 20:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168264",2019-10-25 20:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168265",2019-10-25 20:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168266",2019-10-25 20:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.8,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168267",2019-10-25 20:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168268",2019-10-25 20:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168269",2019-10-25 20:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.81648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168270",2019-10-25 20:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168271",2019-10-25 20:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168272",2019-10-25 20:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168273",2019-10-25 20:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168274",2019-10-25 20:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168275",2019-10-25 20:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.79443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168276",2019-10-25 20:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.7938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168277",2019-10-25 20:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.79254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168278",2019-10-25 20:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.7875,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168279",2019-10-25 20:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.7875,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168280",2019-10-25 20:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.80199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168281",2019-10-25 20:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.79758,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168282",2019-10-25 20:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.7,0.79947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168283",2019-10-25 20:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.79821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168284",2019-10-25 20:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.6,0.8001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168285",2019-10-25 20:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168286",2019-10-25 20:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168287",2019-10-25 20:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168288",2019-10-25 20:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168289",2019-10-25 20:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168290",2019-10-25 20:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168291",2019-10-25 20:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168292",2019-10-25 20:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.5,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168293",2019-10-25 20:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168294",2019-10-25 20:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168295",2019-10-25 20:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168296",2019-10-25 20:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168297",2019-10-25 20:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.2,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168298",2019-10-25 20:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.4,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168299",2019-10-25 20:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.2,0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168300",2019-10-25 20:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168301",2019-10-25 21:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.9,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168302",2019-10-25 21:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168303",2019-10-25 21:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12,0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168304",2019-10-25 21:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168305",2019-10-25 21:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.6,1.06974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168306",2019-10-25 21:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.5,1.12707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168307",2019-10-25 21:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.6,1.10943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168308",2019-10-25 21:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,1.01304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168309",2019-10-25 21:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.7,0.95067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168310",2019-10-25 21:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,0.81774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168311",2019-10-25 21:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.9,0.80766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168312",2019-10-25 21:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12,0.81522,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168313",2019-10-25 21:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12,0.80892,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168314",2019-10-25 21:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,0.81144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168315",2019-10-25 21:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168316",2019-10-25 21:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168317",2019-10-25 21:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.9,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168318",2019-10-25 21:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.9,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168319",2019-10-25 21:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168320",2019-10-25 21:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.6,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168321",2019-10-25 21:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.7,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168322",2019-10-25 21:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.7,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168323",2019-10-25 21:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168324",2019-10-25 21:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.9,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168325",2019-10-25 21:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.1,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168326",2019-10-25 21:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.2,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168327",2019-10-25 21:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168328",2019-10-25 21:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168329",2019-10-25 21:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.3,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168330",2019-10-25 21:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.2,0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168331",2019-10-25 21:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,12.1,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168332",2019-10-25 21:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.9,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168333",2019-10-25 21:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.8,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168334",2019-10-25 21:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168335",2019-10-25 21:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.5,0.8127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168336",2019-10-25 21:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.5,0.82278,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168337",2019-10-25 21:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.3,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168338",2019-10-25 21:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11.2,0.81144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168339",2019-10-25 21:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,11,0.8127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168340",2019-10-25 21:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22.5,21.5,22,22,10.9,0.82341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168341",2019-10-25 21:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11,0.81333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168342",2019-10-25 21:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.80577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168343",2019-10-25 21:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11,0.79317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168344",2019-10-25 21:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.78687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168345",2019-10-25 21:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168346",2019-10-25 21:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168347",2019-10-25 21:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168348",2019-10-25 21:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168349",2019-10-25 21:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168350",2019-10-25 21:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168351",2019-10-25 21:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.4,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168352",2019-10-25 21:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168353",2019-10-25 21:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168354",2019-10-25 21:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168355",2019-10-25 21:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168356",2019-10-25 21:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.77238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168357",2019-10-25 21:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.7,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168358",2019-10-25 21:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.8,0.77742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168359",2019-10-25 21:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.9,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168360",2019-10-25 21:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,12,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168361",2019-10-25 22:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.9,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168362",2019-10-25 22:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,12,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168363",2019-10-25 22:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.8,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168364",2019-10-25 22:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.7,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168365",2019-10-25 22:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168366",2019-10-25 22:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.79254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168367",2019-10-25 22:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168368",2019-10-25 22:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.4,0.67788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168369",2019-10-25 22:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.67221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168370",2019-10-25 22:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.4,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168371",2019-10-25 22:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.4,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168372",2019-10-25 22:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168373",2019-10-25 22:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168374",2019-10-25 22:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168375",2019-10-25 22:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168376",2019-10-25 22:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.4,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168377",2019-10-25 22:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168378",2019-10-25 22:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168379",2019-10-25 22:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168380",2019-10-25 22:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168381",2019-10-25 22:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168382",2019-10-25 22:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168383",2019-10-25 22:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168384",2019-10-25 22:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168385",2019-10-25 22:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168386",2019-10-25 22:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.7,0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168387",2019-10-25 22:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.7,0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168388",2019-10-25 22:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168389",2019-10-25 22:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168390",2019-10-25 22:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.4,0.68355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168391",2019-10-25 22:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.4,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168392",2019-10-25 22:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168393",2019-10-25 22:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168394",2019-10-25 22:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168395",2019-10-25 22:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.5,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168396",2019-10-25 22:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.3,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168397",2019-10-25 22:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168398",2019-10-25 22:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.9,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168399",2019-10-25 22:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168400",2019-10-25 22:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.9,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168401",2019-10-25 22:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.9,0.68733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168402",2019-10-25 22:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168403",2019-10-25 22:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.69111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168404",2019-10-25 22:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.9,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168405",2019-10-25 22:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168406",2019-10-25 22:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168407",2019-10-25 22:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168408",2019-10-25 22:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168409",2019-10-25 22:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11,0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168410",2019-10-25 22:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11,0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168411",2019-10-25 22:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.9,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168412",2019-10-25 22:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.9,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168413",2019-10-25 22:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168414",2019-10-25 22:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11,0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168415",2019-10-25 22:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168416",2019-10-25 22:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168417",2019-10-25 22:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168418",2019-10-25 22:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168419",2019-10-25 22:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.2,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168420",2019-10-25 22:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11.1,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168421",2019-10-25 23:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,11,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168422",2019-10-25 23:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.9,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168423",2019-10-25 23:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168424",2019-10-25 23:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168425",2019-10-25 23:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.67158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168426",2019-10-25 23:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168427",2019-10-25 23:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168428",2019-10-25 23:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168429",2019-10-25 23:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168430",2019-10-25 23:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.6615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168431",2019-10-25 23:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168432",2019-10-25 23:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.66843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168433",2019-10-25 23:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.66465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168434",2019-10-25 23:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.6615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168435",2019-10-25 23:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168436",2019-10-25 23:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168437",2019-10-25 23:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168438",2019-10-25 23:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168439",2019-10-25 23:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168440",2019-10-25 23:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168441",2019-10-25 23:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168442",2019-10-25 23:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.3,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168443",2019-10-25 23:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168444",2019-10-25 23:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168445",2019-10-25 23:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.3,0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168446",2019-10-25 23:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168447",2019-10-25 23:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168448",2019-10-25 23:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168449",2019-10-25 23:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168450",2019-10-25 23:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168451",2019-10-25 23:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168452",2019-10-25 23:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168453",2019-10-25 23:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168454",2019-10-25 23:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168455",2019-10-25 23:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.3,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168456",2019-10-25 23:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168457",2019-10-25 23:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168458",2019-10-25 23:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.69678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168459",2019-10-25 23:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168460",2019-10-25 23:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.8,0.69552,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168461",2019-10-25 23:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.68103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168462",2019-10-25 23:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168463",2019-10-25 23:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.7,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168464",2019-10-25 23:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168465",2019-10-25 23:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168466",2019-10-25 23:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.4,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168467",2019-10-25 23:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168468",2019-10-25 23:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.6,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168469",2019-10-25 23:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168470",2019-10-25 23:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.3,0.68355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168471",2019-10-25 23:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168472",2019-10-25 23:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.3,0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168473",2019-10-25 23:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,21.5,22,22,10.5,0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168474",2019-10-25 23:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.7,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168475",2019-10-25 23:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.8,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168476",2019-10-25 23:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.8,0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168477",2019-10-25 23:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.8,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168478",2019-10-25 23:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,11,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168479",2019-10-25 23:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.9,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168480",2019-10-25 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168481",2019-10-26 00:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.9,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168482",2019-10-26 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.9,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
