"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"168483",2019-10-26 00:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.8,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168484",2019-10-26 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.7,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168485",2019-10-26 00:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.7,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168486",2019-10-26 00:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.8,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168487",2019-10-26 00:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.8,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168488",2019-10-26 00:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.7,0.69489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168489",2019-10-26 00:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.7,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168490",2019-10-26 00:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.7,0.69741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168491",2019-10-26 00:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.6,0.69363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168492",2019-10-26 00:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.4,0.65394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168493",2019-10-26 00:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.4,0.64764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168494",2019-10-26 00:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168495",2019-10-26 00:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.1,0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168496",2019-10-26 00:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,9.8,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168497",2019-10-26 00:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,9.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168498",2019-10-26 00:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,9.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168499",2019-10-26 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,9.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168500",2019-10-26 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,9.7,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168501",2019-10-26 00:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168502",2019-10-26 00:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.1,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168503",2019-10-26 00:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.2,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168504",2019-10-26 00:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.3,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168505",2019-10-26 00:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168506",2019-10-26 00:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.5,2.00844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168507",2019-10-26 00:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.5,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168508",2019-10-26 00:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168509",2019-10-26 00:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.6,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168510",2019-10-26 00:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.5,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168511",2019-10-26 00:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.4,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168512",2019-10-26 00:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.3,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168513",2019-10-26 00:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.3,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168514",2019-10-26 00:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.3,0.5796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168515",2019-10-26 00:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.2,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168516",2019-10-26 00:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10.1,0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168517",2019-10-26 00:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168518",2019-10-26 00:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,10,0.57771,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168519",2019-10-26 00:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,9.9,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168520",2019-10-26 00:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,22,22,9.9,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168521",2019-10-26 00:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,21.5,22,10,0.51912,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168522",2019-10-26 00:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,21.5,22,10,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168523",2019-10-26 00:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,21.5,22,10,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168524",2019-10-26 00:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,21.5,22,10,0.54495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168525",2019-10-26 00:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,21.5,21.5,22,9.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168526",2019-10-26 00:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168527",2019-10-26 00:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,10,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168528",2019-10-26 00:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168529",2019-10-26 00:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168530",2019-10-26 00:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,10,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168531",2019-10-26 00:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168532",2019-10-26 00:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,10,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168533",2019-10-26 00:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168534",2019-10-26 00:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168535",2019-10-26 00:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168536",2019-10-26 00:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168537",2019-10-26 00:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168538",2019-10-26 00:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168539",2019-10-26 00:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168540",2019-10-26 00:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168541",2019-10-26 01:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168542",2019-10-26 01:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168543",2019-10-26 01:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168544",2019-10-26 01:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168545",2019-10-26 01:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.81711,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168546",2019-10-26 01:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.8379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168547",2019-10-26 01:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.81459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168548",2019-10-26 01:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168549",2019-10-26 01:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168550",2019-10-26 01:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168551",2019-10-26 01:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168552",2019-10-26 01:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.8,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168553",2019-10-26 01:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168554",2019-10-26 01:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.6,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168555",2019-10-26 01:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168556",2019-10-26 01:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.3,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168557",2019-10-26 01:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.2,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168558",2019-10-26 01:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168559",2019-10-26 01:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168560",2019-10-26 01:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168561",2019-10-26 01:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,22,9.4,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168562",2019-10-26 01:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,21.5,9.3,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168563",2019-10-26 01:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,21.5,9.3,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168564",2019-10-26 01:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,21.5,9.3,0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168565",2019-10-26 01:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,21.5,9.3,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168566",2019-10-26 01:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,21.5,9.3,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168567",2019-10-26 01:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,21.5,9.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168568",2019-10-26 01:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,22,21.5,21.5,21.5,9.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168569",2019-10-26 01:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.2,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168570",2019-10-26 01:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.2,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168571",2019-10-26 01:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.1,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168572",2019-10-26 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168573",2019-10-26 01:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168574",2019-10-26 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.5,0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168575",2019-10-26 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.3,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168576",2019-10-26 01:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.3,0.53172,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168577",2019-10-26 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.3,0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168578",2019-10-26 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.4,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168579",2019-10-26 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.5,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168580",2019-10-26 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.4,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168581",2019-10-26 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.4,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168582",2019-10-26 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,20.5,22,21.5,21.5,21.5,9.4,0.53172,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168583",2019-10-26 01:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168584",2019-10-26 01:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168585",2019-10-26 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.2,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168586",2019-10-26 01:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168587",2019-10-26 01:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168588",2019-10-26 01:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168589",2019-10-26 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168590",2019-10-26 01:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168591",2019-10-26 01:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.2,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168592",2019-10-26 01:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168593",2019-10-26 01:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168594",2019-10-26 01:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168595",2019-10-26 01:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168596",2019-10-26 01:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168597",2019-10-26 01:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168598",2019-10-26 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168599",2019-10-26 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168600",2019-10-26 01:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168601",2019-10-26 02:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.5,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168602",2019-10-26 02:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.5,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168603",2019-10-26 02:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168604",2019-10-26 02:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.5,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168605",2019-10-26 02:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168606",2019-10-26 02:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.4,0.51219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168607",2019-10-26 02:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168608",2019-10-26 02:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168609",2019-10-26 02:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168610",2019-10-26 02:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.3,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168611",2019-10-26 02:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.2,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168612",2019-10-26 02:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.1,0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168613",2019-10-26 02:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.1,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168614",2019-10-26 02:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.1,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168615",2019-10-26 02:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21.5,21.5,21.5,9.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168616",2019-10-26 02:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21,21.5,21.5,9.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168617",2019-10-26 02:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21,21.5,21.5,9.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168618",2019-10-26 02:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21,21.5,21.5,9.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168619",2019-10-26 02:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,21,21.5,21.5,9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168620",2019-10-26 02:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,8.9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168621",2019-10-26 02:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,8.9,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168622",2019-10-26 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,8.9,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168623",2019-10-26 02:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,8.9,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168624",2019-10-26 02:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,9,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168625",2019-10-26 02:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168626",2019-10-26 02:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168627",2019-10-26 02:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21.5,21.5,9,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168628",2019-10-26 02:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21,21.5,9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168629",2019-10-26 02:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20.5,22,21,21,21.5,9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168630",2019-10-26 02:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168631",2019-10-26 02:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168632",2019-10-26 02:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168633",2019-10-26 02:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168634",2019-10-26 02:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.53928,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168635",2019-10-26 02:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168636",2019-10-26 02:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168637",2019-10-26 02:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.54558,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168638",2019-10-26 02:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168639",2019-10-26 02:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168640",2019-10-26 02:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168641",2019-10-26 02:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168642",2019-10-26 02:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168643",2019-10-26 02:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168644",2019-10-26 02:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168645",2019-10-26 02:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168646",2019-10-26 02:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168647",2019-10-26 02:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168648",2019-10-26 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168649",2019-10-26 02:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.2,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168650",2019-10-26 02:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168651",2019-10-26 02:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168652",2019-10-26 02:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168653",2019-10-26 02:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168654",2019-10-26 02:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168655",2019-10-26 02:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,9.1,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168656",2019-10-26 02:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168657",2019-10-26 02:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168658",2019-10-26 02:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168659",2019-10-26 02:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.9,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168660",2019-10-26 02:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168661",2019-10-26 03:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168662",2019-10-26 03:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168663",2019-10-26 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168664",2019-10-26 03:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168665",2019-10-26 03:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168666",2019-10-26 03:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168667",2019-10-26 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168668",2019-10-26 03:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.8,0.53172,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168669",2019-10-26 03:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.7,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168670",2019-10-26 03:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.7,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168671",2019-10-26 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168672",2019-10-26 03:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"168673",2019-10-26 03:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.7,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168674",2019-10-26 03:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.7,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168675",2019-10-26 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.7,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168676",2019-10-26 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168677",2019-10-26 03:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,22,21,21,21.5,8.5,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168678",2019-10-26 03:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.5,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168679",2019-10-26 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.5,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168680",2019-10-26 03:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.4,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168681",2019-10-26 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.5,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168682",2019-10-26 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168683",2019-10-26 03:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168684",2019-10-26 03:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168685",2019-10-26 03:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.3,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168686",2019-10-26 03:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21.5,20,21.5,21,21,21.5,8.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168687",2019-10-26 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22,21,20,21.5,21,21,21.5,8.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168688",2019-10-26 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21.5,8.3,0.58464,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168689",2019-10-26 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21.5,8.4,0.59724,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168690",2019-10-26 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21.5,8.3,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168691",2019-10-26 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21.5,8.3,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168692",2019-10-26 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.4,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168693",2019-10-26 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168694",2019-10-26 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168695",2019-10-26 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168696",2019-10-26 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.55503,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168697",2019-10-26 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"168698",2019-10-26 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168699",2019-10-26 03:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168700",2019-10-26 03:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168701",2019-10-26 03:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168702",2019-10-26 03:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21,21,21,8.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168703",2019-10-26 03:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168704",2019-10-26 03:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168705",2019-10-26 03:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.4,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168706",2019-10-26 03:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.5,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168707",2019-10-26 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.4,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168708",2019-10-26 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.4,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168709",2019-10-26 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.3,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168710",2019-10-26 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8.2,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168711",2019-10-26 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168712",2019-10-26 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168713",2019-10-26 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168714",2019-10-26 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168715",2019-10-26 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,1.95804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168716",2019-10-26 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168717",2019-10-26 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168718",2019-10-26 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,8,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168719",2019-10-26 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168720",2019-10-26 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168721",2019-10-26 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168722",2019-10-26 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,21,21,21,7.9,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168723",2019-10-26 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168724",2019-10-26 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168725",2019-10-26 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168726",2019-10-26 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168727",2019-10-26 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168728",2019-10-26 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168729",2019-10-26 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168730",2019-10-26 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168731",2019-10-26 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.1,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168732",2019-10-26 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.3,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168733",2019-10-26 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168734",2019-10-26 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168735",2019-10-26 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.2,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168736",2019-10-26 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168737",2019-10-26 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168738",2019-10-26 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.2,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168739",2019-10-26 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168740",2019-10-26 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168741",2019-10-26 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168742",2019-10-26 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168743",2019-10-26 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,7.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168744",2019-10-26 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168745",2019-10-26 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21.5,21,21,21,8.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168746",2019-10-26 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,21,21,8.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168747",2019-10-26 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,21,21,8.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168748",2019-10-26 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,21,21,8.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168749",2019-10-26 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168750",2019-10-26 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.6,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168751",2019-10-26 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168752",2019-10-26 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168753",2019-10-26 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.3,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168754",2019-10-26 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,21,21,8,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168755",2019-10-26 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,21,21,8.2,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168756",2019-10-26 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,21,21,8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168757",2019-10-26 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,21,21,7.9,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168758",2019-10-26 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168759",2019-10-26 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168760",2019-10-26 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168761",2019-10-26 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168762",2019-10-26 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168763",2019-10-26 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168764",2019-10-26 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168765",2019-10-26 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168766",2019-10-26 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168767",2019-10-26 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168768",2019-10-26 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168769",2019-10-26 04:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168770",2019-10-26 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168771",2019-10-26 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168772",2019-10-26 04:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168773",2019-10-26 04:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168774",2019-10-26 04:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168775",2019-10-26 04:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168776",2019-10-26 04:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168777",2019-10-26 04:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168778",2019-10-26 04:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168779",2019-10-26 04:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168780",2019-10-26 04:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.3,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168781",2019-10-26 05:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168782",2019-10-26 05:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168783",2019-10-26 05:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168784",2019-10-26 05:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168785",2019-10-26 05:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168786",2019-10-26 05:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168787",2019-10-26 05:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168788",2019-10-26 05:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168789",2019-10-26 05:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,7.9,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168790",2019-10-26 05:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168791",2019-10-26 05:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,7.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168792",2019-10-26 05:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,7.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168793",2019-10-26 05:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168794",2019-10-26 05:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,7.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168795",2019-10-26 05:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21.5,20,21.5,21,20.5,21,8.1,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168796",2019-10-26 05:15:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168797",2019-10-26 05:16:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168798",2019-10-26 05:17:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.2,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168799",2019-10-26 05:18:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168800",2019-10-26 05:19:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168801",2019-10-26 05:20:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168802",2019-10-26 05:21:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168803",2019-10-26 05:22:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168804",2019-10-26 05:23:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168805",2019-10-26 05:24:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168806",2019-10-26 05:25:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168807",2019-10-26 05:26:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168808",2019-10-26 05:27:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168809",2019-10-26 05:28:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168810",2019-10-26 05:29:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,7.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168811",2019-10-26 05:30:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,7.9,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168812",2019-10-26 05:31:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168813",2019-10-26 05:32:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
