"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"168814",2019-10-26 05:33:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168815",2019-10-26 05:34:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168816",2019-10-26 05:35:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168817",2019-10-26 05:36:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168818",2019-10-26 05:37:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168819",2019-10-26 05:38:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168820",2019-10-26 05:39:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168821",2019-10-26 05:40:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168822",2019-10-26 05:41:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168823",2019-10-26 05:42:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168824",2019-10-26 05:43:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168825",2019-10-26 05:44:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168826",2019-10-26 05:45:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168827",2019-10-26 05:46:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168828",2019-10-26 05:47:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168829",2019-10-26 05:48:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168830",2019-10-26 05:49:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,7.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168831",2019-10-26 05:50:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,7.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168832",2019-10-26 05:51:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,7.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168833",2019-10-26 05:52:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168834",2019-10-26 05:53:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168835",2019-10-26 05:54:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168836",2019-10-26 05:55:00,0.474871,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168837",2019-10-26 05:56:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168838",2019-10-26 05:57:00,0.689993,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168839",2019-10-26 05:58:00,0.67522,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,7.9,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168840",2019-10-26 05:59:00,1.32871,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8,1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168841",2019-10-26 06:00:00,5.49012,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168842",2019-10-26 06:01:00,5.54813,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.1,1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168843",2019-10-26 06:02:00,3.80345,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.2,1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168844",2019-10-26 06:03:00,2.02319,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.2,1.09998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168845",2019-10-26 06:04:00,1.36789,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168846",2019-10-26 06:05:00,1.22199,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168847",2019-10-26 06:06:00,0.803091,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168848",2019-10-26 06:07:00,0.802508,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168849",2019-10-26 06:08:00,0.730773,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168850",2019-10-26 06:09:00,0.797833,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.7,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168851",2019-10-26 06:10:00,1.08803,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.6,1.10565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168852",2019-10-26 06:11:00,1.63558,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.4,1.10565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168853",2019-10-26 06:12:00,2.35185,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168854",2019-10-26 06:13:00,2.7397,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.2,1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168855",2019-10-26 06:14:00,2.80884,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.2,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168856",2019-10-26 06:15:00,2.7157,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.3,1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168857",2019-10-26 06:16:00,2.5342,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20,21.5,21,20.5,21,8.4,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168858",2019-10-26 06:17:00,2.18282,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168859",2019-10-26 06:18:00,2.08195,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168860",2019-10-26 06:19:00,1.80871,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168861",2019-10-26 06:20:00,1.55539,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168862",2019-10-26 06:21:00,1.50734,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168863",2019-10-26 06:22:00,1.53802,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168864",2019-10-26 06:23:00,1.4168,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168865",2019-10-26 06:24:00,1.56265,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168866",2019-10-26 06:25:00,2.15322,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.2,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168867",2019-10-26 06:26:00,1.98899,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168868",2019-10-26 06:27:00,2.10825,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168869",2019-10-26 06:28:00,2.47254,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168870",2019-10-26 06:29:00,2.09941,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168871",2019-10-26 06:30:00,2.17829,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168872",2019-10-26 06:31:00,1.21208,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168873",2019-10-26 06:32:00,0.398434,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168874",2019-10-26 06:33:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168875",2019-10-26 06:34:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168876",2019-10-26 06:35:00,0.0215093,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168877",2019-10-26 06:36:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168878",2019-10-26 06:37:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168879",2019-10-26 06:38:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168880",2019-10-26 06:39:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168881",2019-10-26 06:40:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168882",2019-10-26 06:41:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168883",2019-10-26 06:42:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168884",2019-10-26 06:43:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168885",2019-10-26 06:44:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168886",2019-10-26 06:45:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168887",2019-10-26 06:46:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168888",2019-10-26 06:47:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168889",2019-10-26 06:48:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168890",2019-10-26 06:49:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168891",2019-10-26 06:50:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168892",2019-10-26 06:51:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168893",2019-10-26 06:52:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168894",2019-10-26 06:53:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168895",2019-10-26 06:54:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168896",2019-10-26 06:55:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168897",2019-10-26 06:56:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168898",2019-10-26 06:57:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168899",2019-10-26 06:58:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168900",2019-10-26 06:59:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168901",2019-10-26 07:00:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168902",2019-10-26 07:01:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168903",2019-10-26 07:02:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168904",2019-10-26 07:03:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168905",2019-10-26 07:04:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168906",2019-10-26 07:05:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168907",2019-10-26 07:06:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168908",2019-10-26 07:07:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168909",2019-10-26 07:08:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168910",2019-10-26 07:09:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168911",2019-10-26 07:10:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168912",2019-10-26 07:11:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168913",2019-10-26 07:12:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168914",2019-10-26 07:13:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168915",2019-10-26 07:14:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168916",2019-10-26 07:15:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168917",2019-10-26 07:16:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168918",2019-10-26 07:17:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168919",2019-10-26 07:18:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168920",2019-10-26 07:19:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168921",2019-10-26 07:20:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168922",2019-10-26 07:21:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,1.90764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168923",2019-10-26 07:22:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168924",2019-10-26 07:23:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168925",2019-10-26 07:24:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168926",2019-10-26 07:25:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168927",2019-10-26 07:26:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168928",2019-10-26 07:27:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168929",2019-10-26 07:28:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168930",2019-10-26 07:29:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168931",2019-10-26 07:30:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168932",2019-10-26 07:31:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168933",2019-10-26 07:32:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168934",2019-10-26 07:33:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168935",2019-10-26 07:34:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168936",2019-10-26 07:35:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168937",2019-10-26 07:36:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168938",2019-10-26 07:37:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,9.1,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168939",2019-10-26 07:38:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,9.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168940",2019-10-26 07:39:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,9.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168941",2019-10-26 07:40:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168942",2019-10-26 07:41:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,9.1,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168943",2019-10-26 07:42:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168944",2019-10-26 07:43:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168945",2019-10-26 07:44:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168946",2019-10-26 07:45:00,0,0,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168947",2019-10-26 07:46:00,0,8,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168948",2019-10-26 07:47:00,0,7,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168949",2019-10-26 07:48:00,0,6,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168950",2019-10-26 07:49:00,0,6,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168951",2019-10-26 07:50:00,0,7,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,9.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168952",2019-10-26 07:51:00,0,9,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168953",2019-10-26 07:52:00,0,8,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168954",2019-10-26 07:53:00,0,8,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168955",2019-10-26 07:54:00,0,9,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168956",2019-10-26 07:55:00,0,10,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168957",2019-10-26 07:56:00,0,10,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.2,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168958",2019-10-26 07:57:00,0,10,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168959",2019-10-26 07:58:00,0,11,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168960",2019-10-26 07:59:00,0,10,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.2,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168961",2019-10-26 08:00:00,0,11,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168962",2019-10-26 08:01:00,0,11,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168963",2019-10-26 08:02:00,0,11,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.4,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168964",2019-10-26 08:03:00,0,11,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168965",2019-10-26 08:04:00,0,13,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168966",2019-10-26 08:05:00,0,12,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168967",2019-10-26 08:06:00,0,12,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168968",2019-10-26 08:07:00,0,13,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168969",2019-10-26 08:08:00,0,13,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168970",2019-10-26 08:09:00,0,14,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.7,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168971",2019-10-26 08:10:00,0,14,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,21,20.5,21,8.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168972",2019-10-26 08:11:00,0,16,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,21,20.5,21,8.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168973",2019-10-26 08:12:00,0,16,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,21,20.5,21,8.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168974",2019-10-26 08:13:00,0,15,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,21,20.5,21,8.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168975",2019-10-26 08:14:00,0,16,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,21,20.5,21,8.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168976",2019-10-26 08:15:00,0,17,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,21,20.5,21,8.7,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168977",2019-10-26 08:16:00,0,16,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168978",2019-10-26 08:17:00,0,17,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168979",2019-10-26 08:18:00,0,17,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168980",2019-10-26 08:19:00,0,19,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168981",2019-10-26 08:20:00,0,19,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168982",2019-10-26 08:21:00,0,19,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168983",2019-10-26 08:22:00,0,19,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168984",2019-10-26 08:23:00,0,20,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168985",2019-10-26 08:24:00,0,21,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168986",2019-10-26 08:25:00,0,20,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168987",2019-10-26 08:26:00,0,23,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168988",2019-10-26 08:27:00,0,24,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168989",2019-10-26 08:28:00,0,23,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168990",2019-10-26 08:29:00,0,23,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168991",2019-10-26 08:30:00,0,26,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168992",2019-10-26 08:31:00,0,28,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168993",2019-10-26 08:32:00,0,27,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168994",2019-10-26 08:33:00,0,29,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168995",2019-10-26 08:34:00,0,28,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168996",2019-10-26 08:35:00,0,26,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168997",2019-10-26 08:36:00,0,28,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168998",2019-10-26 08:37:00,0,29,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"168999",2019-10-26 08:38:00,0,29,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169000",2019-10-26 08:39:00,0,28,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169001",2019-10-26 08:40:00,0,29,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169002",2019-10-26 08:41:00,0,31,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169003",2019-10-26 08:42:00,0,32,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169004",2019-10-26 08:43:00,0,35,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169005",2019-10-26 08:44:00,0,37,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169006",2019-10-26 08:45:00,0,37,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.4,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169007",2019-10-26 08:46:00,0,38,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169008",2019-10-26 08:47:00,0,37,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169009",2019-10-26 08:48:00,0,37,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169010",2019-10-26 08:49:00,0,36,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.4,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169011",2019-10-26 08:50:00,0,38,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.5,1.75077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169012",2019-10-26 08:51:00,0,40,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169013",2019-10-26 08:52:00,0,41,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169014",2019-10-26 08:53:00,0,44,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169015",2019-10-26 08:54:00,0,44,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169016",2019-10-26 08:55:00,0,43,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169017",2019-10-26 08:56:00,0,44,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169018",2019-10-26 08:57:00,0,46,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169019",2019-10-26 08:58:00,0,45,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169020",2019-10-26 08:59:00,0,48,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,8.9,0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169021",2019-10-26 09:00:00,0,49,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169022",2019-10-26 09:01:00,0,52,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,9.1,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169023",2019-10-26 09:02:00,0,52,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,9.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169024",2019-10-26 09:03:00,0,51,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,9.2,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"169025",2019-10-26 09:04:00,0,51,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21,20.5,20.5,21,9.3,0.31437,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169026",2019-10-26 09:05:00,0,50,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.32004,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169027",2019-10-26 09:06:00,0,50,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.30177,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169028",2019-10-26 09:07:00,0,55,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.27972,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169029",2019-10-26 09:08:00,0,55,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.27405,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169030",2019-10-26 09:09:00,0,58,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.25704,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169031",2019-10-26 09:10:00,0.860274,65,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.252,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169032",2019-10-26 09:11:00,1.33038,65,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.25704,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169033",2019-10-26 09:12:00,0,64,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.23184,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169034",2019-10-26 09:13:00,1.61595,67,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.2,0.20664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169035",2019-10-26 09:14:00,4.1742,68,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.1,0.20601,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169036",2019-10-26 09:15:00,5.38295,68,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9,0.21924,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169037",2019-10-26 09:16:00,6.56092,72,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9,0.17577,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169038",2019-10-26 09:17:00,7.48642,69,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9,0.20664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169039",2019-10-26 09:18:00,6.95096,70,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9,0.21357,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169040",2019-10-26 09:19:00,5.84108,70,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.8,0.20979,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169041",2019-10-26 09:20:00,5.40829,71,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.7,0.21924,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169042",2019-10-26 09:21:00,5.3032,71,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.5,0.21294,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169043",2019-10-26 09:22:00,5.07722,74,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.4,0.1827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169044",2019-10-26 09:23:00,4.85788,81,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.3,0.15687,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169045",2019-10-26 09:24:00,4.70095,84,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.3,0.17136,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169046",2019-10-26 09:25:00,4.63989,79,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.4,0.18144,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169047",2019-10-26 09:26:00,4.47144,78,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.5,0.16821,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169048",2019-10-26 09:27:00,3.92541,85,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.6,0.14364,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169049",2019-10-26 09:28:00,4.43646,80,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.7,0.1701,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169050",2019-10-26 09:29:00,3.62025,79,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.8,0.16821,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169051",2019-10-26 09:30:00,3.97172,80,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,8.9,0.16947,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169052",2019-10-26 09:31:00,4.05715,79,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9,0.16947,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169053",2019-10-26 09:32:00,4.46229,83,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.1,0.10017,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169054",2019-10-26 09:33:00,4.84378,88,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.2,0.09954,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169055",2019-10-26 09:34:00,4.36137,84,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.2,0.11277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169056",2019-10-26 09:35:00,4.05701,80,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.16254,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169057",2019-10-26 09:36:00,3.90167,83,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.10017,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169058",2019-10-26 09:37:00,3.85642,88,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.09387,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169059",2019-10-26 09:38:00,3.78097,87,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.09954,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169060",2019-10-26 09:39:00,3.69502,84,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.11277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169061",2019-10-26 09:40:00,3.71486,84,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.36351,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169062",2019-10-26 09:41:00,3.65423,88,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169063",2019-10-26 09:42:00,3.67021,87,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169064",2019-10-26 09:43:00,3.73364,90,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.23877,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169065",2019-10-26 09:44:00,3.68146,84,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.5,0.10017,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169066",2019-10-26 09:45:00,3.53283,87,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.6,0.07497,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169067",2019-10-26 09:46:00,3.68026,96,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.5,0.02394,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169068",2019-10-26 09:47:00,3.4214,102,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.5,0.00441,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169069",2019-10-26 09:48:00,3.528,104,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.0063,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169070",2019-10-26 09:49:00,3.66313,102,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,0.01764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169071",2019-10-26 09:50:00,3.57626,107,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.2,-0.04284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169072",2019-10-26 09:51:00,3.50974,117,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.2,-0.0819,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169073",2019-10-26 09:52:00,3.49425,116,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,-0.06741,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169074",2019-10-26 09:53:00,3.73077,111,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,-0.02016,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169075",2019-10-26 09:54:00,3.73742,109,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.4,0.00756,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169076",2019-10-26 09:55:00,3.40172,112,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.5,-0.03402,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169077",2019-10-26 09:56:00,3.24227,116,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.6,-0.06363,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169078",2019-10-26 09:57:00,3.34176,124,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.6,-0.09513,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169079",2019-10-26 09:58:00,3.35601,129,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.7,-0.11403,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169080",2019-10-26 09:59:00,3.34455,130,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.7,-0.126,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169081",2019-10-26 10:00:00,3.50766,128,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.8,-0.24129,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169082",2019-10-26 10:01:00,3.36785,121,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.4,-0.19593,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169083",2019-10-26 10:02:00,3.28638,121,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.5,-0.20286,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169084",2019-10-26 10:03:00,3.50146,126,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.6,-0.22176,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169085",2019-10-26 10:04:00,3.19174,125,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.8,-0.21483,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169086",2019-10-26 10:05:00,3.19343,125,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,11,-0.22176,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169087",2019-10-26 10:06:00,3.13839,128,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.9,-0.25893,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169088",2019-10-26 10:07:00,3.50664,130,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.8,-0.252,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169089",2019-10-26 10:08:00,3.11614,130,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10,-0.23814,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169090",2019-10-26 10:09:00,3.06425,132,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.9,-0.24633,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169091",2019-10-26 10:10:00,2.97331,133,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.9,-0.27153,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169092",2019-10-26 10:11:00,2.8911,138,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10,-0.30933,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169093",2019-10-26 10:12:00,2.73365,144,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.2,-0.33516,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169094",2019-10-26 10:13:00,2.48443,144,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.3,-0.28413,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169095",2019-10-26 10:14:00,2.97147,141,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.1,-0.30366,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169096",2019-10-26 10:15:00,2.80161,144,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.4,-0.32382,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169097",2019-10-26 10:16:00,2.64769,145,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.3,-0.34146,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169098",2019-10-26 10:17:00,2.38602,150,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.8,-0.38115,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169099",2019-10-26 10:18:00,2.43418,155,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,-0.38115,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169100",2019-10-26 10:19:00,2.59554,158,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,-0.39312,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169101",2019-10-26 10:20:00,2.19563,158,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.3,-0.41643,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169102",2019-10-26 10:21:00,2.24835,160,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,9.5,-0.4158,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169103",2019-10-26 10:22:00,2.16923,154,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10,-0.37233,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169104",2019-10-26 10:23:00,2.0429,155,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.2,-0.36036,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169105",2019-10-26 10:24:00,1.9877,156,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.5,-0.37989,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169106",2019-10-26 10:25:00,1.9052,163,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.6,-0.4473,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169107",2019-10-26 10:26:00,1.96147,171,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.9,-0.44919,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169108",2019-10-26 10:27:00,1.92094,179,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.8,-0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169109",2019-10-26 10:28:00,1.96914,193,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.3,-0.49959,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"169110",2019-10-26 10:29:00,2.08768,179,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.6,-0.43029,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169111",2019-10-26 10:30:00,2.088,168,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,10.8,-0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169112",2019-10-26 10:31:00,1.98582,173,0,24,22,22,20,30,27,27,0,0,21.5,21.5,20.5,21.5,20.5,20.5,21,11.1,-0.44919,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169113",2019-10-26 10:32:00,1.99996,171,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,20.5,21,11,-0.42336,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169114",2019-10-26 10:33:00,1.96847,165,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,20.5,21,11,-0.39816,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169115",2019-10-26 10:34:00,2.06479,170,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,20.5,21,11,-0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169116",2019-10-26 10:35:00,1.9263,169,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,20.5,21,10.6,-0.42273,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169117",2019-10-26 10:36:00,1.87807,168,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,20.5,21,10.5,-0.43533,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169118",2019-10-26 10:37:00,1.9003,170,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,20.5,21,10.4,-0.46179,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169119",2019-10-26 10:38:00,1.89621,174,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,20.5,21,10.5,-0.47502,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"169120",2019-10-26 10:39:00,1.8684,179,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.8,-0.51471,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169121",2019-10-26 10:40:00,2.02008,182,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.5,-0.48636,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169122",2019-10-26 10:41:00,1.85944,189,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.4,-0.55755,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169123",2019-10-26 10:42:00,2.39823,192,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.6,-0.52542,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169124",2019-10-26 10:43:00,6.47718,198,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.9,-0.54054,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169125",2019-10-26 10:44:00,6.8532,197,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.8,-0.504,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169126",2019-10-26 10:45:00,4.85352,185,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.5,1.28898,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169127",2019-10-26 10:46:00,3.52255,182,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11,-0.13293,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169128",2019-10-26 10:47:00,3.04115,188,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.2,-0.20223,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169129",2019-10-26 10:48:00,2.97642,190,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.4,-0.3213,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169130",2019-10-26 10:49:00,3.19792,187,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.1,-0.47313,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169131",2019-10-26 10:50:00,3.13627,180,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11,-0.41139,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169132",2019-10-26 10:51:00,3.06638,176,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.1,-0.2772,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169133",2019-10-26 10:52:00,2.86144,170,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.1,-0.3087,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169134",2019-10-26 10:53:00,2.87693,173,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.9,-0.43911,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
