"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"169135",2019-10-26 10:54:00,3.28256,172,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.2,-0.44163,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169136",2019-10-26 10:55:00,2.97923,173,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.1,-0.46809,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169137",2019-10-26 10:56:00,2.93469,176,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11,-0.50967,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169138",2019-10-26 10:57:00,2.91992,183,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11,-0.55692,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169139",2019-10-26 10:58:00,2.92868,192,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,11.2,-0.57456,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169140",2019-10-26 10:59:00,2.92958,197,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,10.6,-0.58086,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169141",2019-10-26 11:00:00,2.90558,197,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,9.6,-0.58086,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169142",2019-10-26 11:01:00,3.00033,201,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,9.3,-0.6111,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169143",2019-10-26 11:02:00,2.89237,204,0,24,22,22,20,30,27,27,0,0,22,21.5,20.5,21.5,20.5,21,21,9.1,-0.58212,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169144",2019-10-26 11:03:00,2.89222,197,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,20.5,21,21,9.2,-0.567,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169145",2019-10-26 11:04:00,3.00819,201,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,20.5,21,21,9.6,-0.58905,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169146",2019-10-26 11:05:00,2.95703,201,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,20.5,21,21,9.9,-0.5922,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169147",2019-10-26 11:06:00,2.92525,194,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.1,-0.55566,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169148",2019-10-26 11:07:00,2.66027,197,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.7,-0.56763,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169149",2019-10-26 11:08:00,2.98076,198,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11,-0.5481,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169150",2019-10-26 11:09:00,2.90567,189,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.3,-0.49329,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169151",2019-10-26 11:10:00,2.76151,183,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.4,-0.48699,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169152",2019-10-26 11:11:00,2.74952,185,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.3,-0.5103,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169153",2019-10-26 11:12:00,2.86266,176,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.5,-0.46179,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169154",2019-10-26 11:13:00,2.77361,176,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.2,-0.4662,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169155",2019-10-26 11:14:00,2.38379,183,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.5,-0.49833,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169156",2019-10-26 11:15:00,2.46168,190,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.6,-0.53046,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169157",2019-10-26 11:16:00,2.48793,196,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.9,-0.57393,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169158",2019-10-26 11:17:00,2.4276,198,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.8,-0.5922,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169159",2019-10-26 11:18:00,2.64971,205,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.1,-0.62496,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169160",2019-10-26 11:19:00,2.69962,209,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.1,-0.63126,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169161",2019-10-26 11:20:00,2.7049,213,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.8,-0.65583,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169162",2019-10-26 11:21:00,2.56031,221,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.2,-0.6804,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169163",2019-10-26 11:22:00,2.62685,225,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11,-0.68796,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169164",2019-10-26 11:23:00,2.65935,223,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,10.8,-0.65709,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169165",2019-10-26 11:24:00,2.60048,224,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11,-0.65646,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169166",2019-10-26 11:25:00,2.69131,218,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.6,-0.63693,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169167",2019-10-26 11:26:00,2.69138,216,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,11.6,-0.63693,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169168",2019-10-26 11:27:00,2.71784,208,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21.5,21,21,21,12,-0.59409,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169169",2019-10-26 11:28:00,2.61436,212,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.4,-0.62811,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"169170",2019-10-26 11:29:00,2.72085,219,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.5,-0.6489,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169171",2019-10-26 11:30:00,2.70212,225,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.9,-0.64386,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169172",2019-10-26 11:31:00,2.71912,227,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,12.3,-0.6552,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169173",2019-10-26 11:32:00,2.67861,224,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,12.4,-0.67473,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169174",2019-10-26 11:33:00,2.67116,232,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.8,-0.73836,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169175",2019-10-26 11:34:00,2.75827,243,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.6,-0.76734,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169176",2019-10-26 11:35:00,2.08866,245,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.4,-0.72261,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169177",2019-10-26 11:36:00,2.68197,233,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.3,-0.66213,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169178",2019-10-26 11:37:00,2.71582,219,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.2,-0.65016,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169179",2019-10-26 11:38:00,2.74063,218,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.4,-0.59976,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169180",2019-10-26 11:39:00,2.70916,200,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.1,-0.53298,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169181",2019-10-26 11:40:00,2.6174,192,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,10.9,-0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169182",2019-10-26 11:41:00,2.70312,205,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,10.5,-0.61803,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169183",2019-10-26 11:42:00,2.39379,216,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,10.6,-0.37989,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169184",2019-10-26 11:43:00,2.53019,208,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11,-0.29988,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169185",2019-10-26 11:44:00,2.73111,218,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,10.9,-0.39123,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169186",2019-10-26 11:45:00,2.69529,227,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,10.8,-0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169187",2019-10-26 11:46:00,2.64884,221,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.1,-0.52416,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169188",2019-10-26 11:47:00,2.65479,219,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.2,-0.67473,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169189",2019-10-26 11:48:00,2.55527,230,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.2,-0.73836,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169190",2019-10-26 11:49:00,2.54024,241,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.2,-0.8631,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169191",2019-10-26 11:50:00,2.52488,259,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.3,-0.88893,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169192",2019-10-26 11:51:00,2.37195,255,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21,11.6,-0.88326,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169193",2019-10-26 11:52:00,2.48132,273,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12,-1.03068,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169194",2019-10-26 11:53:00,2.44118,312,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12,-1.25559,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169195",2019-10-26 11:54:00,2.39796,340,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12,-1.23669,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169196",2019-10-26 11:55:00,2.39916,323,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,11.8,-1.18692,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169197",2019-10-26 11:56:00,2.0737,335,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,11.6,-1.23102,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169198",2019-10-26 11:57:00,2.07126,318,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,10.8,-1.06722,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169199",2019-10-26 11:58:00,2.13522,289,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,10.6,-0.94689,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169200",2019-10-26 11:59:00,2.15039,285,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,10.8,-0.98406,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169201",2019-10-26 12:00:00,2.08179,286,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,10.7,-1.01556,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169202",2019-10-26 12:01:00,1.99366,287,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,10.9,-1.04139,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169203",2019-10-26 12:02:00,1.98399,295,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,11.2,-1.09746,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169204",2019-10-26 12:03:00,2.23097,310,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12,-1.14723,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169205",2019-10-26 12:04:00,2.29133,330,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.5,-1.23606,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169206",2019-10-26 12:05:00,2.17622,350,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.6,-1.27827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169207",2019-10-26 12:06:00,2.09183,344,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.1,-1.2222,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169208",2019-10-26 12:07:00,2.11369,323,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.3,-1.15983,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"169209",2019-10-26 12:08:00,2.19012,330,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12,-1.25811,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"169210",2019-10-26 12:09:00,2.05576,346,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.2,-1.25496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169211",2019-10-26 12:10:00,2.15734,329,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.1,-1.16676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169212",2019-10-26 12:11:00,2.15329,314,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,11.9,-1.12833,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169213",2019-10-26 12:12:00,2.20364,335,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,11.9,-1.22283,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169214",2019-10-26 12:13:00,2.37243,370,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.6,-1.37403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169215",2019-10-26 12:14:00,2.49417,394,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.8,-1.43136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169216",2019-10-26 12:15:00,2.98202,400,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.4,-1.43829,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169217",2019-10-26 12:16:00,3.02522,395,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,11.8,-1.40049,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169218",2019-10-26 12:17:00,2.9245,391,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,11.9,-1.4553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169219",2019-10-26 12:18:00,2.69426,422,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12,-1.62729,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169220",2019-10-26 12:19:00,3.59588,428,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12,-1.71423,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169221",2019-10-26 12:20:00,5.17077,456,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.4,-1.87173,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169222",2019-10-26 12:21:00,5.99146,554,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.5,-2.55024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169223",2019-10-26 12:22:00,4.24011,571,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.2,-1.91646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169224",2019-10-26 12:23:00,2.98833,498,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.6,-1.8711,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169225",2019-10-26 12:24:00,2.64049,438,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.4,-1.74006,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169226",2019-10-26 12:25:00,2.45184,419,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.2,-1.67076,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169227",2019-10-26 12:26:00,2.3442,563,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.6,-1.6758,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169228",2019-10-26 12:27:00,2.32531,413,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,12.9,-1.33056,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169229",2019-10-26 12:28:00,2.28377,481,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,14.3,-1.29843,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169230",2019-10-26 12:29:00,1.81583,513,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,14.9,-1.47546,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169231",2019-10-26 12:30:00,2.2315,614,0,24,22,22,20,30,27,27,0,0,22,22,20.5,21,21,21,21.5,15.1,-1.84842,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169232",2019-10-26 12:31:00,2.22937,687,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,15.7,-1.85913,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169233",2019-10-26 12:32:00,2.22167,713,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,15.4,-1.81503,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169234",2019-10-26 12:33:00,2.45244,690,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,14.5,-1.76463,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169235",2019-10-26 12:34:00,2.26727,683,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,13.6,-1.63233,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169236",2019-10-26 12:35:00,2.58057,685,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,13.1,-1.75203,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169237",2019-10-26 12:36:00,1.89015,670,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,14,-1.63359,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169238",2019-10-26 12:37:00,2.30273,697,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,14.4,-0.81963,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169239",2019-10-26 12:38:00,2.29817,690,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,14.9,-2.34549,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169240",2019-10-26 12:39:00,2.21026,659,0.298,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,15.4,-2.22453,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169241",2019-10-26 12:40:00,2.2827,691,0.424,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,15.9,-2.04813,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169242",2019-10-26 12:41:00,2.11387,677,0.42,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16.3,-2.02923,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169243",2019-10-26 12:42:00,2.31372,684,0.42,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16.4,-2.04246,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169244",2019-10-26 12:43:00,2.08998,690,0.416,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,15.4,0.03087,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169245",2019-10-26 12:44:00,2.04907,681,0.414,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,15.8,0.11151,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169246",2019-10-26 12:45:00,2.02036,689,0.415,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16.3,-2.0286,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169247",2019-10-26 12:46:00,2.01942,688,0.415,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16.5,-1.99269,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169248",2019-10-26 12:47:00,2.12281,693,0.413,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16.1,-1.96119,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169249",2019-10-26 12:48:00,2.0895,690,0.415,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,13.9,-1.92276,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169250",2019-10-26 12:49:00,2.38564,690,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,14.2,-2.05191,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169251",2019-10-26 12:50:00,2.29162,681,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,15.5,-1.65879,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169252",2019-10-26 12:51:00,2.26814,691,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16,-1.98639,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169253",2019-10-26 12:52:00,2.22864,689,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16.2,-2.32029,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169254",2019-10-26 12:53:00,2.22536,690,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,16.8,-2.33793,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169255",2019-10-26 12:54:00,2.188,691,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,17.2,-2.35683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169256",2019-10-26 12:55:00,2.23291,689,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,18.2,-0.87129,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169257",2019-10-26 12:56:00,2.13476,696,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,17.4,-2.36565,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"169258",2019-10-26 12:57:00,2.10278,696,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,18.1,-2.37573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169259",2019-10-26 12:58:00,2.11074,689,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,21,21,21.5,18.2,-2.36943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169260",2019-10-26 12:59:00,2.21546,690,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21,21,21,21.5,18.9,-2.36313,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169261",2019-10-26 13:00:00,2.20094,687,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21,21,21,21.5,19,-2.33163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169262",2019-10-26 13:01:00,2.24113,696,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21,21,21,21.5,19.6,-2.40156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169263",2019-10-26 13:02:00,2.42109,702,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19.5,-2.32596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169264",2019-10-26 13:03:00,2.30179,701,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,17.6,-2.40849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169265",2019-10-26 13:04:00,2.25527,702,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,17.8,-2.07396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169266",2019-10-26 13:05:00,2.26706,700,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,18.1,-2.06703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169267",2019-10-26 13:06:00,2.26121,705,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,18.5,-2.11113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169268",2019-10-26 13:07:00,2.21399,703,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19.1,-2.22327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169269",2019-10-26 13:08:00,2.27856,701,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,18.5,-2.39148,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169270",2019-10-26 13:09:00,2.80657,706,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19,-2.38833,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169271",2019-10-26 13:10:00,2.33553,706,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19.2,-2.40156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169272",2019-10-26 13:11:00,2.3828,709,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19.6,-2.41353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169273",2019-10-26 13:12:00,2.42481,706,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,20.1,-2.41353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169274",2019-10-26 13:13:00,2.52877,711,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,20.5,-2.40156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169275",2019-10-26 13:14:00,2.40038,709,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,20.4,-2.40849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169276",2019-10-26 13:15:00,2.39639,707,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,20.1,-2.41416,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169277",2019-10-26 13:16:00,2.30958,707,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,20.4,-2.43243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169278",2019-10-26 13:17:00,2.247,704,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19.5,-2.42613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169279",2019-10-26 13:18:00,2.74078,703,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19.6,-2.41416,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169280",2019-10-26 13:19:00,2.25074,704,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21,21,21,21.5,19.3,-2.40975,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169281",2019-10-26 13:20:00,2.15013,704,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,19.4,-2.41857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169282",2019-10-26 13:21:00,2.1441,703,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,19.4,-2.43369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169283",2019-10-26 13:22:00,2.1659,702,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,18.2,-2.45196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169284",2019-10-26 13:23:00,2.18211,704,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,17.9,-2.45259,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169285",2019-10-26 13:24:00,2.22375,704,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,18.4,-2.46141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169286",2019-10-26 13:25:00,2.29248,702,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,19.1,-2.45826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169287",2019-10-26 13:26:00,2.3139,705,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,18.8,-2.4885,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169288",2019-10-26 13:27:00,2.27314,701,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,19.1,-2.48535,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169289",2019-10-26 13:28:00,2.24674,700,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,18.7,-2.38266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169290",2019-10-26 13:29:00,2.24037,700,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,19,-2.51055,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169291",2019-10-26 13:30:00,2.11025,698,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,18.8,-2.49732,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169292",2019-10-26 13:31:00,2.03136,704,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,20,-2.52,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169293",2019-10-26 13:32:00,2.00947,701,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,20.9,-2.47023,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169294",2019-10-26 13:33:00,1.99116,699,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,20.7,-2.5011,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169295",2019-10-26 13:34:00,1.96788,696,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,21,21.5,21.5,20.5,-2.17413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169296",2019-10-26 13:35:00,1.81286,697,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,19.9,-2.18043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169297",2019-10-26 13:36:00,2.21162,698,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,20.1,-2.21886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169298",2019-10-26 13:37:00,2.09489,698,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,19.3,-2.31399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169299",2019-10-26 13:38:00,2.40141,696,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,19.7,-2.51559,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169300",2019-10-26 13:39:00,2.46807,696,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,20.2,-2.50299,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169301",2019-10-26 13:40:00,2.66484,693,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,19.9,-2.49984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169302",2019-10-26 13:41:00,2.3634,690,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,19.7,-2.51181,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169303",2019-10-26 13:42:00,2.07035,691,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,19.2,-2.50803,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169304",2019-10-26 13:43:00,2.10049,694,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,18.8,-2.51496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169305",2019-10-26 13:44:00,2.01426,693,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,18.8,-2.50992,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169306",2019-10-26 13:45:00,1.94443,695,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,18.8,-2.51559,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169307",2019-10-26 13:46:00,1.94412,697,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,18.9,-2.52441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169308",2019-10-26 13:47:00,1.92699,697,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,21.5,19.4,-2.51559,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169309",2019-10-26 13:48:00,1.68345,698,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.3,-2.51622,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169310",2019-10-26 13:49:00,2.31398,695,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.9,-2.50803,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169311",2019-10-26 13:50:00,2.04233,694,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,21.1,-2.50236,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169312",2019-10-26 13:51:00,2.1899,693,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.9,-2.48913,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169313",2019-10-26 13:52:00,2.27371,690,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.6,-2.46519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169314",2019-10-26 13:53:00,2.32723,690,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.7,-2.44629,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169315",2019-10-26 13:54:00,2.34255,690,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.5,-2.46141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169316",2019-10-26 13:55:00,2.66674,690,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,18.8,-2.45259,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169317",2019-10-26 13:56:00,2.29673,688,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,19.3,-2.45763,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169318",2019-10-26 13:57:00,2.80627,688,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.1,-2.45007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169319",2019-10-26 13:58:00,2.23753,688,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.8,-2.43936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169320",2019-10-26 13:59:00,2.16341,689,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.6,-2.44503,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169321",2019-10-26 14:00:00,2.29116,690,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.3,-2.4444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169322",2019-10-26 14:01:00,2.09744,687,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20,-2.31399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169323",2019-10-26 14:02:00,1.85943,686,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.3,-2.09097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169324",2019-10-26 14:03:00,1.95699,685,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,19.8,-2.11239,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169325",2019-10-26 14:04:00,1.98589,684,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,19.9,-2.14389,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169326",2019-10-26 14:05:00,2.0645,681,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.7,-2.19303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169327",2019-10-26 14:06:00,2.08128,680,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,19.6,-2.394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169328",2019-10-26 14:07:00,2.16796,677,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,19.4,-2.38266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169329",2019-10-26 14:08:00,2.17923,675,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21,21.5,22,20.2,-2.37636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169330",2019-10-26 14:09:00,2.22969,676,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.5,-2.36943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169331",2019-10-26 14:10:00,2.0906,674,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,21.4,-2.36313,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169332",2019-10-26 14:11:00,2.04983,673,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,21.6,-2.39463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169333",2019-10-26 14:12:00,1.97661,669,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,21.2,-2.40786,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169334",2019-10-26 14:13:00,1.87955,670,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.6,-2.42676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169335",2019-10-26 14:14:00,1.86445,667,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.5,-2.43054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169336",2019-10-26 14:15:00,1.75936,668,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,19.4,-2.42487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169337",2019-10-26 14:16:00,2.14146,668,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,19.9,-2.38896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169338",2019-10-26 14:17:00,1.92912,663,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,19.2,-2.37951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169339",2019-10-26 14:18:00,2.03124,665,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.3,-2.41731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169340",2019-10-26 14:19:00,2.10847,664,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,21.2,-2.41353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169341",2019-10-26 14:20:00,2.1995,663,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.9,-2.41101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169342",2019-10-26 14:21:00,2.24902,660,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.9,-2.38518,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169343",2019-10-26 14:22:00,2.2941,659,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.4,-2.39589,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169344",2019-10-26 14:23:00,1.93985,659,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.6,-2.38959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169345",2019-10-26 14:24:00,2.07265,658,0,24,22,22,20,30,27,27,0,0,22.5,22,21,21.5,21.5,21.5,22,20.5,-2.27304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169346",2019-10-26 14:25:00,1.98439,654,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.2,-2.37636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169347",2019-10-26 14:26:00,1.99545,652,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.9,-2.25036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169348",2019-10-26 14:27:00,1.95038,651,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,22.2,-2.29383,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169349",2019-10-26 14:28:00,1.92326,649,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.7,-2.35809,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169350",2019-10-26 14:29:00,2.0201,647,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.3,-2.36376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169351",2019-10-26 14:30:00,2.01873,646,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.3,-1.95363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169352",2019-10-26 14:31:00,2.09883,643,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.6,-1.94733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169353",2019-10-26 14:32:00,2.14221,642,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.7,-1.94166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169354",2019-10-26 14:33:00,2.21089,641,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.3,-2.05002,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169355",2019-10-26 14:34:00,2.1903,636,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,20.8,-2.08656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169356",2019-10-26 14:35:00,2.14515,634,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,20.7,-2.23398,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169357",2019-10-26 14:36:00,2.14189,630,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,20.9,-2.23146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169358",2019-10-26 14:37:00,1.98672,628,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.1,-2.22516,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169359",2019-10-26 14:38:00,1.92485,629,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.3,-2.14389,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169360",2019-10-26 14:39:00,1.89365,626,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,20.6,-2.19996,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169361",2019-10-26 14:40:00,1.93034,627,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,20.9,-0.78876,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169362",2019-10-26 14:41:00,1.88091,622,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.2,-2.23524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169363",2019-10-26 14:42:00,2.07759,622,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,21.6,-2.20563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169364",2019-10-26 14:43:00,2.34652,621,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,22,-2.19303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169365",2019-10-26 14:44:00,2.10108,616,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,22.3,-2.1987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169366",2019-10-26 14:45:00,2.15391,613,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,22.6,-2.18169,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169367",2019-10-26 14:46:00,2.15111,613,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,22.7,-2.17287,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169368",2019-10-26 14:47:00,2.08086,609,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,22.3,-2.16153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169369",2019-10-26 14:48:00,1.95666,608,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,21.5,21.5,22,22.1,-2.16846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169370",2019-10-26 14:49:00,1.87176,606,0,24,22,22,20,30,27,27,0,0,23,22,21,22,21.5,21.5,22,21.7,-2.15649,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169371",2019-10-26 14:50:00,1.7943,607,0,24,22,22,20,30,27,27,0,0,23,22,21,22,21.5,21.5,22,21.4,-2.15019,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169372",2019-10-26 14:51:00,1.79384,602,0,24,22,22,20,30,27,27,0,0,23,22,21,22,21.5,21.5,22,21.6,-2.14515,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169373",2019-10-26 14:52:00,1.81209,599,0,24,22,22,20,30,27,27,0,0,23,22,21,22,21.5,21.5,22,21.8,-2.14263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169374",2019-10-26 14:53:00,1.83669,599,0,24,22,22,20,30,27,27,0,0,23,22,21,22,21.5,21.5,22,21.9,-1.99836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169375",2019-10-26 14:54:00,1.64098,598,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22,-2.10735,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169376",2019-10-26 14:55:00,2.13849,594,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.4,-2.06829,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169377",2019-10-26 14:56:00,2.45075,594,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.5,-2.07459,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169378",2019-10-26 14:57:00,2.35931,594,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,20.5,-1.77975,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169379",2019-10-26 14:58:00,2.3316,592,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,19.8,-1.71738,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169380",2019-10-26 14:59:00,1.90205,585,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,19.7,-1.72116,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169381",2019-10-26 15:00:00,1.92762,583,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,20.2,-1.81629,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169382",2019-10-26 15:01:00,1.83258,582,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,20,-1.81566,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169383",2019-10-26 15:02:00,1.73822,580,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,19.8,-2.02104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169384",2019-10-26 15:03:00,1.5675,578,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,21,-1.8837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169385",2019-10-26 15:04:00,1.71961,578,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,21,-1.91016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169386",2019-10-26 15:05:00,1.70569,578,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,21.7,-1.91583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169387",2019-10-26 15:06:00,1.80005,576,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,21.4,-1.87929,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169388",2019-10-26 15:07:00,1.93844,572,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.7,-1.87173,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169389",2019-10-26 15:08:00,2.08641,567,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.8,-1.9782,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169390",2019-10-26 15:09:00,2.48567,566,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.3,-1.93599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169391",2019-10-26 15:10:00,2.25213,566,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.5,-1.75896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169392",2019-10-26 15:11:00,2.15839,562,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.5,-1.39293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169393",2019-10-26 15:12:00,2.19457,559,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.5,-1.58886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169394",2019-10-26 15:13:00,2.21988,557,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.8,-1.31103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169395",2019-10-26 15:14:00,2.20172,558,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.3,-0.93366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169396",2019-10-26 15:15:00,2.07785,553,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.9,-0.67662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169397",2019-10-26 15:16:00,2.06333,553,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,21.5,22,22.2,-0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169398",2019-10-26 15:17:00,1.8952,548,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,22.5,-0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169399",2019-10-26 15:18:00,1.84092,544,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23.1,-0.44163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169400",2019-10-26 15:19:00,1.84965,541,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23.3,-0.00756001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169401",2019-10-26 15:20:00,1.88742,544,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,22.9,0.11592,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169402",2019-10-26 15:21:00,1.94323,539,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,22.3,0.01197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169403",2019-10-26 15:22:00,2.02202,536,0.32,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,22.7,-0.89712,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169404",2019-10-26 15:23:00,1.80472,531,0.598,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23.1,-0.62496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169405",2019-10-26 15:24:00,1.92646,530,0.712,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23.8,-0.29169,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169406",2019-10-26 15:25:00,1.83907,526,0.711,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,24,-0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169407",2019-10-26 15:26:00,1.99089,523,0.71,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23.6,-0.19845,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169408",2019-10-26 15:27:00,1.76135,520,0.712,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23.5,-0.08505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169409",2019-10-26 15:28:00,1.71506,517,0.712,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23.2,0.13482,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169410",2019-10-26 15:29:00,1.71727,517,0.587,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,23,-0.29799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169411",2019-10-26 15:30:00,1.64584,513,0.683,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22,21.8,-0.08883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169412",2019-10-26 15:31:00,1.76967,510,0.583,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.8,-0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169413",2019-10-26 15:32:00,1.81564,505,0.707,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.5,-0.32886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169414",2019-10-26 15:33:00,1.88401,505,0.705,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.3,-0.2646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169415",2019-10-26 15:34:00,1.93289,506,0.701,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23,0.126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169416",2019-10-26 15:35:00,1.98857,501,1.363,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.4,1.47672,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169417",2019-10-26 15:36:00,1.96656,500,2.154,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.8,2.02104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169418",2019-10-26 15:37:00,2.03109,498,2.158,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.7,1.40805,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169419",2019-10-26 15:38:00,1.86192,496,2.106,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.5,1.40427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169420",2019-10-26 15:39:00,1.86381,493,2.047,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,21.9,1.37844,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169421",2019-10-26 15:40:00,1.78929,489,2.115,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.8,1.23165,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169422",2019-10-26 15:41:00,1.86353,485,2.113,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.7,1.46034,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169423",2019-10-26 15:42:00,1.89834,480,1.437,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23,0.89334,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169424",2019-10-26 15:43:00,1.48659,474,1.437,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.9,0.96831,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169425",2019-10-26 15:44:00,2.19739,474,1.435,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.3,0.7371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169426",2019-10-26 15:45:00,2.04752,470,1.433,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.8,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169427",2019-10-26 15:46:00,2.06587,465,1.242,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.9,0.66591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169428",2019-10-26 15:47:00,2.08314,464,1.234,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.1,0.57645,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169429",2019-10-26 15:48:00,2.04401,461,1.233,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.3,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169430",2019-10-26 15:49:00,1.9604,458,1.232,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.6,0.06867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169431",2019-10-26 15:50:00,1.58365,453,1.089,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.7,-0.18396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169432",2019-10-26 15:51:00,1.72973,451,0.194,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,25.1,-1.07163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169433",2019-10-26 15:52:00,2.16149,451,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,25,-1.12203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169434",2019-10-26 15:53:00,1.80325,448,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.7,-1.2096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169435",2019-10-26 15:54:00,1.77321,446,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.4,-1.23543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169436",2019-10-26 15:55:00,1.7922,441,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.2,-1.22409,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169437",2019-10-26 15:56:00,1.82538,436,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24.1,-1.21086,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169438",2019-10-26 15:57:00,2.26488,434,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,24,-1.20519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169439",2019-10-26 15:58:00,1.98698,433,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.6,-1.18629,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169440",2019-10-26 15:59:00,2.02637,428,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.8,-1.1088,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169441",2019-10-26 16:00:00,2.31315,426,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.4,-0.65583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169442",2019-10-26 16:01:00,1.86846,423,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.2,-0.67536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169443",2019-10-26 16:02:00,1.75788,419,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.8,-0.87759,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169444",2019-10-26 16:03:00,1.69872,415,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,23.2,-0.87318,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169445",2019-10-26 16:04:00,1.59184,413,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,21.5,22,22.5,22.5,-0.8064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169446",2019-10-26 16:05:00,1.62296,410,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.6,-0.75159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169447",2019-10-26 16:06:00,1.62392,406,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,21.3,-0.73899,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169448",2019-10-26 16:07:00,1.65358,402,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,21.5,-0.77175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169449",2019-10-26 16:08:00,1.72202,401,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,21.9,-0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169450",2019-10-26 16:09:00,1.8073,401,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.4,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
