"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"169451",2019-10-26 16:10:00,1.65495,399,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.7,-0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169452",2019-10-26 16:11:00,2.10534,391,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.4,-0.82971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169453",2019-10-26 16:12:00,1.89039,388,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.1,-0.71253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169454",2019-10-26 16:13:00,1.85084,386,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.4,-0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169455",2019-10-26 16:14:00,1.66704,381,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.2,-0.46809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169456",2019-10-26 16:15:00,1.60301,379,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.5,-0.51219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169457",2019-10-26 16:16:00,1.58755,376,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.6,-0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169458",2019-10-26 16:17:00,1.6464,372,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.4,-0.8694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169459",2019-10-26 16:18:00,1.59932,369,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.9,-0.82089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169460",2019-10-26 16:19:00,1.65001,365,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.4,-0.8127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169461",2019-10-26 16:20:00,1.62468,364,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,23.4,-0.78813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169462",2019-10-26 16:21:00,1.73213,358,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.2,-0.76293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169463",2019-10-26 16:22:00,1.54593,354,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.9,-0.62433,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169464",2019-10-26 16:23:00,1.90843,353,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.9,-0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169465",2019-10-26 16:24:00,1.70018,349,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.9,-0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169466",2019-10-26 16:25:00,1.70363,345,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22,22,22.5,22.9,-0.66213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169467",2019-10-26 16:26:00,1.61515,342,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,22.9,-0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169468",2019-10-26 16:27:00,1.71003,340,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,22.9,-0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169469",2019-10-26 16:28:00,1.45694,337,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22,22.5,22.9,-0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169470",2019-10-26 16:29:00,1.45585,335,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22,23,22.9,-0.39123,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169471",2019-10-26 16:30:00,1.53403,331,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22,23,22.9,-0.12663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169472",2019-10-26 16:31:00,1.88839,326,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22,23,22.9,0.08757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169473",2019-10-26 16:32:00,1.43966,321,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22,23,23,-0.19089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169474",2019-10-26 16:33:00,1.37057,316,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,23,0.00189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169475",2019-10-26 16:34:00,1.26867,314,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,23.1,0.24696,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169476",2019-10-26 16:35:00,1.20481,308,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,23,0.24129,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169477",2019-10-26 16:36:00,1.11997,305,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,23,0.23184,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169478",2019-10-26 16:37:00,1.01523,302,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,23.1,0.28476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169479",2019-10-26 16:38:00,2.07139,299,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,22.9,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169480",2019-10-26 16:39:00,3.90833,295,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,22.8,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169481",2019-10-26 16:40:00,3.51099,292,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,22.8,-0.08883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169482",2019-10-26 16:41:00,2.59234,289,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22,22.5,23,22.7,-0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169483",2019-10-26 16:42:00,2.28612,287,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.6,0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169484",2019-10-26 16:43:00,1.9861,281,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.5,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169485",2019-10-26 16:44:00,1.58111,278,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.5,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169486",2019-10-26 16:45:00,1.58922,275,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169487",2019-10-26 16:46:00,1.44859,271,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.3,0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169488",2019-10-26 16:47:00,1.48956,269,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.3,0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169489",2019-10-26 16:48:00,1.52866,264,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.2,0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169490",2019-10-26 16:49:00,1.58809,259,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,22.1,0.25011,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169491",2019-10-26 16:50:00,1.60643,257,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22,22.5,23,21.6,0.2394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169492",2019-10-26 16:51:00,1.5934,254,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.2,0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169493",2019-10-26 16:52:00,1.6367,251,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,20.9,0.28035,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169494",2019-10-26 16:53:00,1.35508,246,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,20.9,-0.15561,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169495",2019-10-26 16:54:00,1.53968,243,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.1,-0.14049,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169496",2019-10-26 16:55:00,1.51991,239,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.1,-0.18333,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169497",2019-10-26 16:56:00,1.69599,236,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.1,-0.17199,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169498",2019-10-26 16:57:00,1.53161,233,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.1,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169499",2019-10-26 16:58:00,1.81958,228,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.2,-0.17262,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169500",2019-10-26 16:59:00,1.571,225,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.2,-0.13356,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169501",2019-10-26 17:00:00,1.63049,223,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.2,0.02016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169502",2019-10-26 17:01:00,1.19094,219,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.3,-0.10332,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169503",2019-10-26 17:02:00,1.69563,214,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.3,-0.10773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169504",2019-10-26 17:03:00,1.70415,211,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.3,-0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169505",2019-10-26 17:04:00,1.70008,208,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.4,-0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169506",2019-10-26 17:05:00,1.42198,205,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.5,-0.06552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169507",2019-10-26 17:06:00,1.75008,201,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.5,-0.05922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169508",2019-10-26 17:07:00,1.74618,197,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.5,-0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169509",2019-10-26 17:08:00,1.77957,194,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.5,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169510",2019-10-26 17:09:00,1.799,190,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.5,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169511",2019-10-26 17:10:00,1.72875,187,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.5,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169512",2019-10-26 17:11:00,1.56434,185,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.5,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169513",2019-10-26 17:12:00,1.53803,180,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.4,0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169514",2019-10-26 17:13:00,1.64026,177,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,21.4,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169515",2019-10-26 17:14:00,1.55758,174,0,24,22,22,20,30,27,27,6.48644444444444,0,23.5,22.5,22,22,22,22.5,23,21.4,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169516",2019-10-26 17:15:00,1.51862,170,0,24,22,22,20,30,27,27,6.95819672131148,0,23.5,22.5,22,22,22,22.5,23,21.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169517",2019-10-26 17:16:00,1.48973,166,0,24,22,22,20,30,27,27,7.05266666666667,0,23.5,22.5,22,22,22,22.5,23,20.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169518",2019-10-26 17:17:00,1.47294,162,0,24,22,22,20,30,27,27,7.14655737704918,0,23.5,22.5,22,22,22,22.5,23,20.6,0.19341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169519",2019-10-26 17:18:00,1.50898,159,0,24,22,22,20,30,27,27,2.00196721311475,0,23.5,22.5,22,22,22,22.5,23,20.4,0.11151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169520",2019-10-26 17:19:00,1.25159,133,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,20.3,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169521",2019-10-26 17:20:00,1.40376,65,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,20.3,0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169522",2019-10-26 17:21:00,1.40627,39,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,20.2,0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169523",2019-10-26 17:22:00,1.32822,39,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,20.1,0.19341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169524",2019-10-26 17:23:00,1.43072,39,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22,22.5,23,20,0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169525",2019-10-26 17:24:00,1.30624,38,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22,22.5,23,20,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169526",2019-10-26 17:25:00,0.965448,39,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22,22.5,23,19.9,0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169527",2019-10-26 17:26:00,1.32432,39,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22,23,23,19.8,0.25011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169528",2019-10-26 17:27:00,1.43372,38,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22,23,23.5,19.8,0.23751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169529",2019-10-26 17:28:00,1.35163,37,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22,23,23.5,19.7,0.26901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169530",2019-10-26 17:29:00,1.30563,37,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,19.7,0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169531",2019-10-26 17:30:00,1.48314,37,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,19.4,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169532",2019-10-26 17:31:00,1.32646,36,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,19,0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169533",2019-10-26 17:32:00,1.25316,36,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.7,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169534",2019-10-26 17:33:00,1.35024,36,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.4,0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169535",2019-10-26 17:34:00,1.30777,35,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.4,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169536",2019-10-26 17:35:00,1.11524,35,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.3,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169537",2019-10-26 17:36:00,1.30952,35,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.3,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169538",2019-10-26 17:37:00,1.29918,34,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.3,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169539",2019-10-26 17:38:00,1.28811,33,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.4,0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169540",2019-10-26 17:39:00,1.20344,33,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.4,0.37548,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169541",2019-10-26 17:40:00,1.34907,32,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.5,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169542",2019-10-26 17:41:00,1.35036,32,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.6,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169543",2019-10-26 17:42:00,1.50829,32,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.7,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169544",2019-10-26 17:43:00,1.38303,31,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.7,0.55125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169545",2019-10-26 17:44:00,1.35976,31,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.7,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169546",2019-10-26 17:45:00,1.35814,30,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.7,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169547",2019-10-26 17:46:00,1.40453,29,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.7,0.71631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169548",2019-10-26 17:47:00,1.36812,29,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.6,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169549",2019-10-26 17:48:00,1.40524,30,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.5,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169550",2019-10-26 17:49:00,1.40722,28,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.4,0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169551",2019-10-26 17:50:00,1.43009,28,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.3,0.58212,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169552",2019-10-26 17:51:00,1.40881,27,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.2,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169553",2019-10-26 17:52:00,1.71269,27,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18.1,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169554",2019-10-26 17:53:00,1.37961,26,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,18,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169555",2019-10-26 17:54:00,1.41138,24,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.9,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169556",2019-10-26 17:55:00,1.39429,24,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.8,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169557",2019-10-26 17:56:00,1.4379,23,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.7,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169558",2019-10-26 17:57:00,1.39847,23,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.6,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169559",2019-10-26 17:58:00,1.37446,22,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.6,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169560",2019-10-26 17:59:00,1.08749,23,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.5,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169561",2019-10-26 18:00:00,1.49206,21,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.4,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169562",2019-10-26 18:01:00,1.32425,21,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.3,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169563",2019-10-26 18:02:00,1.32779,19,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.3,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169564",2019-10-26 18:03:00,1.34015,19,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.3,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169565",2019-10-26 18:04:00,1.29674,18,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.2,0.50022,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169566",2019-10-26 18:05:00,1.31655,16,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17.1,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169567",2019-10-26 18:06:00,1.59373,16,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,17,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169568",2019-10-26 18:07:00,1.28738,16,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.9,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169569",2019-10-26 18:08:00,1.34045,15,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.7,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169570",2019-10-26 18:09:00,1.76064,16,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.6,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169571",2019-10-26 18:10:00,1.67804,15,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169572",2019-10-26 18:11:00,1.75233,14,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.6,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169573",2019-10-26 18:12:00,1.79732,15,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.6,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169574",2019-10-26 18:13:00,2.03395,13,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.6,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169575",2019-10-26 18:14:00,1.54281,14,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.6,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169576",2019-10-26 18:15:00,1.45542,13,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.5,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169577",2019-10-26 18:16:00,1.43424,12,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169578",2019-10-26 18:17:00,1.37756,12,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.4,0.88704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169579",2019-10-26 18:18:00,1.35982,11,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.5,0.90027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169580",2019-10-26 18:19:00,1.31737,11,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.6,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169581",2019-10-26 18:20:00,1.38384,10,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.5,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169582",2019-10-26 18:21:00,1.31618,9,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.4,0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169583",2019-10-26 18:22:00,1.33208,10,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.2,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169584",2019-10-26 18:23:00,1.3218,10,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.1,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169585",2019-10-26 18:24:00,1.32224,9,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.3,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169586",2019-10-26 18:25:00,1.34038,9,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.3,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169587",2019-10-26 18:26:00,1.46087,9,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.2,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169588",2019-10-26 18:27:00,1.18343,9,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.1,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169589",2019-10-26 18:28:00,1.22484,7,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,23,23.5,16.2,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169590",2019-10-26 18:29:00,1.31366,4,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23.5,16,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169591",2019-10-26 18:30:00,1.29844,6,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23.5,15.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169592",2019-10-26 18:31:00,1.29841,7,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23.5,15.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169593",2019-10-26 18:32:00,1.32543,9,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23.5,15.9,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169594",2019-10-26 18:33:00,1.30286,9,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23.5,16.1,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169595",2019-10-26 18:34:00,1.36661,11,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23.5,16,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169596",2019-10-26 18:35:00,1.35148,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23.5,16.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169597",2019-10-26 18:36:00,1.13855,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23.5,16.1,0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169598",2019-10-26 18:37:00,1.39775,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23.5,16,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169599",2019-10-26 18:38:00,1.439,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23.5,16,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169600",2019-10-26 18:39:00,1.44123,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23.5,15.8,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169601",2019-10-26 18:40:00,1.65615,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23.5,15.7,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169602",2019-10-26 18:41:00,1.51092,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23.5,15.7,0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169603",2019-10-26 18:42:00,1.50692,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23.5,15.6,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169604",2019-10-26 18:43:00,1.51624,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169605",2019-10-26 18:44:00,1.52691,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.6,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169606",2019-10-26 18:45:00,1.50177,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169607",2019-10-26 18:46:00,1.23317,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.8,0.51975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169608",2019-10-26 18:47:00,1.38985,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169609",2019-10-26 18:48:00,1.50945,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.8,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169610",2019-10-26 18:49:00,1.49461,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169611",2019-10-26 18:50:00,1.49243,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169612",2019-10-26 18:51:00,1.48398,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.8,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169613",2019-10-26 18:52:00,1.47592,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.9,0.81648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169614",2019-10-26 18:53:00,1.27677,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.9,1.04391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169615",2019-10-26 18:54:00,1.49,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.5,1.07604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169616",2019-10-26 18:55:00,1.46205,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.1,1.05021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169617",2019-10-26 18:56:00,1.44997,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.1,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169618",2019-10-26 18:57:00,1.50377,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.1,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169619",2019-10-26 18:58:00,1.30033,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.2,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169620",2019-10-26 18:59:00,1.48345,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.3,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169621",2019-10-26 19:00:00,1.62587,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.5,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169622",2019-10-26 19:01:00,1.4449,0,0.101,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.3,0.66465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169623",2019-10-26 19:02:00,1.48939,0,0.103,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.3,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169624",2019-10-26 19:03:00,1.54457,0,0.055,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.4,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169625",2019-10-26 19:04:00,1.47069,0,0.083,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169626",2019-10-26 19:05:00,1.37167,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.9,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169627",2019-10-26 19:06:00,1.45099,0,0.104,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.9,0.67158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169628",2019-10-26 19:07:00,1.28922,0,0.106,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.9,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169629",2019-10-26 19:08:00,1.41425,0,0.053,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.9,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169630",2019-10-26 19:09:00,1.44636,0,0.085,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169631",2019-10-26 19:10:00,1.43628,0,0.106,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.9,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169632",2019-10-26 19:11:00,1.43739,0,0.035,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169633",2019-10-26 19:12:00,1.43261,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.9,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169634",2019-10-26 19:13:00,1.4192,0,0.085,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.1,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169635",2019-10-26 19:14:00,1.06402,0,2.116,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15,2.73294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169636",2019-10-26 19:15:00,1.43515,0,2.115,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15.1,2.73357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169637",2019-10-26 19:16:00,1.42655,0,2.098,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,15,2.72097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169638",2019-10-26 19:17:00,1.48161,0,2.098,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.8,2.71719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169639",2019-10-26 19:18:00,1.42592,0,2.074,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.5,2.69514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169640",2019-10-26 19:19:00,1.42628,0,2.111,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.3,2.72727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169641",2019-10-26 19:20:00,1.5324,0,2.111,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.3,2.72538,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169642",2019-10-26 19:21:00,1.64658,0,2.107,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.2,2.74995,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169643",2019-10-26 19:22:00,1.40861,0,2.106,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14.1,2.7468,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169644",2019-10-26 19:23:00,1.67196,0,2.095,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,14,2.75877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169645",2019-10-26 19:24:00,1.59761,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,13.9,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169646",2019-10-26 19:25:00,1.68106,0,2.097,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,2.75184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169647",2019-10-26 19:26:00,1.74188,0,2.111,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,2.75751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169648",2019-10-26 19:27:00,1.84617,0,2.112,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,2.75184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169649",2019-10-26 19:28:00,1.76721,0,2.124,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,2.76444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169650",2019-10-26 19:29:00,1.74583,0,2.112,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,2.75121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169651",2019-10-26 19:30:00,1.64688,0,2.073,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,2.72034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169652",2019-10-26 19:31:00,1.54342,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169653",2019-10-26 19:32:00,1.54081,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169654",2019-10-26 19:33:00,1.72926,0,0.111,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.5,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169655",2019-10-26 19:34:00,1.56832,0,0.113,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169656",2019-10-26 19:35:00,1.3797,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169657",2019-10-26 19:36:00,1.55701,0,0.094,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169658",2019-10-26 19:37:00,1.52167,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169659",2019-10-26 19:38:00,1.46928,0,0.113,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169660",2019-10-26 19:39:00,1.54692,0,0.115,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.5,0.99351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169661",2019-10-26 19:40:00,1.12089,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.98091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169662",2019-10-26 19:41:00,1.5303,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.5,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169663",2019-10-26 19:42:00,1.52002,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.86373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169664",2019-10-26 19:43:00,1.5683,0,0.11,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169665",2019-10-26 19:44:00,1.4954,0,0.113,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.7,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169666",2019-10-26 19:45:00,1.46601,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.7,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169667",2019-10-26 19:46:00,1.46911,0,0.094,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169668",2019-10-26 19:47:00,1.35396,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,0.6552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169669",2019-10-26 19:48:00,1.47359,0,0.113,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169670",2019-10-26 19:49:00,1.45997,0,0.111,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169671",2019-10-26 19:50:00,1.44322,0,0.053,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169672",2019-10-26 19:51:00,1.44446,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169673",2019-10-26 19:52:00,1.4804,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169674",2019-10-26 19:53:00,1.77389,0,3.559,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.8,4.30101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169675",2019-10-26 19:54:00,1.74465,0,3.521,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,4.24557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169676",2019-10-26 19:55:00,1.51702,0,3.479,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.9,4.2147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169677",2019-10-26 19:56:00,1.52609,0,3.472,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22.5,22.5,23,13.9,4.22541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169678",2019-10-26 19:57:00,1.50618,0,3.444,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22.5,22.5,23,13.8,4.1769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169679",2019-10-26 19:58:00,1.6122,0,3.432,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22.5,22.5,23,13.7,4.15989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169680",2019-10-26 19:59:00,1.57271,0,3.438,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22.5,22.5,23,13.7,4.16934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169681",2019-10-26 20:00:00,1.15769,0,2.37,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169682",2019-10-26 20:01:00,1.27279,0,3.362,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.7,3.06747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169683",2019-10-26 20:02:00,2.02405,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,4.21911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169684",2019-10-26 20:03:00,1.41346,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.5,4.21281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169685",2019-10-26 20:04:00,1.57841,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169686",2019-10-26 20:05:00,1.63094,0,0.178,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,0.77931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169687",2019-10-26 20:06:00,1.63619,0,0.125,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,1.827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169688",2019-10-26 20:07:00,1.6819,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.72639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169689",2019-10-26 20:08:00,1.58034,0,0.212,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,1.8837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169690",2019-10-26 20:09:00,1.57299,0,0.129,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.83097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169691",2019-10-26 20:10:00,1.34969,0,0.104,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,4.2525,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169692",2019-10-26 20:11:00,1.50094,0,0.104,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.6,0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169693",2019-10-26 20:12:00,1.51124,0,0.157,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,4.19139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169694",2019-10-26 20:13:00,1.73256,0,0.175,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,0.82341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169695",2019-10-26 20:14:00,1.62436,0,0.155,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,4.16178,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169696",2019-10-26 20:15:00,1.53805,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,0.74781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169697",2019-10-26 20:16:00,1.64094,0,1.059,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,4.10697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169698",2019-10-26 20:17:00,1.77107,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,0.82467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169699",2019-10-26 20:18:00,1.83828,0,3.428,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,4.16934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169700",2019-10-26 20:19:00,1.83743,0,2.169,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,2.91501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169701",2019-10-26 20:20:00,1.95247,0,2.127,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,2.86272,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169702",2019-10-26 20:21:00,1.67316,0,2.15,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,2.89044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169703",2019-10-26 20:22:00,1.33363,0,2.153,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,2.86524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169704",2019-10-26 20:23:00,1.57418,0,2.16,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,2.86587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169705",2019-10-26 20:24:00,1.54197,0,0.129,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169706",2019-10-26 20:25:00,1.55533,0,2.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,3.01014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169707",2019-10-26 20:26:00,1.48111,0,2.097,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,3.0177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169708",2019-10-26 20:27:00,1.59574,0,2.095,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,2.898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169709",2019-10-26 20:28:00,1.51326,0,2.112,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.5,2.75373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169710",2019-10-26 20:29:00,1.48158,0,2.112,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,2.73483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169711",2019-10-26 20:30:00,1.48586,0,2.078,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,2.71467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169712",2019-10-26 20:31:00,1.50425,0,0.093,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.2,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169713",2019-10-26 20:32:00,1.50543,0,0.042,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169714",2019-10-26 20:33:00,1.47645,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169715",2019-10-26 20:34:00,1.43686,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.3,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169716",2019-10-26 20:35:00,1.4782,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.4,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169717",2019-10-26 20:36:00,1.47901,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.2,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169718",2019-10-26 20:37:00,1.46735,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.2,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169719",2019-10-26 20:38:00,1.45694,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,22.5,22.5,23,13.1,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169720",2019-10-26 20:39:00,1.45205,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169721",2019-10-26 20:40:00,1.56854,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169722",2019-10-26 20:41:00,1.55073,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.62937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169723",2019-10-26 20:42:00,1.45259,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169724",2019-10-26 20:43:00,1.47069,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169725",2019-10-26 20:44:00,1.41095,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13.2,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169726",2019-10-26 20:45:00,1.62346,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13.1,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169727",2019-10-26 20:46:00,1.55463,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13.2,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169728",2019-10-26 20:47:00,1.73979,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13.1,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169729",2019-10-26 20:48:00,1.87276,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169730",2019-10-26 20:49:00,2.26467,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,13,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169731",2019-10-26 20:50:00,1.64839,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.6048,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169732",2019-10-26 20:51:00,1.84848,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.61866,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169733",2019-10-26 20:52:00,1.92783,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.8,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169734",2019-10-26 20:53:00,1.9219,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.8,0.61992,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169735",2019-10-26 20:54:00,1.92194,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.7,0.6048,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169736",2019-10-26 20:55:00,1.88899,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.5922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169737",2019-10-26 20:56:00,1.80845,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.61551,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169738",2019-10-26 20:57:00,1.8418,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169739",2019-10-26 20:58:00,1.84943,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169740",2019-10-26 20:59:00,1.90404,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169741",2019-10-26 21:00:00,1.84346,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169742",2019-10-26 21:01:00,1.52902,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.7,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169743",2019-10-26 21:02:00,2.03483,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.7,0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169744",2019-10-26 21:03:00,2.02565,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.8,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169745",2019-10-26 21:04:00,2.09191,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.9,0.60228,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169746",2019-10-26 21:05:00,2.0253,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.8,0.60039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169747",2019-10-26 21:06:00,1.85482,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.7,0.61425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169748",2019-10-26 21:07:00,1.58784,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169749",2019-10-26 21:08:00,1.47403,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169750",2019-10-26 21:09:00,1.55129,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169751",2019-10-26 21:10:00,1.53319,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169752",2019-10-26 21:11:00,1.48001,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.5922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169753",2019-10-26 21:12:00,1.57424,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.3,0.74214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169754",2019-10-26 21:13:00,1.61523,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.2,0.9072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169755",2019-10-26 21:14:00,1.63838,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.3,0.94311,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169756",2019-10-26 21:15:00,1.71345,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.91161,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169757",2019-10-26 21:16:00,1.48465,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.80073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169758",2019-10-26 21:17:00,1.6501,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.64071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169759",2019-10-26 21:18:00,1.66155,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.3,0.5922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169760",2019-10-26 21:19:00,1.74611,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.3,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169761",2019-10-26 21:20:00,1.76073,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.3,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169762",2019-10-26 21:21:00,1.86345,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.3,0.58275,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169763",2019-10-26 21:22:00,1.81545,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169764",2019-10-26 21:23:00,1.79392,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169765",2019-10-26 21:24:00,1.80588,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169766",2019-10-26 21:25:00,1.88325,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.60669,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169767",2019-10-26 21:26:00,1.85763,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169768",2019-10-26 21:27:00,2.14244,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.3,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
