"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"169769",2019-10-26 21:28:00,2.06857,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.1,0.5796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169770",2019-10-26 21:29:00,1.8797,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.1,0.60732,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169771",2019-10-26 21:30:00,1.76097,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.2,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169772",2019-10-26 21:31:00,2.06517,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.82341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169773",2019-10-26 21:32:00,2.05502,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.71694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169774",2019-10-26 21:33:00,2.00745,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.6,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169775",2019-10-26 21:34:00,1.69327,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169776",2019-10-26 21:35:00,1.8371,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.4,0.72261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169777",2019-10-26 21:36:00,1.81863,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,22.5,22.5,23,12.5,0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169778",2019-10-26 21:37:00,1.3003,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.4,0.70119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169779",2019-10-26 21:38:00,1.72602,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.2,0.70056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169780",2019-10-26 21:39:00,1.72737,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.2,0.72891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169781",2019-10-26 21:40:00,1.74127,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.2,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169782",2019-10-26 21:41:00,2.15185,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169783",2019-10-26 21:42:00,1.72365,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169784",2019-10-26 21:43:00,1.70207,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12,0.67977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169785",2019-10-26 21:44:00,1.70599,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12,0.69111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169786",2019-10-26 21:45:00,1.74117,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12,0.68418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169787",2019-10-26 21:46:00,1.74936,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.1,0.68796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169788",2019-10-26 21:47:00,1.69605,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.1,0.68103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169789",2019-10-26 21:48:00,1.56061,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.1,0.68418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169790",2019-10-26 21:49:00,1.75133,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.2,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169791",2019-10-26 21:50:00,1.74283,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.2,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169792",2019-10-26 21:51:00,1.73161,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.2,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169793",2019-10-26 21:52:00,1.79679,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.2,0.69174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169794",2019-10-26 21:53:00,1.77097,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.1,0.69111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169795",2019-10-26 21:54:00,1.77838,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12.1,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169796",2019-10-26 21:55:00,1.91402,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,12,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169797",2019-10-26 21:56:00,1.84125,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.8,0.70434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169798",2019-10-26 21:57:00,1.80165,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.8,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169799",2019-10-26 21:58:00,1.805,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.6,0.71379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169800",2019-10-26 21:59:00,1.40535,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.7,0.71064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169801",2019-10-26 22:00:00,1.83504,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.7,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169802",2019-10-26 22:01:00,1.84729,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.6,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169803",2019-10-26 22:02:00,1.85508,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.4,0.8757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169804",2019-10-26 22:03:00,1.84832,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.5,0.91035,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169805",2019-10-26 22:04:00,1.86575,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.5,0.89334,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169806",2019-10-26 22:05:00,1.79691,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.5,0.7812,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169807",2019-10-26 22:06:00,1.79139,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.5,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169808",2019-10-26 22:07:00,1.6499,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.5,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169809",2019-10-26 22:08:00,1.8964,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.5,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169810",2019-10-26 22:09:00,1.73565,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.5,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169811",2019-10-26 22:10:00,1.72038,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.6,0.59472,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169812",2019-10-26 22:11:00,1.71282,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.6,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169813",2019-10-26 22:12:00,1.29703,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.6,0.5922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169814",2019-10-26 22:13:00,1.68342,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,22.5,22.5,23,11.7,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169815",2019-10-26 22:14:00,2.01561,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,22.5,22.5,23,11.8,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169816",2019-10-26 22:15:00,1.66821,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,22.5,22.5,23,11.8,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169817",2019-10-26 22:16:00,1.54865,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,22.5,22.5,23,11.8,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169818",2019-10-26 22:17:00,1.66662,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,22.5,22.5,23,11.8,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169819",2019-10-26 22:18:00,1.64946,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,22.5,22.5,23,11.8,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169820",2019-10-26 22:19:00,1.8393,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,22.5,22.5,23,11.6,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169821",2019-10-26 22:20:00,1.67986,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.8,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169822",2019-10-26 22:21:00,1.66315,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.7,0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169823",2019-10-26 22:22:00,1.78991,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.6,0.59346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169824",2019-10-26 22:23:00,1.77165,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.4,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169825",2019-10-26 22:24:00,1.76786,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.2,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169826",2019-10-26 22:25:00,1.75046,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.3,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169827",2019-10-26 22:26:00,1.777,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.5,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169828",2019-10-26 22:27:00,1.78017,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.5,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169829",2019-10-26 22:28:00,1.78304,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.6,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169830",2019-10-26 22:29:00,1.86064,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.7,0.9765,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169831",2019-10-26 22:30:00,2.98148,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.8,1.06785,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169832",2019-10-26 22:31:00,2.43153,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.7,1.07289,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169833",2019-10-26 22:32:00,2.54508,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.6,1.09179,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169834",2019-10-26 22:33:00,3.1441,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.7,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169835",2019-10-26 22:34:00,3.53512,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.7,1.08927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169836",2019-10-26 22:35:00,3.47547,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.6,1.10754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169837",2019-10-26 22:36:00,3.65453,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.6,1.21464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169838",2019-10-26 22:37:00,3.71687,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23,22.5,23,11.6,1.08297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169839",2019-10-26 22:38:00,3.72359,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22.5,23,11.6,1.10124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169840",2019-10-26 22:39:00,3.78301,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22.5,23,11.5,1.18818,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169841",2019-10-26 22:40:00,3.80247,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22.5,23,11.4,1.11321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169842",2019-10-26 22:41:00,3.59941,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22.5,23,11.4,1.13841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169843",2019-10-26 22:42:00,3.77035,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22.5,23,11.4,1.12707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169844",2019-10-26 22:43:00,3.97882,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22.5,23,11.3,1.13274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169845",2019-10-26 22:44:00,3.66655,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.3,1.13337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169846",2019-10-26 22:45:00,3.86466,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.13967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169847",2019-10-26 22:46:00,3.93462,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.15164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169848",2019-10-26 22:47:00,3.8912,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.15731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169849",2019-10-26 22:48:00,3.78343,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.3,1.15542,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169850",2019-10-26 22:49:00,3.87396,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,1.14786,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169851",2019-10-26 22:50:00,3.85196,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169852",2019-10-26 22:51:00,3.83791,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.15857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169853",2019-10-26 22:52:00,3.90085,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.15857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169854",2019-10-26 22:53:00,3.90299,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.1,1.16676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169855",2019-10-26 22:54:00,3.77662,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.1,1.16928,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169856",2019-10-26 22:55:00,4.10878,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.1,1.27134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169857",2019-10-26 22:56:00,3.84949,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.43514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169858",2019-10-26 22:57:00,3.86946,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.44774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169859",2019-10-26 22:58:00,3.88308,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.39293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169860",2019-10-26 22:59:00,3.85038,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.29717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169861",2019-10-26 23:00:00,3.82101,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169862",2019-10-26 23:01:00,4.36319,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,1.1529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169863",2019-10-26 23:02:00,3.72359,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,1.15794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169864",2019-10-26 23:03:00,3.91958,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,1.16424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169865",2019-10-26 23:04:00,3.7595,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,1.17054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169866",2019-10-26 23:05:00,3.75868,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,1.16109,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169867",2019-10-26 23:06:00,3.83217,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,1.17621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169868",2019-10-26 23:07:00,3.85078,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.3,1.17054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169869",2019-10-26 23:08:00,3.48989,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,1.16991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169870",2019-10-26 23:09:00,3.82982,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.1,1.17054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169871",2019-10-26 23:10:00,3.83102,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.1,1.17054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169872",2019-10-26 23:11:00,3.83519,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,1.17117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169873",2019-10-26 23:12:00,3.7619,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,1.16613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169874",2019-10-26 23:13:00,3.72198,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,1.18251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169875",2019-10-26 23:14:00,3.85124,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,1.17747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169876",2019-10-26 23:15:00,3.89981,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,1.17369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169877",2019-10-26 23:16:00,3.63551,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.9,1.20771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169878",2019-10-26 23:17:00,3.73232,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.8,1.2159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169879",2019-10-26 23:18:00,3.71043,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.8,1.1529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169880",2019-10-26 23:19:00,3.89352,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.8,1.16424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169881",2019-10-26 23:20:00,3.80572,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.8,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169882",2019-10-26 23:21:00,2.75491,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.8,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169883",2019-10-26 23:22:00,3.0198,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.8,0.51723,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169884",2019-10-26 23:23:00,2.64217,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169885",2019-10-26 23:24:00,2.02477,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169886",2019-10-26 23:25:00,2.02035,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169887",2019-10-26 23:26:00,1.81944,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169888",2019-10-26 23:27:00,1.72467,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.9,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169889",2019-10-26 23:28:00,1.81006,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,10.8,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169890",2019-10-26 23:29:00,1.66586,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169891",2019-10-26 23:30:00,1.64749,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169892",2019-10-26 23:31:00,1.59898,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11,0.43155,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169893",2019-10-26 23:32:00,1.61541,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.1,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169894",2019-10-26 23:33:00,1.62057,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169895",2019-10-26 23:34:00,1.58706,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169896",2019-10-26 23:35:00,1.84114,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169897",2019-10-26 23:36:00,1.61344,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169898",2019-10-26 23:37:00,1.63663,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169899",2019-10-26 23:38:00,1.64073,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.1,0.4158,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169900",2019-10-26 23:39:00,1.64344,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.1,1.84464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169901",2019-10-26 23:40:00,1.63179,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169902",2019-10-26 23:41:00,1.66373,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169903",2019-10-26 23:42:00,1.41012,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.3,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169904",2019-10-26 23:43:00,1.55524,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169905",2019-10-26 23:44:00,1.5673,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11.2,0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169906",2019-10-26 23:45:00,1.63112,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.9,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169907",2019-10-26 23:46:00,1.08111,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,11,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169908",2019-10-26 23:47:00,1.73314,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169909",2019-10-26 23:48:00,1.85271,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169910",2019-10-26 23:49:00,1.80398,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.9,0.62244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169911",2019-10-26 23:50:00,1.80165,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.8,0.72072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169912",2019-10-26 23:51:00,1.81998,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.8,0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169913",2019-10-26 23:52:00,1.82068,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.8,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169914",2019-10-26 23:53:00,1.81919,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.6,0.55818,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169915",2019-10-26 23:54:00,1.79861,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.41958,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169916",2019-10-26 23:55:00,1.66079,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169917",2019-10-26 23:56:00,1.80347,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169918",2019-10-26 23:57:00,1.82931,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169919",2019-10-26 23:58:00,1.80397,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.4,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169920",2019-10-26 23:59:00,1.77674,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.6,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169921",2019-10-27 00:00:00,1.76086,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.6,0.43596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169922",2019-10-27 00:01:00,2.24055,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23,22,22.5,10.6,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169923",2019-10-27 00:02:00,1.86031,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.7,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169924",2019-10-27 00:03:00,1.74088,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.7,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169925",2019-10-27 00:04:00,1.71047,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.7,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169926",2019-10-27 00:05:00,1.79335,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.7,0.58968,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169927",2019-10-27 00:06:00,1.74899,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.7,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169928",2019-10-27 00:07:00,1.75754,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169929",2019-10-27 00:08:00,1.76179,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.6,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169930",2019-10-27 00:09:00,1.74315,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.6,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169931",2019-10-27 00:10:00,1.75278,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.5,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169932",2019-10-27 00:11:00,1.72953,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23,22,22.5,10.4,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169933",2019-10-27 00:12:00,1.72288,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169934",2019-10-27 00:13:00,1.77046,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.60165,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169935",2019-10-27 00:14:00,1.61473,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169936",2019-10-27 00:15:00,2.11128,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.56826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169937",2019-10-27 00:16:00,1.73668,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169938",2019-10-27 00:17:00,1.74758,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169939",2019-10-27 00:18:00,1.74582,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.3,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169940",2019-10-27 00:19:00,1.71784,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.3,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169941",2019-10-27 00:20:00,1.71212,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169942",2019-10-27 00:21:00,1.70576,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169943",2019-10-27 00:22:00,1.78924,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169944",2019-10-27 00:23:00,1.72155,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169945",2019-10-27 00:24:00,1.67626,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169946",2019-10-27 00:25:00,1.63889,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169947",2019-10-27 00:26:00,1.67349,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169948",2019-10-27 00:27:00,1.57976,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169949",2019-10-27 00:28:00,1.39931,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.3,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169950",2019-10-27 00:29:00,1.6455,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.3,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169951",2019-10-27 00:30:00,1.82699,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.3,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169952",2019-10-27 00:31:00,1.32278,0,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23,22,22.5,10.4,0.41328,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169953",2019-10-27 00:32:00,1.8576,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.41139,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169954",2019-10-27 00:33:00,1.91347,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.3,0.40635,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169955",2019-10-27 00:34:00,1.90315,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169956",2019-10-27 00:35:00,1.93896,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.5,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169957",2019-10-27 00:36:00,1.90278,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.6,0.44541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169958",2019-10-27 00:37:00,1.94484,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.6,0.43533,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169959",2019-10-27 00:38:00,1.9279,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.6,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169960",2019-10-27 00:39:00,1.85808,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.5,0.44541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169961",2019-10-27 00:40:00,1.80521,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.5,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169962",2019-10-27 00:41:00,1.66749,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169963",2019-10-27 00:42:00,1.64556,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.5,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169964",2019-10-27 00:43:00,1.73628,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169965",2019-10-27 00:44:00,1.72606,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169966",2019-10-27 00:45:00,1.72398,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.7,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169967",2019-10-27 00:46:00,1.69716,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.6,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169968",2019-10-27 00:47:00,1.76677,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.5,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169969",2019-10-27 00:48:00,1.84185,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169970",2019-10-27 00:49:00,1.7539,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169971",2019-10-27 00:50:00,1.72565,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169972",2019-10-27 00:51:00,2.18381,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.60921,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169973",2019-10-27 00:52:00,1.74871,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.68292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169974",2019-10-27 00:53:00,1.57393,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169975",2019-10-27 00:54:00,1.7267,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.4,0.58149,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169976",2019-10-27 00:55:00,2.08779,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169977",2019-10-27 00:56:00,1.73634,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.1,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169978",2019-10-27 00:57:00,1.74051,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169979",2019-10-27 00:58:00,1.74276,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169980",2019-10-27 00:59:00,1.75593,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40068,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169981",2019-10-27 01:00:00,1.73164,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169982",2019-10-27 01:01:00,1.72053,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169983",2019-10-27 01:02:00,1.83085,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.9,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169984",2019-10-27 01:03:00,1.74919,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169985",2019-10-27 01:04:00,1.73259,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.6,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169986",2019-10-27 01:05:00,1.74728,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.5,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169987",2019-10-27 01:06:00,1.7022,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.39753,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169988",2019-10-27 01:07:00,1.70757,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.40131,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169989",2019-10-27 01:08:00,1.45077,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169990",2019-10-27 01:09:00,1.815,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169991",2019-10-27 01:10:00,1.70706,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169992",2019-10-27 01:11:00,1.71434,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169993",2019-10-27 01:12:00,1.73919,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.39438,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169994",2019-10-27 01:13:00,1.8425,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169995",2019-10-27 01:14:00,1.80714,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169996",2019-10-27 01:15:00,1.78419,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169997",2019-10-27 01:16:00,1.77317,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169998",2019-10-27 01:17:00,1.75224,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"169999",2019-10-27 01:18:00,1.69098,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170000",2019-10-27 01:19:00,1.81033,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.6,0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170001",2019-10-27 01:20:00,1.83581,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.6,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170002",2019-10-27 01:21:00,1.75181,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.6,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170003",2019-10-27 01:22:00,1.66253,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170004",2019-10-27 01:23:00,1.86695,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170005",2019-10-27 01:24:00,1.84289,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170006",2019-10-27 01:25:00,1.89113,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40698,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170007",2019-10-27 01:26:00,1.91538,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170008",2019-10-27 01:27:00,1.91144,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170009",2019-10-27 01:28:00,1.90014,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170010",2019-10-27 01:29:00,1.96099,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.39942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170011",2019-10-27 01:30:00,1.78012,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170012",2019-10-27 01:31:00,1.86204,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.9,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170013",2019-10-27 01:32:00,1.84369,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170014",2019-10-27 01:33:00,1.73354,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170015",2019-10-27 01:34:00,1.79244,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.1,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170016",2019-10-27 01:35:00,1.64497,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.1,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170017",2019-10-27 01:36:00,1.76355,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.1,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170018",2019-10-27 01:37:00,1.77513,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170019",2019-10-27 01:38:00,1.91038,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170020",2019-10-27 01:39:00,1.81594,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10,0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170021",2019-10-27 01:40:00,1.7744,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.1,0.37296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170022",2019-10-27 01:41:00,1.82843,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.1,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170023",2019-10-27 01:42:00,1.83053,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170024",2019-10-27 01:43:00,1.85803,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170025",2019-10-27 01:44:00,1.82063,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.1,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170026",2019-10-27 01:45:00,1.79088,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170027",2019-10-27 01:46:00,1.78522,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.9,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170028",2019-10-27 01:47:00,1.80328,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170029",2019-10-27 01:48:00,2.07113,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170030",2019-10-27 01:49:00,1.62593,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170031",2019-10-27 01:50:00,1.82658,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.6,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170032",2019-10-27 01:51:00,1.76786,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170033",2019-10-27 01:52:00,1.77274,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170034",2019-10-27 01:53:00,1.77085,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170035",2019-10-27 01:54:00,1.75492,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170036",2019-10-27 01:55:00,1.95569,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.8,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170037",2019-10-27 01:56:00,1.98351,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170038",2019-10-27 01:57:00,1.45057,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170039",2019-10-27 01:58:00,1.65047,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.6,0.6615,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170040",2019-10-27 01:59:00,1.66079,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,9.6,0.71064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170041",2019-10-27 02:00:00,1.832745,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.3,0.528255,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170042",2019-10-27 02:01:00,1.746325,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.2,0.475965,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170043",2019-10-27 02:02:00,1.77398,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.1,0.395325,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170044",2019-10-27 02:03:00,1.842235,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.2,0.389655,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170045",2019-10-27 02:04:00,1.791225,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.2,0.392175,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170046",2019-10-27 02:05:00,1.82118,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170047",2019-10-27 02:06:00,1.83864,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.1,0.383985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170048",2019-10-27 02:07:00,1.68923,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.05,0.389655,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170049",2019-10-27 02:08:00,1.822545,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9,0.526365,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170050",2019-10-27 02:09:00,1.914715,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,8.95,0.52542,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170051",2019-10-27 02:10:00,1.838365,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.05,0.527625,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170052",2019-10-27 02:11:00,1.85584,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,8.95,0.483525,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170053",2019-10-27 02:12:00,1.835815,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.05,0.404775,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170054",2019-10-27 02:13:00,1.839215,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.15,0.40572,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170055",2019-10-27 02:14:00,1.82709,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.1,0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170056",2019-10-27 02:15:00,1.62854,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.2,0.397215,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170057",2019-10-27 02:16:00,1.724585,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.25,0.39942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170058",2019-10-27 02:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170059",2019-10-27 02:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170060",2019-10-27 02:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170061",2019-10-27 02:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170062",2019-10-27 02:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170063",2019-10-27 02:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170064",2019-10-27 02:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170065",2019-10-27 02:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170066",2019-10-27 02:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170067",2019-10-27 02:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170068",2019-10-27 02:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170069",2019-10-27 02:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170070",2019-10-27 02:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170071",2019-10-27 02:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170072",2019-10-27 02:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170073",2019-10-27 02:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170074",2019-10-27 02:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170075",2019-10-27 02:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170076",2019-10-27 02:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170077",2019-10-27 02:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170078",2019-10-27 02:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170079",2019-10-27 02:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170080",2019-10-27 02:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170081",2019-10-27 02:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170082",2019-10-27 02:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170083",2019-10-27 02:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170084",2019-10-27 02:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170085",2019-10-27 02:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170086",2019-10-27 02:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170087",2019-10-27 02:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170088",2019-10-27 02:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170089",2019-10-27 02:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
