"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"170090",2019-10-27 02:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170091",2019-10-27 02:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170092",2019-10-27 02:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170093",2019-10-27 02:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170094",2019-10-27 02:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170095",2019-10-27 02:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170096",2019-10-27 02:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170097",2019-10-27 02:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170098",2019-10-27 02:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170099",2019-10-27 02:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170100",2019-10-27 02:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170101",2019-10-27 02:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170102",2019-10-27 02:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170103",2019-10-27 02:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170104",2019-10-27 02:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170105",2019-10-27 02:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170106",2019-10-27 02:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170107",2019-10-27 02:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170108",2019-10-27 02:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170109",2019-10-27 02:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170110",2019-10-27 02:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170111",2019-10-27 02:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170112",2019-10-27 02:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170113",2019-10-27 02:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170114",2019-10-27 02:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170115",2019-10-27 02:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170116",2019-10-27 02:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170117",2019-10-27 02:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"170118",2019-10-27 02:17:00,1.91089,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.2,0.399105,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170119",2019-10-27 02:18:00,1.79413,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.75,22.25,9.2,0.399105,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170120",2019-10-27 02:19:00,1.81122,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9.05,0.402255,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170121",2019-10-27 02:20:00,1.852565,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9.05,0.393435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170122",2019-10-27 02:21:00,1.829345,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9.1,0.393435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170123",2019-10-27 02:22:00,1.908385,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9.1,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170124",2019-10-27 02:23:00,1.885765,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9.15,0.393435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170125",2019-10-27 02:24:00,2.03082,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9.05,0.393435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170126",2019-10-27 02:25:00,1.84238,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170127",2019-10-27 02:26:00,1.93548,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,8.95,0.39879,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170128",2019-10-27 02:27:00,1.935535,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,8.85,0.393435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170129",2019-10-27 02:28:00,1.930375,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,8.95,0.399105,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170130",2019-10-27 02:29:00,2.12121,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,8.95,0.399105,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170131",2019-10-27 02:30:00,1.897705,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,9,0.38556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170132",2019-10-27 02:31:00,1.88946,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,8.9,0.388395,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170133",2019-10-27 02:32:00,1.8129,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22.25,8.75,0.383985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170134",2019-10-27 02:33:00,1.812495,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22,8.8,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170135",2019-10-27 02:34:00,1.810115,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22,8.8,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170136",2019-10-27 02:35:00,1.900125,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22,8.65,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170137",2019-10-27 02:36:00,1.947225,0,0,24,22,22,20,30,27,27,0,0,23,22,20.25,21.5,23,21.5,22,8.7,0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170138",2019-10-27 02:37:00,1.722995,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.7,0.393435,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170139",2019-10-27 02:38:00,1.75968,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.45,0.399105,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170140",2019-10-27 02:39:00,1.759625,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.55,0.399735,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170141",2019-10-27 02:40:00,1.62548,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.6,0.399105,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170142",2019-10-27 02:41:00,1.82177,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.6,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170143",2019-10-27 02:42:00,1.945375,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.55,0.39375,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170144",2019-10-27 02:43:00,1.701855,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.55,0.402255,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170145",2019-10-27 02:44:00,1.847755,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.4,0.394065,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170146",2019-10-27 02:45:00,2.024885,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.55,0.39942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170147",2019-10-27 02:46:00,1.84951,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.6,0.40509,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170148",2019-10-27 02:47:00,1.782045,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.6,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170149",2019-10-27 02:48:00,1.848,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.7,0.39375,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170150",2019-10-27 02:49:00,1.64248,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.55,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170151",2019-10-27 02:50:00,1.821135,0,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23,21.5,22,8.7,0.389655,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170152",2019-10-27 02:51:00,1.82687,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.8,0.393435,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170153",2019-10-27 02:52:00,1.857105,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.9,0.38367,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170154",2019-10-27 02:53:00,1.820555,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,9,0.38934,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170155",2019-10-27 02:54:00,1.83658,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.9,0.38052,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170156",2019-10-27 02:55:00,1.653815,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.65,0.378,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170157",2019-10-27 02:56:00,1.77234,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.75,0.380835,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170158",2019-10-27 02:57:00,1.978875,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.8,0.378,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170159",2019-10-27 02:58:00,2.005085,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.7,0.379575,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170160",2019-10-27 02:59:00,1.936055,0,0,24,22,22,20,30,27,27,0,0,23,21.75,20,21.5,23,21.5,22,8.6,0.38619,1,0.5,1,0,1,1,1,1,0.5,0,1,1,1,0.5,0,1,1,1,1,1,1
"170161",2019-10-27 03:00:00,1.99667,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170162",2019-10-27 03:01:00,2.04229,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.3,0.37737,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170163",2019-10-27 03:02:00,2.19697,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.3,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170164",2019-10-27 03:03:00,2.09942,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170165",2019-10-27 03:04:00,2.61529,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170166",2019-10-27 03:05:00,2.84885,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.1,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170167",2019-10-27 03:06:00,2.94452,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.3,0.38871,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170168",2019-10-27 03:07:00,2.74253,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.3,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170169",2019-10-27 03:08:00,2.61306,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.3,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170170",2019-10-27 03:09:00,2.34405,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170171",2019-10-27 03:10:00,2.00916,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.37989,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170172",2019-10-27 03:11:00,2.17728,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.3717,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170173",2019-10-27 03:12:00,1.80216,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.1,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170174",2019-10-27 03:13:00,2.05954,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.39627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170175",2019-10-27 03:14:00,2.00996,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.4,0.40194,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170176",2019-10-27 03:15:00,1.97933,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.41391,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170177",2019-10-27 03:16:00,1.95816,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.39753,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170178",2019-10-27 03:17:00,1.95143,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8,0.4032,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170179",2019-10-27 03:18:00,2.47388,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,7.9,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170180",2019-10-27 03:19:00,1.93637,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.40824,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170181",2019-10-27 03:20:00,1.93315,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.40824,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170182",2019-10-27 03:21:00,1.9453,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170183",2019-10-27 03:22:00,1.93367,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170184",2019-10-27 03:23:00,1.89834,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.1,0.70434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170185",2019-10-27 03:24:00,1.95575,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.68481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170186",2019-10-27 03:25:00,1.93377,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.2,0.57267,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170187",2019-10-27 03:26:00,2.0861,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.3,0.41706,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170188",2019-10-27 03:27:00,2.03855,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.4,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170189",2019-10-27 03:28:00,1.87692,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170190",2019-10-27 03:29:00,1.87974,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170191",2019-10-27 03:30:00,2.21708,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.6,0.37737,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170192",2019-10-27 03:31:00,2.15982,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.6,0.38178,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170193",2019-10-27 03:32:00,2.16593,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.37863,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170194",2019-10-27 03:33:00,2.14646,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.38304,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170195",2019-10-27 03:34:00,2.10587,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.37674,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170196",2019-10-27 03:35:00,2.16747,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.38304,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170197",2019-10-27 03:36:00,1.67984,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.6,0.37737,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170198",2019-10-27 03:37:00,1.55459,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.6,0.38304,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170199",2019-10-27 03:38:00,2.07459,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.6,0.37674,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170200",2019-10-27 03:39:00,2.19477,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.40257,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170201",2019-10-27 03:40:00,2.19126,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.6,0.378,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170202",2019-10-27 03:41:00,2.17876,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.40824,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170203",2019-10-27 03:42:00,2.16266,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.4,0.40824,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170204",2019-10-27 03:43:00,2.22291,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,8.5,0.40761,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170205",2019-10-27 03:44:00,2.13293,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.5,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170206",2019-10-27 03:45:00,2.07368,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.3,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170207",2019-10-27 03:46:00,2.06228,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.3,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170208",2019-10-27 03:47:00,1.93103,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.1,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170209",2019-10-27 03:48:00,1.79475,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.2,0.39942,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170210",2019-10-27 03:49:00,1.51346,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.3,0.3906,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170211",2019-10-27 03:50:00,1.32756,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.2,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170212",2019-10-27 03:51:00,1.24242,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.1,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170213",2019-10-27 03:52:00,1.27857,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,23,21.5,22,8.2,0.4032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170214",2019-10-27 03:53:00,1.45677,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.3,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170215",2019-10-27 03:54:00,1.7705,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.3,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170216",2019-10-27 03:55:00,2.27297,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.3,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170217",2019-10-27 03:56:00,2.54748,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.3,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170218",2019-10-27 03:57:00,3.11318,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.3,0.40635,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170219",2019-10-27 03:58:00,3.03621,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.4,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170220",2019-10-27 03:59:00,2.66567,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.3,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170221",2019-10-27 04:00:00,2.46035,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.4,0.39942,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170222",2019-10-27 04:01:00,2.23067,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.3,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170223",2019-10-27 04:02:00,2.19585,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.2,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170224",2019-10-27 04:03:00,2.5219,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,8.3,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170225",2019-10-27 04:04:00,2.12537,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,8.3,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170226",2019-10-27 04:05:00,2.01593,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,8.4,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170227",2019-10-27 04:06:00,2.35482,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,8.1,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170228",2019-10-27 04:07:00,2.11767,0,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,7.9,0.54243,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170229",2019-10-27 04:08:00,2.05846,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170230",2019-10-27 04:09:00,1.9743,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.2,0.42084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170231",2019-10-27 04:10:00,1.94883,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.1,0.42651,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170232",2019-10-27 04:11:00,2.02365,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,7.7,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170233",2019-10-27 04:12:00,2.0214,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,7.5,0.42084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170234",2019-10-27 04:13:00,2.02359,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,7.7,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170235",2019-10-27 04:14:00,2.00101,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,7.8,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170236",2019-10-27 04:15:00,1.99269,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8,0.4158,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170237",2019-10-27 04:16:00,2.22168,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.1,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170238",2019-10-27 04:17:00,2.0497,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,7.9,0.41832,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170239",2019-10-27 04:18:00,1.96056,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8,0.44667,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170240",2019-10-27 04:19:00,1.93623,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.1,0.42714,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170241",2019-10-27 04:20:00,1.99181,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.1,0.43407,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170242",2019-10-27 04:21:00,1.99198,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,7.9,0.43533,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170243",2019-10-27 04:22:00,1.99661,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8,0.43722,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170244",2019-10-27 04:23:00,1.59582,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.2,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170245",2019-10-27 04:24:00,1.6918,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21.5,22,8.1,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170246",2019-10-27 04:25:00,1.60365,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170247",2019-10-27 04:26:00,2.10951,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.9,0.42714,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170248",2019-10-27 04:27:00,2.0618,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.9,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170249",2019-10-27 04:28:00,1.93869,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.1,0.4221,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170250",2019-10-27 04:29:00,1.97128,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170251",2019-10-27 04:30:00,1.96552,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.44604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170252",2019-10-27 04:31:00,2.09096,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.44793,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170253",2019-10-27 04:32:00,2.09921,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170254",2019-10-27 04:33:00,2.07583,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.2,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170255",2019-10-27 04:34:00,2.05231,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.71316,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170256",2019-10-27 04:35:00,2.0132,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.9,0.6426,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170257",2019-10-27 04:36:00,2.09021,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.9,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170258",2019-10-27 04:37:00,2.16091,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.9,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170259",2019-10-27 04:38:00,2.1154,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.9,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170260",2019-10-27 04:39:00,2.043,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.6,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170261",2019-10-27 04:40:00,2.07602,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,7.9,0.45801,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170262",2019-10-27 04:41:00,2.21834,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.45486,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170263",2019-10-27 04:42:00,2.06907,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.45801,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170264",2019-10-27 04:43:00,2.01119,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.1,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170265",2019-10-27 04:44:00,2.04782,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170266",2019-10-27 04:45:00,2.13591,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170267",2019-10-27 04:46:00,2.01101,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170268",2019-10-27 04:47:00,2.08078,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.4,1.86984,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170269",2019-10-27 04:48:00,1.98765,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.2,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170270",2019-10-27 04:49:00,1.96631,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.2,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170271",2019-10-27 04:50:00,2.02535,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170272",2019-10-27 04:51:00,2.22208,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.5,0.43974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170273",2019-10-27 04:52:00,2.34592,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170274",2019-10-27 04:53:00,2.26825,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.1,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170275",2019-10-27 04:54:00,2.09946,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.2,0.43281,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170276",2019-10-27 04:55:00,2.07714,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.3,0.43218,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170277",2019-10-27 04:56:00,2.16316,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.5,0.4221,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170278",2019-10-27 04:57:00,1.83124,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.5,0.43974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170279",2019-10-27 04:58:00,1.87591,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.2,0.43281,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170280",2019-10-27 04:59:00,1.93308,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.2,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170281",2019-10-27 05:00:00,1.96366,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.5,0.8127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170282",2019-10-27 05:01:00,1.94936,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.6,0.71064,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170283",2019-10-27 05:02:00,2.00057,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21.5,22,8.5,0.66591,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170284",2019-10-27 05:03:00,2.32275,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,22,8.6,0.64134,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170285",2019-10-27 05:04:00,2.07494,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,22,8.7,0.63378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170286",2019-10-27 05:05:00,2.37905,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,22,8.8,0.63567,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170287",2019-10-27 05:06:00,2.05703,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,22,8.7,0.63504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170288",2019-10-27 05:07:00,2.11819,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,22,8.7,0.62874,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170289",2019-10-27 05:08:00,2.04718,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.8,0.62307,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170290",2019-10-27 05:09:00,2.00592,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.8,0.6174,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170291",2019-10-27 05:10:00,1.95281,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.7,0.62937,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170292",2019-10-27 05:11:00,2.11175,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.61992,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170293",2019-10-27 05:12:00,2.12019,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.62811,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170294",2019-10-27 05:13:00,1.99994,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.62244,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170295",2019-10-27 05:14:00,2.07611,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.62244,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170296",2019-10-27 05:15:00,2.06418,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.62244,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170297",2019-10-27 05:16:00,1.72264,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9.1,0.62244,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170298",2019-10-27 05:17:00,1.70788,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.61614,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170299",2019-10-27 05:18:00,2.08219,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.62811,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170300",2019-10-27 05:19:00,2.07412,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.7,0.6048,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170301",2019-10-27 05:20:00,2.08712,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.6,0.62307,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170302",2019-10-27 05:21:00,2.19477,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.7,0.61677,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170303",2019-10-27 05:22:00,2.08825,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.7,0.60984,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170304",2019-10-27 05:23:00,2.15616,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.8,0.63189,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170305",2019-10-27 05:24:00,2.1644,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.62874,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170306",2019-10-27 05:25:00,2.09817,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.62181,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170307",2019-10-27 05:26:00,2.36109,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.61614,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170308",2019-10-27 05:27:00,2.04159,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.60732,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170309",2019-10-27 05:28:00,1.95352,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.60354,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170310",2019-10-27 05:29:00,1.91237,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.5985,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170311",2019-10-27 05:30:00,2.3823,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.8,0.59724,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170312",2019-10-27 05:31:00,2.08915,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.59094,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170313",2019-10-27 05:32:00,2.2316,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.64827,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170314",2019-10-27 05:33:00,2.25694,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.58464,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170315",2019-10-27 05:34:00,2.32179,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.57834,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170316",2019-10-27 05:35:00,2.29884,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.57834,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170317",2019-10-27 05:36:00,2.2044,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.57834,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170318",2019-10-27 05:37:00,2.48181,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.5733,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170319",2019-10-27 05:38:00,2.02214,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.58401,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170320",2019-10-27 05:39:00,1.98572,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.57267,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170321",2019-10-27 05:40:00,2.0137,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.567,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170322",2019-10-27 05:41:00,2.03089,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.57204,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170323",2019-10-27 05:42:00,2.03052,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.58401,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170324",2019-10-27 05:43:00,1.72783,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,9,0.57771,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170325",2019-10-27 05:44:00,1.79721,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.8,0.57267,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170326",2019-10-27 05:45:00,1.99954,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.57456,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170327",2019-10-27 05:46:00,2.01907,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.8,0.57204,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170328",2019-10-27 05:47:00,2.00957,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.8,0.59031,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170329",2019-10-27 05:48:00,2.28943,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.58464,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170330",2019-10-27 05:49:00,1.97333,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.58527,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170331",2019-10-27 05:50:00,1.76787,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.59724,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170332",2019-10-27 05:51:00,2.01237,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.9,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170333",2019-10-27 05:52:00,1.94754,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.7,0.59157,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170334",2019-10-27 05:53:00,1.96038,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.6,0.58527,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170335",2019-10-27 05:54:00,1.92558,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.2,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170336",2019-10-27 05:55:00,2.01443,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.2,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170337",2019-10-27 05:56:00,2.05398,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.3,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170338",2019-10-27 05:57:00,1.53672,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.4,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170339",2019-10-27 05:58:00,1.91329,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.4,0.81144,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170340",2019-10-27 05:59:00,1.96563,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.5,0.8379,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170341",2019-10-27 06:00:00,2.0293,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.4,0.81207,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170342",2019-10-27 06:01:00,1.96801,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.4,0.71757,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170343",2019-10-27 06:02:00,2.13301,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.3,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170344",2019-10-27 06:03:00,2.16709,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.3,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170345",2019-10-27 06:04:00,2.54475,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.3,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170346",2019-10-27 06:05:00,2.1821,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.4,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170347",2019-10-27 06:06:00,2.03697,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.3,0.5418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170348",2019-10-27 06:07:00,1.97123,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.1,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170349",2019-10-27 06:08:00,1.9537,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,8.1,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170350",2019-10-27 06:09:00,2.14382,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170351",2019-10-27 06:10:00,2.27801,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8,0.54621,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170352",2019-10-27 06:11:00,2.36064,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.9,0.54306,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170353",2019-10-27 06:12:00,2.33591,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.1,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170354",2019-10-27 06:13:00,2.3674,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.1,0.56637,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170355",2019-10-27 06:14:00,2.16152,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170356",2019-10-27 06:15:00,2.18137,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.9,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170357",2019-10-27 06:16:00,2.01957,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.8,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170358",2019-10-27 06:17:00,1.91072,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.7,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170359",2019-10-27 06:18:00,2.03537,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.9,0.55566,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170360",2019-10-27 06:19:00,2.00633,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.1,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170361",2019-10-27 06:20:00,2.01343,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170362",2019-10-27 06:21:00,2.05054,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.1,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170363",2019-10-27 06:22:00,2.03045,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170364",2019-10-27 06:23:00,2.27637,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.8,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170365",2019-10-27 06:24:00,2.04359,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.7,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170366",2019-10-27 06:25:00,2.18695,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.7,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170367",2019-10-27 06:26:00,1.86983,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.9,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170368",2019-10-27 06:27:00,2.00046,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,7.9,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170369",2019-10-27 06:28:00,2.06575,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8,0.54369,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170370",2019-10-27 06:29:00,2.032,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.5292,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170371",2019-10-27 06:30:00,1.97004,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.1,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170372",2019-10-27 06:31:00,2.02247,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170373",2019-10-27 06:32:00,1.95722,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.52605,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170374",2019-10-27 06:33:00,1.98896,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170375",2019-10-27 06:34:00,2.07629,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170376",2019-10-27 06:35:00,2.06695,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170377",2019-10-27 06:36:00,2.07038,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.4,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170378",2019-10-27 06:37:00,2.18527,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.5,0.52416,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170379",2019-10-27 06:38:00,2.08461,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.5,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170380",2019-10-27 06:39:00,2.07397,0,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.4,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170381",2019-10-27 06:40:00,2.05537,8,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.1,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170382",2019-10-27 06:41:00,2.07635,8,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170383",2019-10-27 06:42:00,2.10729,7,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170384",2019-10-27 06:43:00,2.05159,8,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.5,0.52479,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170385",2019-10-27 06:44:00,2.0903,8,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.6,0.52542,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170386",2019-10-27 06:45:00,2.04617,9,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170387",2019-10-27 06:46:00,1.98876,9,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.7,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170388",2019-10-27 06:47:00,1.93208,10,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170389",2019-10-27 06:48:00,1.89855,10,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170390",2019-10-27 06:49:00,1.885,10,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.1,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170391",2019-10-27 06:50:00,2.09163,11,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170392",2019-10-27 06:51:00,2.30633,12,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170393",2019-10-27 06:52:00,2.48971,12,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170394",2019-10-27 06:53:00,2.36057,12,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.5,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170395",2019-10-27 06:54:00,2.07416,13,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.7,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170396",2019-10-27 06:55:00,2.21975,14,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.9,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170397",2019-10-27 06:56:00,2.09765,14,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170398",2019-10-27 06:57:00,2.43297,15,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.2,0.51912,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170399",2019-10-27 06:58:00,2.05791,15,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.3,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170400",2019-10-27 06:59:00,2.09387,15,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.3,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170401",2019-10-27 07:00:00,2.10672,16,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.3,0.49707,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170402",2019-10-27 07:01:00,2.11936,16,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.1,0.49077,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170403",2019-10-27 07:02:00,2.07465,17,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.1,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170404",2019-10-27 07:03:00,2.03884,17,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.4,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170405",2019-10-27 07:04:00,2.10006,17,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170406",2019-10-27 07:05:00,2.05595,18,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.49392,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170407",2019-10-27 07:06:00,1.99971,19,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170408",2019-10-27 07:07:00,2.00265,19,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.4,0.49896,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170409",2019-10-27 07:08:00,1.96734,20,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.49644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
