"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"170410",2019-10-27 07:09:00,1.95666,21,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.2,0.48384,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170411",2019-10-27 07:10:00,1.97949,22,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.47817,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170412",2019-10-27 07:11:00,1.83071,22,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.4599,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170413",2019-10-27 07:12:00,2.01017,24,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.46053,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170414",2019-10-27 07:13:00,2.12258,28,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.45927,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170415",2019-10-27 07:14:00,1.99979,31,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.3,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170416",2019-10-27 07:15:00,1.86995,32,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.4,0.45171,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170417",2019-10-27 07:16:00,2.03425,34,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.4,0.4095,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170418",2019-10-27 07:17:00,2.05739,36,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.5,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170419",2019-10-27 07:18:00,2.00918,37,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.7,0.40761,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170420",2019-10-27 07:19:00,2.08172,38,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,8.9,0.39627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170421",2019-10-27 07:20:00,2.08428,40,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9,0.40761,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170422",2019-10-27 07:21:00,2.08477,42,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.2,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170423",2019-10-27 07:22:00,2.05374,44,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.4,0.39501,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170424",2019-10-27 07:23:00,2.05736,45,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.5,0.63441,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170425",2019-10-27 07:24:00,1.96891,48,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.7,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170426",2019-10-27 07:25:00,2.229,49,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,9.8,0.63,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170427",2019-10-27 07:26:00,2.15532,50,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170428",2019-10-27 07:27:00,2.01269,54,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.1,0.36351,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170429",2019-10-27 07:28:00,2.1012,56,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.2,0.35154,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170430",2019-10-27 07:29:00,2.19056,57,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.3,0.34587,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170431",2019-10-27 07:30:00,1.88918,59,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.3,0.32823,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170432",2019-10-27 07:31:00,1.88036,61,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.4,0.33201,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170433",2019-10-27 07:32:00,2.05403,64,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.3,0.315,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170434",2019-10-27 07:33:00,1.9681,65,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.2,0.30744,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170435",2019-10-27 07:34:00,1.81341,67,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.2,0.2961,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170436",2019-10-27 07:35:00,1.46428,70,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.3,0.29232,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170437",2019-10-27 07:36:00,1.5254,72,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.2,0.28539,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170438",2019-10-27 07:37:00,1.50609,75,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.2,0.30114,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170439",2019-10-27 07:38:00,1.66197,77,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.3,0.28917,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170440",2019-10-27 07:39:00,1.60064,80,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.4,0.28854,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170441",2019-10-27 07:40:00,2.03166,82,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.4,0.27279,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170442",2019-10-27 07:41:00,2.55665,85,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.5,0.25767,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170443",2019-10-27 07:42:00,3.27998,88,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.5,0.25704,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170444",2019-10-27 07:43:00,3.19772,90,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.6,0.24444,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170445",2019-10-27 07:44:00,2.85166,93,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,10.7,0.2205,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170446",2019-10-27 07:45:00,2.43149,96,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,11,0.2205,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170447",2019-10-27 07:46:00,2.1788,98,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,11.2,0.2079,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170448",2019-10-27 07:47:00,1.9021,100,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,11.6,0.19908,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170449",2019-10-27 07:48:00,1.97976,104,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,11.9,0.17577,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170450",2019-10-27 07:49:00,2.05407,108,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.2,0.16317,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170451",2019-10-27 07:50:00,1.93588,110,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.1575,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170452",2019-10-27 07:51:00,1.9373,112,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.16191,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170453",2019-10-27 07:52:00,1.96784,115,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.16317,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170454",2019-10-27 07:53:00,1.98049,117,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.5,0.14427,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170455",2019-10-27 07:54:00,2.05405,121,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.13671,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170456",2019-10-27 07:55:00,2.06618,123,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.5,0.13104,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170457",2019-10-27 07:56:00,2.03103,127,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.5,0.11214,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170458",2019-10-27 07:57:00,1.8869,130,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.1008,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170459",2019-10-27 07:58:00,2.14541,132,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.09324,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170460",2019-10-27 07:59:00,1.8987,134,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.5,0.0819,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170461",2019-10-27 08:00:00,2.10881,137,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.07434,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170462",2019-10-27 08:01:00,2.00343,139,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.4,0.06804,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170463",2019-10-27 08:02:00,2.18958,142,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.5,0.08127,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170464",2019-10-27 08:03:00,2.05603,144,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.5,0.08694,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170465",2019-10-27 08:04:00,2.23052,144,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.6,0.08442,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170466",2019-10-27 08:05:00,2.11252,144,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.5,0.20727,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170467",2019-10-27 08:06:00,2.07693,148,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.6,0.19467,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170468",2019-10-27 08:07:00,2.27514,149,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.7,0.10017,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170469",2019-10-27 08:08:00,2.0716,143,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.7,0.08694,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170470",2019-10-27 08:09:00,2.08794,134,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.7,0.08694,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170471",2019-10-27 08:10:00,2.21634,136,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.8,0.06048,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170472",2019-10-27 08:11:00,2.31051,144,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.8,0.02835,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170473",2019-10-27 08:12:00,2.06842,149,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,12.9,0.00378,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170474",2019-10-27 08:13:00,2.0389,154,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13,0.00504,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170475",2019-10-27 08:14:00,2.0735,160,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13,0.1071,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170476",2019-10-27 08:15:00,2.01783,166,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13.1,-0.04473,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170477",2019-10-27 08:16:00,2.08009,175,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13.1,-0.05859,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170478",2019-10-27 08:17:00,2.30308,181,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13.3,-0.07623,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170479",2019-10-27 08:18:00,1.78749,188,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13.4,-0.04536,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170480",2019-10-27 08:19:00,2.03036,191,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13.4,-0.04473,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"170481",2019-10-27 08:20:00,2.04522,196,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13.6,-0.06993,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170482",2019-10-27 08:21:00,2.04964,201,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,13.7,-0.04473,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170483",2019-10-27 08:22:00,1.99319,205,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14,-0.0504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170484",2019-10-27 08:23:00,2.0342,208,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14.1,-0.06363,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170485",2019-10-27 08:24:00,1.91477,213,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14.2,-0.05796,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170486",2019-10-27 08:25:00,2.10653,217,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14.4,-0.0693,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170487",2019-10-27 08:26:00,1.99109,218,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14.4,-0.14742,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170488",2019-10-27 08:27:00,1.92024,220,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14.6,0.07497,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170489",2019-10-27 08:28:00,1.95465,224,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14.7,0.09261,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170490",2019-10-27 08:29:00,1.97684,230,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,14.8,0.05544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"170491",2019-10-27 08:30:00,1.78056,236,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,15,0.0063,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170492",2019-10-27 08:31:00,2.14283,240,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,15.1,-0.26586,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170493",2019-10-27 08:32:00,1.95722,241,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21,21.5,15.3,-0.26586,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170494",2019-10-27 08:33:00,1.986,245,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21.5,21.5,15.6,-0.2772,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170495",2019-10-27 08:34:00,2.01072,248,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21.5,21.5,15.7,-0.28476,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170496",2019-10-27 08:35:00,2.05076,252,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21.5,21.5,15.9,-0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170497",2019-10-27 08:36:00,2.02562,254,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21.5,21.5,16.1,-0.32256,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170498",2019-10-27 08:37:00,1.73254,257,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21.5,21.5,16.2,-0.35028,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170499",2019-10-27 08:38:00,2.15848,260,0,24,22,22,20,30,27,27,0,0,22.5,22,19.5,21,23,21.5,21.5,16.3,-0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170500",2019-10-27 08:39:00,2.08985,263,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.4,-0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170501",2019-10-27 08:40:00,2.08856,263,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.5,-0.38052,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"170502",2019-10-27 08:41:00,2.08113,265,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.5,-0.42903,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170503",2019-10-27 08:42:00,2.19817,273,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.6,-0.45423,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170504",2019-10-27 08:43:00,2.03719,278,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.7,-0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170505",2019-10-27 08:44:00,2.1707,281,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.7,-0.48069,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170506",2019-10-27 08:45:00,1.99034,285,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.7,-0.49833,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170507",2019-10-27 08:46:00,2.01727,289,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.8,-0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170508",2019-10-27 08:47:00,1.86923,293,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.7,-0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170509",2019-10-27 08:48:00,1.89492,295,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.7,-0.54873,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170510",2019-10-27 08:49:00,1.80499,298,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.8,-0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170511",2019-10-27 08:50:00,1.7943,296,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.8,-0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170512",2019-10-27 08:51:00,1.82464,299,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,16.9,-0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170513",2019-10-27 08:52:00,1.96174,302,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,17,-0.59346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170514",2019-10-27 08:53:00,2.02118,310,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,17.1,-0.62496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170515",2019-10-27 08:54:00,2.02864,317,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,17.1,-0.66213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170516",2019-10-27 08:55:00,1.9645,321,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,21.5,17.1,-0.68229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170517",2019-10-27 08:56:00,2.01859,326,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.2,-0.70686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170518",2019-10-27 08:57:00,2.06904,329,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.4,-0.72009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170519",2019-10-27 08:58:00,1.99307,331,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.6,-0.72009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170520",2019-10-27 08:59:00,1.66445,333,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.7,-0.73962,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170521",2019-10-27 09:00:00,2.44746,338,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.9,-0.73647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170522",2019-10-27 09:01:00,2.02141,344,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,18,-0.74403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170523",2019-10-27 09:02:00,1.99644,347,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,18,-0.75726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170524",2019-10-27 09:03:00,2.00561,353,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,18.1,-0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170525",2019-10-27 09:04:00,2.10442,355,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.8,-0.82341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170526",2019-10-27 09:05:00,2.03212,360,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.6,-0.83853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170527",2019-10-27 09:06:00,1.99402,366,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.8,-0.86373,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170528",2019-10-27 09:07:00,2.02519,369,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.7,-0.89523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170529",2019-10-27 09:08:00,1.94175,374,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.5,-0.90846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170530",2019-10-27 09:09:00,1.9235,378,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.6,-0.92043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170531",2019-10-27 09:10:00,1.95321,381,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.5,-0.90846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170532",2019-10-27 09:11:00,1.91361,377,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.6,-0.90783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170533",2019-10-27 09:12:00,2.23891,391,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.6,-0.94626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170534",2019-10-27 09:13:00,1.80855,397,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,18,-0.97083,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170535",2019-10-27 09:14:00,1.84064,401,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,19.8,-0.98973,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170536",2019-10-27 09:15:00,1.80339,404,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,19.8,-0.98406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170537",2019-10-27 09:16:00,1.84267,411,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,18.1,-0.96516,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170538",2019-10-27 09:17:00,1.48467,382,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.2,-0.90783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170539",2019-10-27 09:18:00,1.97666,401,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,18,-0.98469,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170540",2019-10-27 09:19:00,1.64923,413,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17,-1.00044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170541",2019-10-27 09:20:00,1.87171,417,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.8,-0.61236,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170542",2019-10-27 09:21:00,1.80872,316,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,16.9,-0.28476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170543",2019-10-27 09:22:00,1.77058,309,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,16.4,-0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170544",2019-10-27 09:23:00,1.81569,353,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.2,-0.60543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170545",2019-10-27 09:24:00,1.74192,369,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.2,-0.87003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170546",2019-10-27 09:25:00,1.81987,411,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,16.7,-1.0017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170547",2019-10-27 09:26:00,1.82963,428,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21.5,22,17.1,-1.07919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170548",2019-10-27 09:27:00,1.83941,422,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,18.1,-1.12266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170549",2019-10-27 09:28:00,1.85831,465,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,17.1,-1.23606,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170550",2019-10-27 09:29:00,1.83853,472,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,17.7,-1.27071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170551",2019-10-27 09:30:00,2.01901,480,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19,-1.26945,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170552",2019-10-27 09:31:00,1.78571,490,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19.9,-1.34001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170553",2019-10-27 09:32:00,1.70171,500,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,20,-1.41876,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170554",2019-10-27 09:33:00,1.68552,507,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19.8,-1.45656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170555",2019-10-27 09:34:00,1.70825,514,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19.8,-1.48743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170556",2019-10-27 09:35:00,1.97985,521,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19.7,-1.51326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170557",2019-10-27 09:36:00,1.94328,526,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19.2,-1.53846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170558",2019-10-27 09:37:00,1.88078,532,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19.4,-1.59012,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170559",2019-10-27 09:38:00,1.99207,540,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,20.8,-1.61658,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170560",2019-10-27 09:39:00,1.85628,545,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,21.2,-1.63863,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170561",2019-10-27 09:40:00,1.98352,554,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,20.1,-1.67517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170562",2019-10-27 09:41:00,2.01744,558,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,20.9,-1.69533,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170563",2019-10-27 09:42:00,1.91108,565,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,21.6,-1.72683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170564",2019-10-27 09:43:00,1.86657,571,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,21,-1.74006,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170565",2019-10-27 09:44:00,1.81586,578,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,20.7,-1.77282,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170566",2019-10-27 09:45:00,1.83327,584,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21,23,21.5,22,19.3,-1.79991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170567",2019-10-27 09:46:00,1.72941,591,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,18.7,-1.81566,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170568",2019-10-27 09:47:00,1.72601,596,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,18.8,-1.84716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170569",2019-10-27 09:48:00,1.76595,603,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,18.7,-1.86606,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170570",2019-10-27 09:49:00,1.72559,607,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,19.8,-1.83771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170571",2019-10-27 09:50:00,1.81827,566,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,20.8,-1.65753,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170572",2019-10-27 09:51:00,2.28015,581,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,20.8,-1.83645,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170573",2019-10-27 09:52:00,1.69218,623,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,18.8,-1.92591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170574",2019-10-27 09:53:00,1.7027,620,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,19.5,-1.91961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170575",2019-10-27 09:54:00,1.69451,616,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,19.8,-1.87929,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170576",2019-10-27 09:55:00,1.67356,652,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,18.8,-2.03868,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170577",2019-10-27 09:56:00,1.68877,636,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,21.5,23,21.5,22,19,-2.00529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170578",2019-10-27 09:57:00,1.83307,660,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17.9,-1.90638,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170579",2019-10-27 09:58:00,1.73604,618,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17,-1.63296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170580",2019-10-27 09:59:00,1.97394,658,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,16.3,-1.81944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170581",2019-10-27 10:00:00,1.71137,678,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,16.9,-2.10861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170582",2019-10-27 10:01:00,1.69639,682,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17.6,-2.19744,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170583",2019-10-27 10:02:00,1.76478,673,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,16.6,-2.26989,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170584",2019-10-27 10:03:00,1.73929,680,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17.6,-2.31021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170585",2019-10-27 10:04:00,1.57427,688,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17.6,-2.33793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170586",2019-10-27 10:05:00,1.78187,701,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,18,-2.34423,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170587",2019-10-27 10:06:00,1.62832,687,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,18.7,-2.26233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170588",2019-10-27 10:07:00,1.57928,665,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,19,-2.17476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170589",2019-10-27 10:08:00,1.7451,707,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,19.6,-2.35179,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170590",2019-10-27 10:09:00,1.7562,740,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17.7,-2.38518,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170591",2019-10-27 10:10:00,1.74522,751,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17.4,-2.4255,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170592",2019-10-27 10:11:00,1.55987,748,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,17.4,-2.52126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170593",2019-10-27 10:12:00,1.79466,697,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,18.8,-2.29887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170594",2019-10-27 10:13:00,1.74402,558,0,24,22,22,20,30,27,27,0,0,22.5,22.5,20.5,21.5,23,21.5,22,19.8,-1.80369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170595",2019-10-27 10:14:00,1.72687,605,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,21.5,22,20.1,-2.04624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170596",2019-10-27 10:15:00,1.65391,677,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,21.5,22,18,-2.28816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170597",2019-10-27 10:16:00,1.55497,682,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.6,-2.2869,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170598",2019-10-27 10:17:00,1.66505,660,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.7,-2.21067,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170599",2019-10-27 10:18:00,1.64319,685,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.4,-2.30643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170600",2019-10-27 10:19:00,1.74395,618,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21,-1.98009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170601",2019-10-27 10:20:00,1.83067,500,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.9,-1.61469,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170602",2019-10-27 10:21:00,1.87804,474,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23,22,22.5,21.5,-1.38033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170603",2019-10-27 10:22:00,1.69845,450,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23,22,22.5,20.4,-1.47483,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170604",2019-10-27 10:23:00,1.88066,482,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23,22,22.5,19.6,-1.14471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170605",2019-10-27 10:24:00,1.88159,523,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23,22,22.5,18.9,-1.70793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170606",2019-10-27 10:25:00,1.99418,541,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.5,-1.36773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170607",2019-10-27 10:26:00,1.886,623,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.3,-2.01663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170608",2019-10-27 10:27:00,1.75548,613,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.9,-2.07333,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170609",2019-10-27 10:28:00,1.73282,619,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.6,-2.07333,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170610",2019-10-27 10:29:00,1.64228,604,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19,-1.64493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170611",2019-10-27 10:30:00,1.66374,579,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.6,-1.58823,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170612",2019-10-27 10:31:00,1.43924,572,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.3,-1.6443,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170613",2019-10-27 10:32:00,1.62525,573,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.8,-1.61343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170614",2019-10-27 10:33:00,1.62674,533,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.1,-1.76526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170615",2019-10-27 10:34:00,1.62653,501,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21,-1.49499,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170616",2019-10-27 10:35:00,1.61567,447,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.8,-1.37529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170617",2019-10-27 10:36:00,1.62493,426,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.3,-1.40616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170618",2019-10-27 10:37:00,1.56818,443,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.6,-1.38726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170619",2019-10-27 10:38:00,1.59247,436,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.5,-1.43766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170620",2019-10-27 10:39:00,1.60268,417,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,22,-1.27953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170621",2019-10-27 10:40:00,1.61415,355,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.6,-1.18818,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170622",2019-10-27 10:41:00,1.56925,350,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.5,-1.19763,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170623",2019-10-27 10:42:00,1.57565,358,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.7,-1.25559,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170624",2019-10-27 10:43:00,1.61143,401,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.4,-1.33686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170625",2019-10-27 10:44:00,1.83343,382,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.5,-1.26126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170626",2019-10-27 10:45:00,1.67452,369,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.7,-1.26063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170627",2019-10-27 10:46:00,1.63194,345,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.4,-1.18629,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170628",2019-10-27 10:47:00,1.6927,364,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.5,-1.27764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170629",2019-10-27 10:48:00,1.6207,372,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.8,-1.30473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170630",2019-10-27 10:49:00,1.62364,395,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.4,-1.36962,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170631",2019-10-27 10:50:00,1.603,390,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.8,-1.32426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170632",2019-10-27 10:51:00,1.72533,382,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.7,-1.30536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170633",2019-10-27 10:52:00,1.61393,406,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,18.1,-1.4868,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170634",2019-10-27 10:53:00,1.61577,481,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.4,-1.56933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170635",2019-10-27 10:54:00,1.99994,461,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20,-1.53153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170636",2019-10-27 10:55:00,1.62268,521,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.9,-1.68525,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170637",2019-10-27 10:56:00,1.57677,554,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20,-1.89819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170638",2019-10-27 10:57:00,1.59993,568,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.7,-1.89063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170639",2019-10-27 10:58:00,1.62624,526,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.2,-1.77282,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170640",2019-10-27 10:59:00,1.57555,527,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20,-1.77723,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170641",2019-10-27 11:00:00,1.55456,573,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.8,-1.56366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170642",2019-10-27 11:01:00,1.62992,542,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.6,-1.38033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170643",2019-10-27 11:02:00,1.69408,511,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.4,-1.35639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170644",2019-10-27 11:03:00,1.79482,474,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.5,-1.31733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170645",2019-10-27 11:04:00,1.46124,452,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.3,-1.37907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170646",2019-10-27 11:05:00,2.28416,443,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.9,-1.36269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170647",2019-10-27 11:06:00,1.8911,433,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.8,-1.46349,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170648",2019-10-27 11:07:00,1.87235,462,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.7,-1.53153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170649",2019-10-27 11:08:00,1.85308,453,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.8,-1.46916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170650",2019-10-27 11:09:00,1.72623,465,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.1,-1.53594,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170651",2019-10-27 11:10:00,1.7631,459,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.9,-1.46601,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170652",2019-10-27 11:11:00,1.83478,438,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.3,-1.51893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170653",2019-10-27 11:12:00,1.73315,435,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19,-1.49625,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170654",2019-10-27 11:13:00,1.64828,445,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.9,-1.48239,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170655",2019-10-27 11:14:00,1.55333,435,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.4,-1.49436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170656",2019-10-27 11:15:00,1.63243,450,3.37,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.5,1.90197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170657",2019-10-27 11:16:00,1.64,499,3.355,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.9,1.79172,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170658",2019-10-27 11:17:00,1.62013,511,3.346,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.8,1.81944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170659",2019-10-27 11:18:00,1.43018,505,3.333,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.8,1.83204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170660",2019-10-27 11:19:00,1.62733,457,3.333,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,22,1.953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170661",2019-10-27 11:20:00,1.62509,474,0.058,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,22.2,-1.43073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170662",2019-10-27 11:21:00,1.57542,395,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,22.3,-1.22346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170663",2019-10-27 11:22:00,1.60162,384,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,22.3,-1.18818,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"170664",2019-10-27 11:23:00,0.807244,365,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,22.2,-1.14408,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"170665",2019-10-27 11:24:00,0.274935,330,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.7,-1.07856,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"170666",2019-10-27 11:25:00,0,350,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,21.4,-1.15227,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"170667",2019-10-27 11:26:00,0,360,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.7,-1.16739,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"170668",2019-10-27 11:27:00,0,347,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,19.9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170669",2019-10-27 11:28:00,0,308,2.32,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20,1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170670",2019-10-27 11:29:00,0,343,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170671",2019-10-27 11:30:00,0,343,2.306,24,22,22,20,30,27,27,0,0,22.5,22.5,21,21.5,23,22,22.5,20.6,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170672",2019-10-27 11:31:00,0,343,0.065,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.1,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170673",2019-10-27 11:32:00,0,364,2.305,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.2,-0.89712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170674",2019-10-27 11:33:00,0,365,0.062,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.8,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170675",2019-10-27 11:34:00,0,409,2.298,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.3,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170676",2019-10-27 11:35:00,0,388,0.062,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.3,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170677",2019-10-27 11:36:00,0,371,2.31,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.7,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170678",2019-10-27 11:37:00,0,368,0.062,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.6,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170679",2019-10-27 11:38:00,0,380,2.296,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.6,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170680",2019-10-27 11:39:00,0,370,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.4,-1.24992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170681",2019-10-27 11:40:00,0,367,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.4,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170682",2019-10-27 11:41:00,0,396,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.9,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170683",2019-10-27 11:42:00,0,383,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.5,-1.3041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170684",2019-10-27 11:43:00,0,399,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170685",2019-10-27 11:44:00,0,402,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.6,-1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170686",2019-10-27 11:45:00,0,372,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.5,-1.29969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170687",2019-10-27 11:46:00,0,403,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.8,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170688",2019-10-27 11:47:00,0,473,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.1,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170689",2019-10-27 11:48:00,0,494,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.1,-1.61784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170690",2019-10-27 11:49:00,0,491,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170691",2019-10-27 11:50:00,0,471,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.9,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170692",2019-10-27 11:51:00,0,461,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.2,-1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170693",2019-10-27 11:52:00,0,488,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.9,-1.6821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170694",2019-10-27 11:53:00,0,519,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21,-1.75329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170695",2019-10-27 11:54:00,0,500,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.5,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170696",2019-10-27 11:55:00,0,465,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.1,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170697",2019-10-27 11:56:00,0,493,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.4,-1.56618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170698",2019-10-27 11:57:00,0,436,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.9,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170699",2019-10-27 11:58:00,0,404,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.1,-1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170700",2019-10-27 11:59:00,0,427,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.5,-1.58067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170701",2019-10-27 12:00:00,0,518,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.6,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170702",2019-10-27 12:01:00,0,498,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.5,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170703",2019-10-27 12:02:00,0,501,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.5,-1.40427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170704",2019-10-27 12:03:00,0,530,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.5,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170705",2019-10-27 12:04:00,0,540,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.9,-1.77471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170706",2019-10-27 12:05:00,0,558,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,23.4,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170707",2019-10-27 12:06:00,0,567,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,23.2,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170708",2019-10-27 12:07:00,0,575,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,23.4,-2.07459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170709",2019-10-27 12:08:00,0,618,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.9,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170710",2019-10-27 12:09:00,0,663,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.3,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170711",2019-10-27 12:10:00,0,545,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170712",2019-10-27 12:11:00,0,487,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.5,-1.56618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170713",2019-10-27 12:12:00,0,515,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.9,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170714",2019-10-27 12:13:00,0,549,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,20.8,-1.92465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170715",2019-10-27 12:14:00,0,577,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.4,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170716",2019-10-27 12:15:00,0,538,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.5,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170717",2019-10-27 12:16:00,0,447,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.3,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170718",2019-10-27 12:17:00,0,468,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.5,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170719",2019-10-27 12:18:00,0,512,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.9,-1.71171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170720",2019-10-27 12:19:00,0,490,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.2,-1.8018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170721",2019-10-27 12:20:00,0,530,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.9,-1.78731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170722",2019-10-27 12:21:00,0,539,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.6,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170723",2019-10-27 12:22:00,0,600,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.9,-2.17413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170724",2019-10-27 12:23:00,0,591,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.5,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170725",2019-10-27 12:24:00,0,473,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.8,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
