"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"170726",2019-10-27 12:25:00,0,426,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.4,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170727",2019-10-27 12:26:00,0,409,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.4,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170728",2019-10-27 12:27:00,0,335,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,22.8,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170729",2019-10-27 12:28:00,0,456,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.6,-1.35009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170730",2019-10-27 12:29:00,0,434,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.5,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170731",2019-10-27 12:30:00,0,386,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,22.5,21.8,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170732",2019-10-27 12:31:00,0,565,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.3,-1.88244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170733",2019-10-27 12:32:00,0,607,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,21.3,-2.22705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170734",2019-10-27 12:33:00,0,565,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,20.9,-0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170735",2019-10-27 12:34:00,0,687,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,21.2,-2.5893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170736",2019-10-27 12:35:00,0,694,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,21.5,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170737",2019-10-27 12:36:00,0,739,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,21.6,-2.74869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170738",2019-10-27 12:37:00,0,743,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.3,-2.66301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170739",2019-10-27 12:38:00,0,736,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.6,-2.51811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170740",2019-10-27 12:39:00,0,653,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,23.4,-2.38455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170741",2019-10-27 12:40:00,0,622,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,23.3,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170742",2019-10-27 12:41:00,0,634,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,21.7,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170743",2019-10-27 12:42:00,0,580,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.1,-1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170744",2019-10-27 12:43:00,0,530,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.5,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170745",2019-10-27 12:44:00,0,530,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.7,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170746",2019-10-27 12:45:00,0,585,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,23,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170747",2019-10-27 12:46:00,0,610,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.8,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170748",2019-10-27 12:47:00,0,576,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22,23,22.9,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170749",2019-10-27 12:48:00,0,542,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.7,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170750",2019-10-27 12:49:00,0,490,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.4,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170751",2019-10-27 12:50:00,0,480,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.9,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170752",2019-10-27 12:51:00,0,454,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,23.2,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170753",2019-10-27 12:52:00,0,495,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,23.2,-1.54224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170754",2019-10-27 12:53:00,0,490,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.8,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170755",2019-10-27 12:54:00,0,505,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.3,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170756",2019-10-27 12:55:00,0,516,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.1,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170757",2019-10-27 12:56:00,0,530,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.3,-1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170758",2019-10-27 12:57:00,0,588,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.2,-2.15901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170759",2019-10-27 12:58:00,0,539,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,21.3,-2.07459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170760",2019-10-27 12:59:00,0,610,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.2,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170761",2019-10-27 13:00:00,0,628,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,22.9,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170762",2019-10-27 13:01:00,0,517,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,21.5,23,22.5,23,21.9,-1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170763",2019-10-27 13:02:00,0,558,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.8,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170764",2019-10-27 13:03:00,0,605,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.6,-2.16342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170765",2019-10-27 13:04:00,0,570,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.4,-1.96308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170766",2019-10-27 13:05:00,0,596,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.8,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170767",2019-10-27 13:06:00,0,632,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.8,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170768",2019-10-27 13:07:00,0,557,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.7,-2.02797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170769",2019-10-27 13:08:00,0,524,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.1,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170770",2019-10-27 13:09:00,0,475,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,19.8,-1.9026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170771",2019-10-27 13:10:00,0,585,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.6,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170772",2019-10-27 13:11:00,0,649,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.5,-2.27241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170773",2019-10-27 13:12:00,0,619,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170774",2019-10-27 13:13:00,0,456,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.8,-1.87803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170775",2019-10-27 13:14:00,0,621,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.4,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170776",2019-10-27 13:15:00,0,661,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.9,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170777",2019-10-27 13:16:00,0,679,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.7,-2.26359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170778",2019-10-27 13:17:00,0,668,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,22.2,-2.17224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170779",2019-10-27 13:18:00,0,683,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.4,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170780",2019-10-27 13:19:00,0,712,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.8,-2.77515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170781",2019-10-27 13:20:00,0,705,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.4,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170782",2019-10-27 13:21:00,0,650,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.6,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170783",2019-10-27 13:22:00,0,487,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.6,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170784",2019-10-27 13:23:00,0,388,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.3,-1.52775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170785",2019-10-27 13:24:00,0,723,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.9,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170786",2019-10-27 13:25:00,0,729,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.9,-2.9043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170787",2019-10-27 13:26:00,0,735,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.8,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170788",2019-10-27 13:27:00,0,690,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.8,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170789",2019-10-27 13:28:00,0,705,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.9,-2.73672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170790",2019-10-27 13:29:00,0,535,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,22.1,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170791",2019-10-27 13:30:00,0,657,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.4,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170792",2019-10-27 13:31:00,0,565,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.7,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170793",2019-10-27 13:32:00,0,552,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.5,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170794",2019-10-27 13:33:00,0,614,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.5,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170795",2019-10-27 13:34:00,0,578,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170796",2019-10-27 13:35:00,0,590,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,21.3,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170797",2019-10-27 13:36:00,0,629,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23,22.5,23,20.4,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170798",2019-10-27 13:37:00,0,644,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,22,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170799",2019-10-27 13:38:00,0,607,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.5,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170800",2019-10-27 13:39:00,0,584,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,20.8,-1.80558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170801",2019-10-27 13:40:00,0,538,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.1,-1.66572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170802",2019-10-27 13:41:00,0,550,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.6,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170803",2019-10-27 13:42:00,0,588,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.3,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170804",2019-10-27 13:43:00,0,562,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.7,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170805",2019-10-27 13:44:00,0,494,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.1,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170806",2019-10-27 13:45:00,0,482,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,20.4,-1.86732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170807",2019-10-27 13:46:00,0,503,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,20.9,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170808",2019-10-27 13:47:00,0,563,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,22,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170809",2019-10-27 13:48:00,0,559,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.8,-2.09349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170810",2019-10-27 13:49:00,0,575,0,24,22,22,20,30,27,27,0,0,22.5,23,21.5,22,23,22.5,23,21.3,-2.20815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170811",2019-10-27 13:50:00,0,553,0,24,22,22,20,30,27,27,6.33822222222222,0,22.5,23,21.5,22,23,22.5,23,20.8,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170812",2019-10-27 13:51:00,0,563,0,24,22,22,20,30,27,27,6.94983606557377,0,22.5,23,21.5,22,23,22.5,23,21.1,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170813",2019-10-27 13:52:00,0,530,0,24,22,22,20,30,27,27,7.01366666666667,0,22.5,23,21.5,22,23,22.5,23,21.1,-1.75896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170814",2019-10-27 13:53:00,0,516,0,24,22,22,20,30,27,27,6.985,0,22.5,23,21.5,22,23,22.5,23,20.8,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170815",2019-10-27 13:54:00,0,529,0,24,22,22,20,30,27,27,6.85180327868853,0,22.5,23,21.5,22,23,22.5,23,21.2,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170816",2019-10-27 13:55:00,0,523,0,24,22,22,20,30,27,27,7.0025,0,22.5,23,21.5,22,23,22.5,23,21.5,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170817",2019-10-27 13:56:00,0,458,0,24,22,22,20,30,27,27,6.98868852459016,0,22.5,23,21.5,22,23,22.5,23,21.1,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170818",2019-10-27 13:57:00,0,487,0,24,22,22,20,30,27,27,6.98409836065574,0,22.5,23,21.5,22,23,22.5,23,21,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170819",2019-10-27 13:58:00,0,477,0,24,22,22,20,30,27,27,6.97607142857143,0,22.5,23,21.5,22,23,22.5,23,21,-1.67139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170820",2019-10-27 13:59:00,0.480186,526,0,24,22,22,20,30,27,27,6.96409836065574,0,22.5,23,21.5,22,23,22.5,23,21.4,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170821",2019-10-27 14:00:00,0,526,0,24,22,22,20,30,27,27,6.94967213114754,0,22.5,23,21.5,22,23,22.5,23,21.2,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170822",2019-10-27 14:01:00,0,546,0,24,22,22,20,30,27,27,6.9515,0,22.5,23,21.5,22,23,22.5,23,21.4,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170823",2019-10-27 14:02:00,1.05631,588,0,24,22,22,20,30,27,27,1.67163934426229,0,22.5,23,22,22,23,22.5,23,21.1,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170824",2019-10-27 14:03:00,2.90962,628,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23,22.5,23,21,-1.83078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170825",2019-10-27 14:04:00,3.80182,625,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23,22.5,23,21.4,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170826",2019-10-27 14:05:00,3.59859,600,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23,22.5,23,21,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170827",2019-10-27 14:06:00,3.63431,682,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23,22.5,23,21,-1.76274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170828",2019-10-27 14:07:00,2.80368,674,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23,22.5,23,21.1,-1.76967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170829",2019-10-27 14:08:00,2.20998,604,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,21.3,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170830",2019-10-27 14:09:00,1.94417,552,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,21.3,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170831",2019-10-27 14:10:00,2.0217,494,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,21.3,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170832",2019-10-27 14:11:00,1.75394,394,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.9,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170833",2019-10-27 14:12:00,1.89579,445,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,21.5,-0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170834",2019-10-27 14:13:00,1.94254,432,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.8,-0.74718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170835",2019-10-27 14:14:00,1.60276,428,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.7,-0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170836",2019-10-27 14:15:00,1.83361,410,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.4,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170837",2019-10-27 14:16:00,1.86858,491,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,21.2,-0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170838",2019-10-27 14:17:00,1.99118,520,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,21.2,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170839",2019-10-27 14:18:00,2.79954,507,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.8,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170840",2019-10-27 14:19:00,3.51759,505,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.3,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170841",2019-10-27 14:20:00,3.35537,475,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.3,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170842",2019-10-27 14:21:00,2.62307,376,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.2,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170843",2019-10-27 14:22:00,2.23659,353,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.9,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170844",2019-10-27 14:23:00,2.00278,369,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.3,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170845",2019-10-27 14:24:00,1.8893,390,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.7,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170846",2019-10-27 14:25:00,1.878,439,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.3,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170847",2019-10-27 14:26:00,1.86899,414,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.9,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170848",2019-10-27 14:27:00,1.93633,431,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,21.1,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170849",2019-10-27 14:28:00,1.92008,466,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.5,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170850",2019-10-27 14:29:00,2.1529,490,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.8,-0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170851",2019-10-27 14:30:00,2.3033,504,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,21.2,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170852",2019-10-27 14:31:00,2.35596,432,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,21.8,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170853",2019-10-27 14:32:00,2.47289,448,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.5,-0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170854",2019-10-27 14:33:00,2.51552,422,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.3,-0.16128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170855",2019-10-27 14:34:00,2.47871,374,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.3,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170856",2019-10-27 14:35:00,2.48503,379,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.2,0.00503998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170857",2019-10-27 14:36:00,2.22088,450,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.1,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170858",2019-10-27 14:37:00,2.0936,468,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,19.8,-0.0000000149012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170859",2019-10-27 14:38:00,2.53761,447,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170860",2019-10-27 14:39:00,1.95869,428,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.1,0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170861",2019-10-27 14:40:00,2.02579,403,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.4,0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170862",2019-10-27 14:41:00,2.18021,407,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,21.5,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170863",2019-10-27 14:42:00,2.09182,401,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,21,-0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170864",2019-10-27 14:43:00,2.32062,368,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.1,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170865",2019-10-27 14:44:00,2.12147,417,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.5,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170866",2019-10-27 14:45:00,2.27875,426,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20,-0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170867",2019-10-27 14:46:00,2.49081,441,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.3,-0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170868",2019-10-27 14:47:00,2.12085,469,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.7,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170869",2019-10-27 14:48:00,2.11711,487,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,21,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170870",2019-10-27 14:49:00,2.2145,452,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.4,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170871",2019-10-27 14:50:00,2.06823,464,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170872",2019-10-27 14:51:00,2.26589,454,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.1,-0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170873",2019-10-27 14:52:00,2.35006,414,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.6,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170874",2019-10-27 14:53:00,2.26126,433,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,21,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170875",2019-10-27 14:54:00,2.31623,423,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.7,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170876",2019-10-27 14:55:00,2.12594,450,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.5,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170877",2019-10-27 14:56:00,2.04328,427,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.5,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170878",2019-10-27 14:57:00,2.30629,307,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.5,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170879",2019-10-27 14:58:00,1.86182,340,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.3,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170880",2019-10-27 14:59:00,1.88617,356,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.6,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170881",2019-10-27 15:00:00,1.88852,327,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,19.9,-0.20538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170882",2019-10-27 15:01:00,1.95177,348,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,19.9,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170883",2019-10-27 15:02:00,1.94617,400,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.1,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170884",2019-10-27 15:03:00,2.61905,360,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.4,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170885",2019-10-27 15:04:00,2.42135,320,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,19.9,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170886",2019-10-27 15:05:00,2.22852,265,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,19.9,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170887",2019-10-27 15:06:00,2.22495,259,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23,20.3,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170888",2019-10-27 15:07:00,2.23914,260,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23.5,20.7,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170889",2019-10-27 15:08:00,2.1386,247,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23.5,20.5,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170890",2019-10-27 15:09:00,2.08321,239,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23.5,20.4,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170891",2019-10-27 15:10:00,1.74624,241,0,24,22,22,20,30,27,27,0,0,22.5,23.5,22,22,23.5,22.5,23.5,20,-0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170892",2019-10-27 15:11:00,0.769262,238,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170893",2019-10-27 15:12:00,0.196655,219,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.1,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170894",2019-10-27 15:13:00,0,230,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,19.6,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170895",2019-10-27 15:14:00,0,239,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,19.8,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170896",2019-10-27 15:15:00,0,253,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23,20.1,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170897",2019-10-27 15:16:00,0,266,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170898",2019-10-27 15:17:00,0,321,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170899",2019-10-27 15:18:00,0,362,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,21,-1.09935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170900",2019-10-27 15:19:00,0,371,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.2,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170901",2019-10-27 15:20:00,0,337,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170902",2019-10-27 15:21:00,0,343,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.63252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170903",2019-10-27 15:22:00,0,318,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170904",2019-10-27 15:23:00,0,361,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170905",2019-10-27 15:24:00,0,364,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170906",2019-10-27 15:25:00,0,357,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170907",2019-10-27 15:26:00,0,355,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170908",2019-10-27 15:27:00,0,342,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170909",2019-10-27 15:28:00,0,325,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170910",2019-10-27 15:29:00,0,296,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170911",2019-10-27 15:30:00,0,279,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170912",2019-10-27 15:31:00,0,256,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.3,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170913",2019-10-27 15:32:00,0,263,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,20.2,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170914",2019-10-27 15:33:00,0,272,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.9,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170915",2019-10-27 15:34:00,0.0136218,293,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.8,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170916",2019-10-27 15:35:00,0,256,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.8,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170917",2019-10-27 15:36:00,0,262,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.7,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170918",2019-10-27 15:37:00,0,278,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.7,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170919",2019-10-27 15:38:00,0,267,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.7,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170920",2019-10-27 15:39:00,0,217,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.8,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170921",2019-10-27 15:40:00,0,218,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.8,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170922",2019-10-27 15:41:00,0,257,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.8,-0.17388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170923",2019-10-27 15:42:00,0,264,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22,23.5,22.5,23.5,19.8,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170924",2019-10-27 15:43:00,0,234,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,19.8,-0.12852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170925",2019-10-27 15:44:00,0,256,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,19.9,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170926",2019-10-27 15:45:00,0,271,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,19.9,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170927",2019-10-27 15:46:00,0,259,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,19.9,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170928",2019-10-27 15:47:00,0,269,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.9,-0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170929",2019-10-27 15:48:00,0,257,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170930",2019-10-27 15:49:00,0,222,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170931",2019-10-27 15:50:00,0,230,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170932",2019-10-27 15:51:00,0,257,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170933",2019-10-27 15:52:00,0,248,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20.1,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170934",2019-10-27 15:53:00,0,227,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20.1,-0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170935",2019-10-27 15:54:00,0,192,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170936",2019-10-27 15:55:00,0,176,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20.1,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170937",2019-10-27 15:56:00,0,184,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20.1,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170938",2019-10-27 15:57:00,0,229,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170939",2019-10-27 15:58:00,0,230,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170940",2019-10-27 15:59:00,0,234,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170941",2019-10-27 16:00:00,0,230,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170942",2019-10-27 16:01:00,0,180,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170943",2019-10-27 16:02:00,0,122,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170944",2019-10-27 16:03:00,0,183,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,20,-0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170945",2019-10-27 16:04:00,0,192,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.9,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170946",2019-10-27 16:05:00,0,193,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.9,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170947",2019-10-27 16:06:00,0,204,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.8,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170948",2019-10-27 16:07:00,0,177,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170949",2019-10-27 16:08:00,0,158,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170950",2019-10-27 16:09:00,0,161,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170951",2019-10-27 16:10:00,0,150,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170952",2019-10-27 16:11:00,0,127,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170953",2019-10-27 16:12:00,0,104,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170954",2019-10-27 16:13:00,0,99,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170955",2019-10-27 16:14:00,0,71,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170956",2019-10-27 16:15:00,0,68,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.6,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170957",2019-10-27 16:16:00,0,68,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.6,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170958",2019-10-27 16:17:00,0,61,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.6,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170959",2019-10-27 16:18:00,0,59,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170960",2019-10-27 16:19:00,0,56,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170961",2019-10-27 16:20:00,0,55,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170962",2019-10-27 16:21:00,0,53,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,19.1,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170963",2019-10-27 16:22:00,0,53,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170964",2019-10-27 16:23:00,0,52,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170965",2019-10-27 16:24:00,0,51,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.8,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170966",2019-10-27 16:25:00,0,50,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.8,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170967",2019-10-27 16:26:00,0,50,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.7,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170968",2019-10-27 16:27:00,0,50,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.7,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170969",2019-10-27 16:28:00,0,50,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.7,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170970",2019-10-27 16:29:00,0,50,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.7,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170971",2019-10-27 16:30:00,0,51,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.7,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170972",2019-10-27 16:31:00,0,50,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.6,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170973",2019-10-27 16:32:00,0,49,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.5,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170974",2019-10-27 16:33:00,0,48,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170975",2019-10-27 16:34:00,0.0183151,47,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170976",2019-10-27 16:35:00,0,45,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170977",2019-10-27 16:36:00,0,44,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170978",2019-10-27 16:37:00,0,42,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170979",2019-10-27 16:38:00,0,41,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170980",2019-10-27 16:39:00,0,40,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170981",2019-10-27 16:40:00,0,38,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170982",2019-10-27 16:41:00,0,39,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170983",2019-10-27 16:42:00,0,38,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170984",2019-10-27 16:43:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.3,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170985",2019-10-27 16:44:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170986",2019-10-27 16:45:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170987",2019-10-27 16:46:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170988",2019-10-27 16:47:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18,0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170989",2019-10-27 16:48:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170990",2019-10-27 16:49:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,18,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170991",2019-10-27 16:50:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170992",2019-10-27 16:51:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170993",2019-10-27 16:52:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170994",2019-10-27 16:53:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170995",2019-10-27 16:54:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170996",2019-10-27 16:55:00,0,35,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170997",2019-10-27 16:56:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170998",2019-10-27 16:57:00,0.0135347,30,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"170999",2019-10-27 16:58:00,0,31,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171000",2019-10-27 16:59:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171001",2019-10-27 17:00:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171002",2019-10-27 17:01:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171003",2019-10-27 17:02:00,0,25,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171004",2019-10-27 17:03:00,0,23,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171005",2019-10-27 17:04:00,0,23,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171006",2019-10-27 17:05:00,0,21,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171007",2019-10-27 17:06:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171008",2019-10-27 17:07:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171009",2019-10-27 17:08:00,0,17,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.8,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171010",2019-10-27 17:09:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171011",2019-10-27 17:10:00,0.0138887,16,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171012",2019-10-27 17:11:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171013",2019-10-27 17:12:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171014",2019-10-27 17:13:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171015",2019-10-27 17:14:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.5,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171016",2019-10-27 17:15:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171017",2019-10-27 17:16:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,23,23.5,17.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171018",2019-10-27 17:17:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.2,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171019",2019-10-27 17:18:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.2,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171020",2019-10-27 17:19:00,0,12,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.2,0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171021",2019-10-27 17:20:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.1,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171022",2019-10-27 17:21:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.1,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171023",2019-10-27 17:22:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.1,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171024",2019-10-27 17:23:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171025",2019-10-27 17:24:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171026",2019-10-27 17:25:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171027",2019-10-27 17:26:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171028",2019-10-27 17:27:00,0,6,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,16.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171029",2019-10-27 17:28:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171030",2019-10-27 17:29:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171031",2019-10-27 17:30:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23.5,17.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171032",2019-10-27 17:31:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,17.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171033",2019-10-27 17:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,17,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171034",2019-10-27 17:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171035",2019-10-27 17:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.9,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171036",2019-10-27 17:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171037",2019-10-27 17:36:00,0.0151991,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171038",2019-10-27 17:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171039",2019-10-27 17:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171040",2019-10-27 17:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171041",2019-10-27 17:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171042",2019-10-27 17:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171043",2019-10-27 17:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171044",2019-10-27 17:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171045",2019-10-27 17:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171046",2019-10-27 17:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171047",2019-10-27 17:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
