"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"171048",2019-10-27 17:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171049",2019-10-27 17:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171050",2019-10-27 17:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171051",2019-10-27 17:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171052",2019-10-27 17:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171053",2019-10-27 17:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171054",2019-10-27 17:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171055",2019-10-27 17:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,1.14345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171056",2019-10-27 17:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171057",2019-10-27 17:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.98532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171058",2019-10-27 17:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171059",2019-10-27 17:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171060",2019-10-27 17:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171061",2019-10-27 18:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171062",2019-10-27 18:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171063",2019-10-27 18:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171064",2019-10-27 18:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171065",2019-10-27 18:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171066",2019-10-27 18:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171067",2019-10-27 18:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.6,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171068",2019-10-27 18:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.5,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171069",2019-10-27 18:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171070",2019-10-27 18:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171071",2019-10-27 18:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171072",2019-10-27 18:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.82782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171073",2019-10-27 18:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171074",2019-10-27 18:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.7,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171075",2019-10-27 18:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171076",2019-10-27 18:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171077",2019-10-27 18:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171078",2019-10-27 18:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,16.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171079",2019-10-27 18:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,17,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171080",2019-10-27 18:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,17,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171081",2019-10-27 18:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,23,22,22.5,23.5,22.5,23,17.1,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171082",2019-10-27 18:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171083",2019-10-27 18:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.1,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171084",2019-10-27 18:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.2,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171085",2019-10-27 18:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.2,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171086",2019-10-27 18:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.2,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171087",2019-10-27 18:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171088",2019-10-27 18:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.3,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171089",2019-10-27 18:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.1,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171090",2019-10-27 18:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,16.9,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171091",2019-10-27 18:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171092",2019-10-27 18:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.1,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171093",2019-10-27 18:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17.2,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171094",2019-10-27 18:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,17.2,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171095",2019-10-27 18:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.6,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171096",2019-10-27 18:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.7,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171097",2019-10-27 18:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.7,0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171098",2019-10-27 18:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,16.8,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171099",2019-10-27 18:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,16.9,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171100",2019-10-27 18:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171101",2019-10-27 18:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171102",2019-10-27 18:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,17,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171103",2019-10-27 18:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,16.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171104",2019-10-27 18:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,16.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171105",2019-10-27 18:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,16.6,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171106",2019-10-27 18:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,22.5,23,16.7,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171107",2019-10-27 18:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.7,0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171108",2019-10-27 18:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.7,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171109",2019-10-27 18:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.5,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171110",2019-10-27 18:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171111",2019-10-27 18:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.2,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171112",2019-10-27 18:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16.2,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171113",2019-10-27 18:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,16,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171114",2019-10-27 18:53:00,0,0,0.701,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,15.9,1.36584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171115",2019-10-27 18:54:00,0,0,0.696,24,22,22,20,30,27,27,0,0,23,23,22,22.5,23.5,23,23,15.8,1.4427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171116",2019-10-27 18:55:00,0,0,0.697,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,1.37277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171117",2019-10-27 18:56:00,0,0,0.692,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,1.36647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171118",2019-10-27 18:57:00,0,0,0.689,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171119",2019-10-27 18:58:00,0,0,0.692,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171120",2019-10-27 18:59:00,0,0,1.019,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,1.7451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171121",2019-10-27 19:00:00,0,0,1.017,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.3,1.7451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171122",2019-10-27 19:01:00,0,0,1.009,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.3,1.73754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171123",2019-10-27 19:02:00,0,0,1.014,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,1.74132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171124",2019-10-27 19:03:00,0,0,1.014,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171125",2019-10-27 19:04:00,0,0,1.019,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,1.75077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171126",2019-10-27 19:05:00,0,0,1.016,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171127",2019-10-27 19:06:00,0,0,1.015,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,1.79424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171128",2019-10-27 19:07:00,0.0215528,0,1.019,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,1.79424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171129",2019-10-27 19:08:00,0,0,1.015,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,1.78794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171130",2019-10-27 19:09:00,0,0,1.017,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,1.7766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171131",2019-10-27 19:10:00,0,0,1.01,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,1.77597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171132",2019-10-27 19:11:00,0,0,1.002,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,1.86732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171133",2019-10-27 19:12:00,0,0,1.003,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,2.1294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171134",2019-10-27 19:13:00,0,0,1.01,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171135",2019-10-27 19:14:00,0,0,1.01,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,2.15397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171136",2019-10-27 19:15:00,0,0,1.003,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,2.02104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171137",2019-10-27 19:16:00,0,0,0.182,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171138",2019-10-27 19:17:00,0,0,0.18,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171139",2019-10-27 19:18:00,0,0,0.182,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.3,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171140",2019-10-27 19:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171141",2019-10-27 19:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171142",2019-10-27 19:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171143",2019-10-27 19:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171144",2019-10-27 19:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171145",2019-10-27 19:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171146",2019-10-27 19:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171147",2019-10-27 19:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171148",2019-10-27 19:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,2.41164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171149",2019-10-27 19:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171150",2019-10-27 19:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171151",2019-10-27 19:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171152",2019-10-27 19:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171153",2019-10-27 19:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171154",2019-10-27 19:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.2,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171155",2019-10-27 19:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171156",2019-10-27 19:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171157",2019-10-27 19:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171158",2019-10-27 19:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171159",2019-10-27 19:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171160",2019-10-27 19:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,1.10061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171161",2019-10-27 19:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171162",2019-10-27 19:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171163",2019-10-27 19:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171164",2019-10-27 19:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,0.98028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171165",2019-10-27 19:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171166",2019-10-27 19:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,0.97398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171167",2019-10-27 19:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.6,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171168",2019-10-27 19:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,1.05462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171169",2019-10-27 19:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171170",2019-10-27 19:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171171",2019-10-27 19:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.2,1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171172",2019-10-27 19:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171173",2019-10-27 19:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.9,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171174",2019-10-27 19:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.8,0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171175",2019-10-27 19:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.5,0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171176",2019-10-27 19:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.5,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171177",2019-10-27 19:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.4,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171178",2019-10-27 19:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.5,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171179",2019-10-27 19:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.5,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171180",2019-10-27 19:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.7,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171181",2019-10-27 20:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.8,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171182",2019-10-27 20:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.9,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171183",2019-10-27 20:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.9,0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171184",2019-10-27 20:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.9,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171185",2019-10-27 20:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171186",2019-10-27 20:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,14.8,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171187",2019-10-27 20:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.1,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171188",2019-10-27 20:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.3,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171189",2019-10-27 20:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171190",2019-10-27 20:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171191",2019-10-27 20:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171192",2019-10-27 20:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.6,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171193",2019-10-27 20:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171194",2019-10-27 20:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171195",2019-10-27 20:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171196",2019-10-27 20:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.6,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171197",2019-10-27 20:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171198",2019-10-27 20:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171199",2019-10-27 20:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171200",2019-10-27 20:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171201",2019-10-27 20:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.75915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171202",2019-10-27 20:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171203",2019-10-27 20:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171204",2019-10-27 20:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171205",2019-10-27 20:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171206",2019-10-27 20:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171207",2019-10-27 20:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171208",2019-10-27 20:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.9,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171209",2019-10-27 20:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16.1,0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171210",2019-10-27 20:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171211",2019-10-27 20:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171212",2019-10-27 20:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,16,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171213",2019-10-27 20:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.8,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171214",2019-10-27 20:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171215",2019-10-27 20:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.6,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171216",2019-10-27 20:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.5,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171217",2019-10-27 20:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171218",2019-10-27 20:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,23,23,15.4,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171219",2019-10-27 20:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.2,1.06911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171220",2019-10-27 20:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.2,0.94122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171221",2019-10-27 20:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171222",2019-10-27 20:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171223",2019-10-27 20:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171224",2019-10-27 20:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171225",2019-10-27 20:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.74025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171226",2019-10-27 20:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171227",2019-10-27 20:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.2,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171228",2019-10-27 20:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.2,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171229",2019-10-27 20:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171230",2019-10-27 20:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171231",2019-10-27 20:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171232",2019-10-27 20:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171233",2019-10-27 20:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171234",2019-10-27 20:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.4,0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171235",2019-10-27 20:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.4,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171236",2019-10-27 20:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.3,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171237",2019-10-27 20:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.4,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171238",2019-10-27 20:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.4,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171239",2019-10-27 20:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.5,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171240",2019-10-27 20:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171241",2019-10-27 21:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.5,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171242",2019-10-27 21:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171243",2019-10-27 21:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171244",2019-10-27 21:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171245",2019-10-27 21:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171246",2019-10-27 21:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171247",2019-10-27 21:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171248",2019-10-27 21:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171249",2019-10-27 21:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171250",2019-10-27 21:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171251",2019-10-27 21:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171252",2019-10-27 21:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171253",2019-10-27 21:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171254",2019-10-27 21:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171255",2019-10-27 21:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171256",2019-10-27 21:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171257",2019-10-27 21:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171258",2019-10-27 21:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.2,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171259",2019-10-27 21:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.2,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171260",2019-10-27 21:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.2,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171261",2019-10-27 21:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,15.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171262",2019-10-27 21:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171263",2019-10-27 21:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171264",2019-10-27 21:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,1.05651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171265",2019-10-27 21:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.6,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171266",2019-10-27 21:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.5,1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171267",2019-10-27 21:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.5,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171268",2019-10-27 21:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.5,0.74088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171269",2019-10-27 21:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.4,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171270",2019-10-27 21:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.3,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171271",2019-10-27 21:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.3,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171272",2019-10-27 21:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.3,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171273",2019-10-27 21:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.3,0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171274",2019-10-27 21:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.5,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171275",2019-10-27 21:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.5,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171276",2019-10-27 21:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171277",2019-10-27 21:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171278",2019-10-27 21:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171279",2019-10-27 21:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171280",2019-10-27 21:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171281",2019-10-27 21:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.78372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171282",2019-10-27 21:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171283",2019-10-27 21:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.77238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171284",2019-10-27 21:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171285",2019-10-27 21:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171286",2019-10-27 21:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.7,0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171287",2019-10-27 21:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171288",2019-10-27 21:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171289",2019-10-27 21:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171290",2019-10-27 21:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171291",2019-10-27 21:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171292",2019-10-27 21:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.9,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171293",2019-10-27 21:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171294",2019-10-27 21:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171295",2019-10-27 21:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,23.5,22.5,23,14.8,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171296",2019-10-27 21:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171297",2019-10-27 21:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171298",2019-10-27 21:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171299",2019-10-27 21:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171300",2019-10-27 21:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171301",2019-10-27 22:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.8,0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171302",2019-10-27 22:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171303",2019-10-27 22:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,15,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171304",2019-10-27 22:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,15.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171305",2019-10-27 22:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,15,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171306",2019-10-27 22:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171307",2019-10-27 22:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,15,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171308",2019-10-27 22:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,15,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171309",2019-10-27 22:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171310",2019-10-27 22:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171311",2019-10-27 22:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.8,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171312",2019-10-27 22:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171313",2019-10-27 22:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.9,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171314",2019-10-27 22:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171315",2019-10-27 22:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,14.8,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171316",2019-10-27 22:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171317",2019-10-27 22:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171318",2019-10-27 22:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171319",2019-10-27 22:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171320",2019-10-27 22:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.2,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171321",2019-10-27 22:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.2,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171322",2019-10-27 22:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.3,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171323",2019-10-27 22:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171324",2019-10-27 22:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.3,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171325",2019-10-27 22:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171326",2019-10-27 22:25:00,0,0,0.058,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171327",2019-10-27 22:26:00,0,0,0.058,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.7,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171328",2019-10-27 22:27:00,0,0,0.057,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.5,1.60902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171329",2019-10-27 22:28:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171330",2019-10-27 22:29:00,0,0,0.126,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.6,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171331",2019-10-27 22:30:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171332",2019-10-27 22:31:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.5,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171333",2019-10-27 22:32:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171334",2019-10-27 22:33:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.8,0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171335",2019-10-27 22:34:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171336",2019-10-27 22:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171337",2019-10-27 22:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.9,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171338",2019-10-27 22:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.2,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171339",2019-10-27 22:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171340",2019-10-27 22:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171341",2019-10-27 22:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.8,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171342",2019-10-27 22:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171343",2019-10-27 22:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171344",2019-10-27 22:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171345",2019-10-27 22:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171346",2019-10-27 22:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171347",2019-10-27 22:46:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171348",2019-10-27 22:47:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.1,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171349",2019-10-27 22:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.3,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171350",2019-10-27 22:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.5,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171351",2019-10-27 22:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.4,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171352",2019-10-27 22:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.5,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171353",2019-10-27 22:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.6,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171354",2019-10-27 22:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.5,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171355",2019-10-27 22:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,15.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171356",2019-10-27 22:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171357",2019-10-27 22:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.5,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171358",2019-10-27 22:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.3,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171359",2019-10-27 22:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.3,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171360",2019-10-27 22:59:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.1,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171361",2019-10-27 23:00:00,0,0,0.106,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.1,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171362",2019-10-27 23:01:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171363",2019-10-27 23:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171364",2019-10-27 23:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.2,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171365",2019-10-27 23:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.2,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171366",2019-10-27 23:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.3,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171367",2019-10-27 23:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.2,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171368",2019-10-27 23:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171369",2019-10-27 23:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.4,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171370",2019-10-27 23:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.3,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171371",2019-10-27 23:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171372",2019-10-27 23:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171373",2019-10-27 23:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171374",2019-10-27 23:13:00,0,0,0.057,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171375",2019-10-27 23:14:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.9,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171376",2019-10-27 23:15:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.9,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171377",2019-10-27 23:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171378",2019-10-27 23:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14,1.8333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171379",2019-10-27 23:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,14,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171380",2019-10-27 23:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171381",2019-10-27 23:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171382",2019-10-27 23:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171383",2019-10-27 23:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171384",2019-10-27 23:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.2,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171385",2019-10-27 23:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171386",2019-10-27 23:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
