"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"171387",2019-10-27 23:26:00,0,0,2.069,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.2,2.60757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171388",2019-10-27 23:27:00,0,0,2.061,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.2,2.46897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171389",2019-10-27 23:28:00,0,0,2.057,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.4,2.4633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171390",2019-10-27 23:29:00,0,0,2.055,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.6,2.45637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171391",2019-10-27 23:30:00,0,0,2.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.9,2.46771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171392",2019-10-27 23:31:00,0,0,2.058,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.8,2.45952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171393",2019-10-27 23:32:00,0,0,2.058,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.7,2.46141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171394",2019-10-27 23:33:00,0,0,2.042,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.7,2.44377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171395",2019-10-27 23:34:00,0,0,2.091,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.6,2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171396",2019-10-27 23:35:00,0,0,2.041,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.4,2.44314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171397",2019-10-27 23:36:00,0,0,2.041,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,23,13.4,2.44125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171398",2019-10-27 23:37:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171399",2019-10-27 23:38:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171400",2019-10-27 23:39:00,0,0,0.066,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171401",2019-10-27 23:40:00,0,0,0.092,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171402",2019-10-27 23:41:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171403",2019-10-27 23:42:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171404",2019-10-27 23:43:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171405",2019-10-27 23:44:00,0,0,0.041,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171406",2019-10-27 23:45:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171407",2019-10-27 23:46:00,0,0,0.094,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171408",2019-10-27 23:47:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.70308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171409",2019-10-27 23:48:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171410",2019-10-27 23:49:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171411",2019-10-27 23:50:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171412",2019-10-27 23:51:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171413",2019-10-27 23:52:00,0,0,0.032,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171414",2019-10-27 23:53:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.7,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171415",2019-10-27 23:54:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.8,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171416",2019-10-27 23:55:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.8,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171417",2019-10-27 23:56:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.7,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171418",2019-10-27 23:57:00,0,0,0.066,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.7,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171419",2019-10-27 23:58:00,0,0,0.131,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171420",2019-10-27 23:59:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171421",2019-10-28 00:00:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171422",2019-10-28 00:01:00,0,0,0.064,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171423",2019-10-28 00:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171424",2019-10-28 00:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171425",2019-10-28 00:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171426",2019-10-28 00:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.9,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171427",2019-10-28 00:06:00,0,0,0.085,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.9,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171428",2019-10-28 00:07:00,0,0,0.087,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,14,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171429",2019-10-28 00:08:00,0,0,0.087,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,14,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171430",2019-10-28 00:09:00,0,0,0.087,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.9,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171431",2019-10-28 00:10:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171432",2019-10-28 00:11:00,0,0,0.087,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171433",2019-10-28 00:12:00,0,0,0.088,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171434",2019-10-28 00:13:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171435",2019-10-28 00:14:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171436",2019-10-28 00:15:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171437",2019-10-28 00:16:00,0,0,0.069,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171438",2019-10-28 00:17:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171439",2019-10-28 00:18:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171440",2019-10-28 00:19:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171441",2019-10-28 00:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171442",2019-10-28 00:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171443",2019-10-28 00:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171444",2019-10-28 00:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171445",2019-10-28 00:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171446",2019-10-28 00:25:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171447",2019-10-28 00:26:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171448",2019-10-28 00:27:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171449",2019-10-28 00:28:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171450",2019-10-28 00:29:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171451",2019-10-28 00:30:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171452",2019-10-28 00:31:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171453",2019-10-28 00:32:00,0,0,0.063,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171454",2019-10-28 00:33:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,12.8,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171455",2019-10-28 00:34:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171456",2019-10-28 00:35:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.69615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171457",2019-10-28 00:36:00,0,0,0.063,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171458",2019-10-28 00:37:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171459",2019-10-28 00:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171460",2019-10-28 00:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171461",2019-10-28 00:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171462",2019-10-28 00:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171463",2019-10-28 00:42:00,0,0,0.058,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171464",2019-10-28 00:43:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171465",2019-10-28 00:44:00,0,0,0.06,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171466",2019-10-28 00:45:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171467",2019-10-28 00:46:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171468",2019-10-28 00:47:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171469",2019-10-28 00:48:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171470",2019-10-28 00:49:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171471",2019-10-28 00:50:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171472",2019-10-28 00:51:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171473",2019-10-28 00:52:00,0,0,0.062,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171474",2019-10-28 00:53:00,0,0,0.078,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171475",2019-10-28 00:54:00,0,0,0.065,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171476",2019-10-28 00:55:00,0,0,0.088,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171477",2019-10-28 00:56:00,0,0,0.088,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171478",2019-10-28 00:57:00,0,0,0.069,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171479",2019-10-28 00:58:00,0,0,0.088,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171480",2019-10-28 00:59:00,0,0,0.035,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171481",2019-10-28 01:00:00,0,0,0.088,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171482",2019-10-28 01:01:00,0,0,0.088,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,22.5,22.5,13,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171483",2019-10-28 01:02:00,0,0,0.065,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171484",2019-10-28 01:03:00,0,0,0.041,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171485",2019-10-28 01:04:00,0,0,0.065,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171486",2019-10-28 01:05:00,0,0,0.136,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.45675,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171487",2019-10-28 01:06:00,0,0,0.065,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171488",2019-10-28 01:07:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13,0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171489",2019-10-28 01:08:00,0,0,0.064,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171490",2019-10-28 01:09:00,0,0,0.067,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171491",2019-10-28 01:10:00,0,0,0.064,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171492",2019-10-28 01:11:00,0,0,0.136,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171493",2019-10-28 01:12:00,0,0,0.087,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171494",2019-10-28 01:13:00,0,0,0.087,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171495",2019-10-28 01:14:00,0,0,0.087,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171496",2019-10-28 01:15:00,0,0,0.087,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171497",2019-10-28 01:16:00,0,0,0.087,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171498",2019-10-28 01:17:00,0,0,0.071,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171499",2019-10-28 01:18:00,0,0,0.064,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171500",2019-10-28 01:19:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171501",2019-10-28 01:20:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171502",2019-10-28 01:21:00,0,0,0.064,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171503",2019-10-28 01:22:00,0,0,0.064,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171504",2019-10-28 01:23:00,0,0,0.06,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.7,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171505",2019-10-28 01:24:00,0,0,0.064,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171506",2019-10-28 01:25:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171507",2019-10-28 01:26:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171508",2019-10-28 01:27:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171509",2019-10-28 01:28:00,0,0,0.064,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171510",2019-10-28 01:29:00,0,0,0.032,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171511",2019-10-28 01:30:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171512",2019-10-28 01:31:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171513",2019-10-28 01:32:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.38808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171514",2019-10-28 01:33:00,0,0,0.062,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.38808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171515",2019-10-28 01:34:00,0,0,0.065,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171516",2019-10-28 01:35:00,0,0,0.069,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171517",2019-10-28 01:36:00,0,0,0.053,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171518",2019-10-28 01:37:00,0,0,0.065,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171519",2019-10-28 01:38:00,0,0,0.067,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.41328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171520",2019-10-28 01:39:00,0,0,0.109,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171521",2019-10-28 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.36855,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171522",2019-10-28 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171523",2019-10-28 01:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171524",2019-10-28 01:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171525",2019-10-28 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171526",2019-10-28 01:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171527",2019-10-28 01:46:00,0,0,0.099,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171528",2019-10-28 01:47:00,0,0,0.035,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171529",2019-10-28 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171530",2019-10-28 01:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171531",2019-10-28 01:50:00,0,0,0.053,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171532",2019-10-28 01:51:00,0,0,0.097,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171533",2019-10-28 01:52:00,0,0,0.104,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171534",2019-10-28 01:53:00,0,0,0.035,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171535",2019-10-28 01:54:00,0,0,0.095,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171536",2019-10-28 01:55:00,0,0,0.104,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171537",2019-10-28 01:56:00,0,0,0.021,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171538",2019-10-28 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171539",2019-10-28 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171540",2019-10-28 01:59:00,0,0,0.028,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171541",2019-10-28 02:00:00,0,0,0.08,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171542",2019-10-28 02:01:00,0,0,0.03,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171543",2019-10-28 02:02:00,0,0,2.032,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,2.48094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171544",2019-10-28 02:03:00,0,0,2.084,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,2.42991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171545",2019-10-28 02:04:00,0,0,2.054,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,2.48094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171546",2019-10-28 02:05:00,0,0,2.08,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,2.41227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171547",2019-10-28 02:06:00,0,0,0.067,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171548",2019-10-28 02:07:00,0,0,0.067,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171549",2019-10-28 02:08:00,0,0,0.06,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171550",2019-10-28 02:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171551",2019-10-28 02:10:00,0,0,0.046,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.8,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171552",2019-10-28 02:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.8,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171553",2019-10-28 02:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.8,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171554",2019-10-28 02:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,12.9,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171555",2019-10-28 02:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13,0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171556",2019-10-28 02:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171557",2019-10-28 02:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171558",2019-10-28 02:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171559",2019-10-28 02:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.8,0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171560",2019-10-28 02:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.8,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171561",2019-10-28 02:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171562",2019-10-28 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171563",2019-10-28 02:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171564",2019-10-28 02:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171565",2019-10-28 02:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171566",2019-10-28 02:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171567",2019-10-28 02:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171568",2019-10-28 02:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.3,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171569",2019-10-28 02:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.4,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171570",2019-10-28 02:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.4,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171571",2019-10-28 02:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.5,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171572",2019-10-28 02:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.5,0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171573",2019-10-28 02:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.4,0.38682,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171574",2019-10-28 02:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.3,0.38808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171575",2019-10-28 02:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.2,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171576",2019-10-28 02:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.1,0.37548,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171577",2019-10-28 02:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,14.1,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171578",2019-10-28 02:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.9,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171579",2019-10-28 02:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171580",2019-10-28 02:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.6,0.36918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171581",2019-10-28 02:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171582",2019-10-28 02:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171583",2019-10-28 02:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171584",2019-10-28 02:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,12.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171585",2019-10-28 02:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,12.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171586",2019-10-28 02:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,12.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171587",2019-10-28 02:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171588",2019-10-28 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.3,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171589",2019-10-28 02:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171590",2019-10-28 02:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171591",2019-10-28 02:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.5,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171592",2019-10-28 02:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23,22.5,22.5,13.4,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171593",2019-10-28 02:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171594",2019-10-28 02:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171595",2019-10-28 02:54:00,0,0,0.035,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171596",2019-10-28 02:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171597",2019-10-28 02:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171598",2019-10-28 02:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171599",2019-10-28 02:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.3,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171600",2019-10-28 02:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171601",2019-10-28 03:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171602",2019-10-28 03:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171603",2019-10-28 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.4,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171604",2019-10-28 03:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.50148,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171605",2019-10-28 03:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.4,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171606",2019-10-28 03:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.3,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171607",2019-10-28 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171608",2019-10-28 03:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171609",2019-10-28 03:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.2,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171610",2019-10-28 03:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.3,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171611",2019-10-28 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.3,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171612",2019-10-28 03:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.4,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171613",2019-10-28 03:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171614",2019-10-28 03:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.6,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171615",2019-10-28 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.6,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171616",2019-10-28 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.5,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171617",2019-10-28 03:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171618",2019-10-28 03:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171619",2019-10-28 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171620",2019-10-28 03:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171621",2019-10-28 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171622",2019-10-28 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,13.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171623",2019-10-28 03:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,14.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171624",2019-10-28 03:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,14.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171625",2019-10-28 03:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22.5,22.5,14.1,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171626",2019-10-28 03:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171627",2019-10-28 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171628",2019-10-28 03:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171629",2019-10-28 03:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171630",2019-10-28 03:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.5,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171631",2019-10-28 03:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171632",2019-10-28 03:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.8,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171633",2019-10-28 03:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171634",2019-10-28 03:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171635",2019-10-28 03:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171636",2019-10-28 03:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171637",2019-10-28 03:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171638",2019-10-28 03:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.2,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171639",2019-10-28 03:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.3,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171640",2019-10-28 03:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.4,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171641",2019-10-28 03:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.4,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171642",2019-10-28 03:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.2,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171643",2019-10-28 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.3,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171644",2019-10-28 03:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.2,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171645",2019-10-28 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171646",2019-10-28 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.4,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171647",2019-10-28 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171648",2019-10-28 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171649",2019-10-28 03:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171650",2019-10-28 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171651",2019-10-28 03:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171652",2019-10-28 03:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171653",2019-10-28 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171654",2019-10-28 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171655",2019-10-28 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171656",2019-10-28 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171657",2019-10-28 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171658",2019-10-28 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171659",2019-10-28 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171660",2019-10-28 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171661",2019-10-28 04:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171662",2019-10-28 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171663",2019-10-28 04:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171664",2019-10-28 04:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171665",2019-10-28 04:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171666",2019-10-28 04:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14.1,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171667",2019-10-28 04:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171668",2019-10-28 04:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171669",2019-10-28 04:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171670",2019-10-28 04:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171671",2019-10-28 04:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.8,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171672",2019-10-28 04:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171673",2019-10-28 04:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171674",2019-10-28 04:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171675",2019-10-28 04:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171676",2019-10-28 04:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171677",2019-10-28 04:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171678",2019-10-28 04:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171679",2019-10-28 04:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171680",2019-10-28 04:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.8,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171681",2019-10-28 04:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171682",2019-10-28 04:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171683",2019-10-28 04:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171684",2019-10-28 04:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171685",2019-10-28 04:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171686",2019-10-28 04:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.4,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171687",2019-10-28 04:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.3,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171688",2019-10-28 04:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.5,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171689",2019-10-28 04:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171690",2019-10-28 04:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171691",2019-10-28 04:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171692",2019-10-28 04:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171693",2019-10-28 04:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.9,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171694",2019-10-28 04:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171695",2019-10-28 04:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,14,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171696",2019-10-28 04:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.8,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171697",2019-10-28 04:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.8,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171698",2019-10-28 04:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171699",2019-10-28 04:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.6,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171700",2019-10-28 04:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.5,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171701",2019-10-28 04:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.4,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171702",2019-10-28 04:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171703",2019-10-28 04:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171704",2019-10-28 04:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171705",2019-10-28 04:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.2,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171706",2019-10-28 04:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.2,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171707",2019-10-28 04:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,23,22,22.5,13.2,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171708",2019-10-28 04:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.2,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171709",2019-10-28 04:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171710",2019-10-28 04:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171711",2019-10-28 04:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.4,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
