"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"171712",2019-10-28 04:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171713",2019-10-28 04:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171714",2019-10-28 04:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171715",2019-10-28 04:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.8,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171716",2019-10-28 04:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.8,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171717",2019-10-28 04:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171718",2019-10-28 04:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171719",2019-10-28 04:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171720",2019-10-28 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171721",2019-10-28 05:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.3,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171722",2019-10-28 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,0.6363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171723",2019-10-28 05:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.2,0.59283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171724",2019-10-28 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171725",2019-10-28 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171726",2019-10-28 05:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.9,0.53865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171727",2019-10-28 05:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171728",2019-10-28 05:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.2,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171729",2019-10-28 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.4,0.53109,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171730",2019-10-28 05:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171731",2019-10-28 05:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.3,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171732",2019-10-28 05:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.2,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171733",2019-10-28 05:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171734",2019-10-28 05:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.1,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171735",2019-10-28 05:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171736",2019-10-28 05:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171737",2019-10-28 05:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171738",2019-10-28 05:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.6,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171739",2019-10-28 05:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171740",2019-10-28 05:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171741",2019-10-28 05:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.6,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171742",2019-10-28 05:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171743",2019-10-28 05:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171744",2019-10-28 05:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171745",2019-10-28 05:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.9,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171746",2019-10-28 05:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.9,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171747",2019-10-28 05:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171748",2019-10-28 05:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171749",2019-10-28 05:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.7,0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171750",2019-10-28 05:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171751",2019-10-28 05:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.5,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171752",2019-10-28 05:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.5,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171753",2019-10-28 05:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171754",2019-10-28 05:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.9,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171755",2019-10-28 05:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171756",2019-10-28 05:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.3,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171757",2019-10-28 05:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,0.80703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171758",2019-10-28 05:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,0.82845,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171759",2019-10-28 05:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.80892,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171760",2019-10-28 05:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.70749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171761",2019-10-28 05:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171762",2019-10-28 05:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.7,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171763",2019-10-28 05:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171764",2019-10-28 05:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.2,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171765",2019-10-28 05:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171766",2019-10-28 05:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171767",2019-10-28 05:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171768",2019-10-28 05:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171769",2019-10-28 05:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171770",2019-10-28 05:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171771",2019-10-28 05:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171772",2019-10-28 05:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.3,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171773",2019-10-28 05:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.4,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171774",2019-10-28 05:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.5,0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171775",2019-10-28 05:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171776",2019-10-28 05:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171777",2019-10-28 05:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171778",2019-10-28 05:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171779",2019-10-28 05:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171780",2019-10-28 05:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171781",2019-10-28 06:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171782",2019-10-28 06:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171783",2019-10-28 06:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14.1,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171784",2019-10-28 06:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14.1,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171785",2019-10-28 06:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171786",2019-10-28 06:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171787",2019-10-28 06:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.3,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171788",2019-10-28 06:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.2,0.49329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171789",2019-10-28 06:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171790",2019-10-28 06:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.7,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171791",2019-10-28 06:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171792",2019-10-28 06:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171793",2019-10-28 06:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171794",2019-10-28 06:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171795",2019-10-28 06:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171796",2019-10-28 06:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171797",2019-10-28 06:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171798",2019-10-28 06:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171799",2019-10-28 06:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171800",2019-10-28 06:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171801",2019-10-28 06:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171802",2019-10-28 06:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171803",2019-10-28 06:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171804",2019-10-28 06:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171805",2019-10-28 06:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171806",2019-10-28 06:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171807",2019-10-28 06:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171808",2019-10-28 06:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171809",2019-10-28 06:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171810",2019-10-28 06:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171811",2019-10-28 06:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,0.70182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171812",2019-10-28 06:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.4,0.50778,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171813",2019-10-28 06:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.4,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171814",2019-10-28 06:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.3,0.51219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171815",2019-10-28 06:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171816",2019-10-28 06:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171817",2019-10-28 06:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171818",2019-10-28 06:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.48636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171819",2019-10-28 06:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.50652,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171820",2019-10-28 06:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171821",2019-10-28 06:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171822",2019-10-28 06:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.5,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171823",2019-10-28 06:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.6,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171824",2019-10-28 06:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.5,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171825",2019-10-28 06:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.3,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171826",2019-10-28 06:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171827",2019-10-28 06:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.3,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171828",2019-10-28 06:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171829",2019-10-28 06:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.3,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171830",2019-10-28 06:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.3,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171831",2019-10-28 06:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171832",2019-10-28 06:51:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.1,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171833",2019-10-28 06:52:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.1,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171834",2019-10-28 06:53:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171835",2019-10-28 06:54:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171836",2019-10-28 06:55:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171837",2019-10-28 06:56:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.2,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171838",2019-10-28 06:57:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171839",2019-10-28 06:58:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171840",2019-10-28 06:59:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171841",2019-10-28 07:00:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.5,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171842",2019-10-28 07:01:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.6,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171843",2019-10-28 07:02:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.7,0.46242,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171844",2019-10-28 07:03:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.8,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171845",2019-10-28 07:04:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.9,0.47502,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171846",2019-10-28 07:05:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.47502,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171847",2019-10-28 07:06:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.46053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171848",2019-10-28 07:07:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,1.90134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171849",2019-10-28 07:08:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171850",2019-10-28 07:09:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,12.9,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171851",2019-10-28 07:10:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171852",2019-10-28 07:11:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171853",2019-10-28 07:12:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171854",2019-10-28 07:13:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171855",2019-10-28 07:14:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171856",2019-10-28 07:15:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171857",2019-10-28 07:16:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171858",2019-10-28 07:17:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171859",2019-10-28 07:18:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171860",2019-10-28 07:19:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171861",2019-10-28 07:20:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171862",2019-10-28 07:21:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171863",2019-10-28 07:22:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.1,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171864",2019-10-28 07:23:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.2,2.82807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171865",2019-10-28 07:24:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.2,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171866",2019-10-28 07:25:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.2,2.68254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171867",2019-10-28 07:26:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171868",2019-10-28 07:27:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171869",2019-10-28 07:28:00,0,21,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171870",2019-10-28 07:29:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171871",2019-10-28 07:30:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,22,22,22.5,22,22,13.2,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171872",2019-10-28 07:31:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.2,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171873",2019-10-28 07:32:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.2,0.43029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171874",2019-10-28 07:33:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.2,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171875",2019-10-28 07:34:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.3,0.41202,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171876",2019-10-28 07:35:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.3,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171877",2019-10-28 07:36:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.4,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171878",2019-10-28 07:37:00,0,25,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.5,0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171879",2019-10-28 07:38:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171880",2019-10-28 07:39:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171881",2019-10-28 07:40:00,0,25,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171882",2019-10-28 07:41:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171883",2019-10-28 07:42:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171884",2019-10-28 07:43:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171885",2019-10-28 07:44:00,0,25,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171886",2019-10-28 07:45:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171887",2019-10-28 07:46:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171888",2019-10-28 07:47:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171889",2019-10-28 07:48:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171890",2019-10-28 07:49:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.8,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171891",2019-10-28 07:50:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171892",2019-10-28 07:51:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171893",2019-10-28 07:52:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171894",2019-10-28 07:53:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171895",2019-10-28 07:54:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171896",2019-10-28 07:55:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171897",2019-10-28 07:56:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.8,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171898",2019-10-28 07:57:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171899",2019-10-28 07:58:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171900",2019-10-28 07:59:00,0,42,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171901",2019-10-28 08:00:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.1,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171902",2019-10-28 08:01:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.1,0.31437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171903",2019-10-28 08:02:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171904",2019-10-28 08:03:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171905",2019-10-28 08:04:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13,0.28287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171906",2019-10-28 08:05:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.1,0.30114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171907",2019-10-28 08:06:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.1,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171908",2019-10-28 08:07:00,0,43,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.2,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171909",2019-10-28 08:08:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.3,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171910",2019-10-28 08:09:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.4,0.35028,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171911",2019-10-28 08:10:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.4,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171912",2019-10-28 08:11:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171913",2019-10-28 08:12:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171914",2019-10-28 08:13:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171915",2019-10-28 08:14:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171916",2019-10-28 08:15:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171917",2019-10-28 08:16:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.1,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171918",2019-10-28 08:17:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.2,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171919",2019-10-28 08:18:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171920",2019-10-28 08:19:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171921",2019-10-28 08:20:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171922",2019-10-28 08:21:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171923",2019-10-28 08:22:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171924",2019-10-28 08:23:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.5,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171925",2019-10-28 08:24:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171926",2019-10-28 08:25:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171927",2019-10-28 08:26:00,0,42,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171928",2019-10-28 08:27:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.7,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171929",2019-10-28 08:28:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171930",2019-10-28 08:29:00,0,56,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,13.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171931",2019-10-28 08:30:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.30618,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171932",2019-10-28 08:31:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.18774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171933",2019-10-28 08:32:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.1827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171934",2019-10-28 08:33:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.1,0.21294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171935",2019-10-28 08:34:00,0,56,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.2,0.20664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171936",2019-10-28 08:35:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.3,0.23247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171937",2019-10-28 08:36:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.4,0.26397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171938",2019-10-28 08:37:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.4,0.24444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171939",2019-10-28 08:38:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.5,0.21231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171940",2019-10-28 08:39:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.4,0.18585,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171941",2019-10-28 08:40:00,0,65,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.4,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171942",2019-10-28 08:41:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.3,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171943",2019-10-28 08:42:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.2,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171944",2019-10-28 08:43:00,0,88,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.2,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171945",2019-10-28 08:44:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.1,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171946",2019-10-28 08:45:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171947",2019-10-28 08:46:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171948",2019-10-28 08:47:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.03465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171949",2019-10-28 08:48:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171950",2019-10-28 08:49:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,-0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171951",2019-10-28 08:50:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171952",2019-10-28 08:51:00,0,116,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.1,-0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171953",2019-10-28 08:52:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.1,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171954",2019-10-28 08:53:00,0,135,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.1,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171955",2019-10-28 08:54:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,21.5,22,22.5,22,22,14.2,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171956",2019-10-28 08:55:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171957",2019-10-28 08:56:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171958",2019-10-28 08:57:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,-0.20538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171959",2019-10-28 08:58:00,0,135,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171960",2019-10-28 08:59:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,-0.15813,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171961",2019-10-28 09:00:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.07119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171962",2019-10-28 09:01:00,0,116,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.24633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171963",2019-10-28 09:02:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171964",2019-10-28 09:03:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,0.23184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171965",2019-10-28 09:04:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,0.16821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171966",2019-10-28 09:05:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171967",2019-10-28 09:06:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.8,0.04284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171968",2019-10-28 09:07:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.7,0.04221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171969",2019-10-28 09:08:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.03717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171970",2019-10-28 09:09:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,0.04788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171971",2019-10-28 09:10:00,0,91,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171972",2019-10-28 09:11:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171973",2019-10-28 09:12:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171974",2019-10-28 09:13:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171975",2019-10-28 09:14:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171976",2019-10-28 09:15:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.7,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171977",2019-10-28 09:16:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.6,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171978",2019-10-28 09:17:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171979",2019-10-28 09:18:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171980",2019-10-28 09:19:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171981",2019-10-28 09:20:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,-0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171982",2019-10-28 09:21:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171983",2019-10-28 09:22:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171984",2019-10-28 09:23:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171985",2019-10-28 09:24:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171986",2019-10-28 09:25:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171987",2019-10-28 09:26:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171988",2019-10-28 09:27:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171989",2019-10-28 09:28:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"171990",2019-10-28 09:29:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,0.04221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"171991",2019-10-28 09:30:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171992",2019-10-28 09:31:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171993",2019-10-28 09:32:00,1.06312,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.2,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171994",2019-10-28 09:33:00,0.635259,103,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171995",2019-10-28 09:34:00,0.755125,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171996",2019-10-28 09:35:00,0.716489,107,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171997",2019-10-28 09:36:00,1.86253,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171998",2019-10-28 09:37:00,3.51772,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"171999",2019-10-28 09:38:00,3.05345,106,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172000",2019-10-28 09:39:00,2.86066,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.55629,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172001",2019-10-28 09:40:00,2.64693,101,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172002",2019-10-28 09:41:00,2.55019,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172003",2019-10-28 09:42:00,2.61631,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.1,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172004",2019-10-28 09:43:00,2.88299,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.1,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172005",2019-10-28 09:44:00,2.19035,89,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172006",2019-10-28 09:45:00,2.18559,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172007",2019-10-28 09:46:00,2.06155,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172008",2019-10-28 09:47:00,1.98559,92,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172009",2019-10-28 09:48:00,1.89105,94,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172010",2019-10-28 09:49:00,1.75691,92,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172011",2019-10-28 09:50:00,1.88261,89,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172012",2019-10-28 09:51:00,2.11624,82,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172013",2019-10-28 09:52:00,3.16002,77,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.72828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172014",2019-10-28 09:53:00,3.97623,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172015",2019-10-28 09:54:00,4.02997,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.1,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172016",2019-10-28 09:55:00,2.892,72,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.1,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172017",2019-10-28 09:56:00,1.54753,72,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172018",2019-10-28 09:57:00,1.36925,72,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172019",2019-10-28 09:58:00,0.940988,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172020",2019-10-28 09:59:00,1.17968,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172021",2019-10-28 10:00:00,0.90154,77,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.61614,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172022",2019-10-28 10:01:00,0.887615,77,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.62181,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172023",2019-10-28 10:02:00,1.11168,77,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.62181,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172024",2019-10-28 10:03:00,1.5739,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.62307,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172025",2019-10-28 10:04:00,2.25483,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.63441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172026",2019-10-28 10:05:00,2.73258,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.63819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172027",2019-10-28 10:06:00,2.93323,70,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172028",2019-10-28 10:07:00,2.86527,70,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172029",2019-10-28 10:08:00,2.95592,72,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172030",2019-10-28 10:09:00,2.74056,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.1,0.67473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172031",2019-10-28 10:10:00,2.92229,76,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172032",2019-10-28 10:11:00,2.31584,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172033",2019-10-28 10:12:00,2.10505,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.4,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172034",2019-10-28 10:13:00,2.06216,80,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.3,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
