"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"172035",2019-10-28 10:14:00,1.85189,83,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,14.1,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172036",2019-10-28 10:15:00,2.1612,89,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22.5,22,22,13.9,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172037",2019-10-28 10:16:00,0.718812,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,-0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172038",2019-10-28 10:17:00,0.405205,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172039",2019-10-28 10:18:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.7,-0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172040",2019-10-28 10:19:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172041",2019-10-28 10:20:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172042",2019-10-28 10:21:00,0,110,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172043",2019-10-28 10:22:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.5,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172044",2019-10-28 10:23:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.6,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172045",2019-10-28 10:24:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.7,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172046",2019-10-28 10:25:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172047",2019-10-28 10:26:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172048",2019-10-28 10:27:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.8,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172049",2019-10-28 10:28:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172050",2019-10-28 10:29:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,13.9,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172051",2019-10-28 10:30:00,0,142,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14,-0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172052",2019-10-28 10:31:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14.1,-0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172053",2019-10-28 10:32:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14.3,-0.35343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172054",2019-10-28 10:33:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14.3,-0.03843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172055",2019-10-28 10:34:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22,14.2,-0.01323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172056",2019-10-28 10:35:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.2,-0.04473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172057",2019-10-28 10:36:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.1,-0.18144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172058",2019-10-28 10:37:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.1,-0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172059",2019-10-28 10:38:00,0,150,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.2,-0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172060",2019-10-28 10:39:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.1,-0.41076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172061",2019-10-28 10:40:00,0,157,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.1,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172062",2019-10-28 10:41:00,0,164,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.1,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172063",2019-10-28 10:42:00,0,170,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.9,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172064",2019-10-28 10:43:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.9,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172065",2019-10-28 10:44:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.8,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172066",2019-10-28 10:45:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.9,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172067",2019-10-28 10:46:00,0,188,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172068",2019-10-28 10:47:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172069",2019-10-28 10:48:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14,-0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172070",2019-10-28 10:49:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172071",2019-10-28 10:50:00,0,187,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172072",2019-10-28 10:51:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172073",2019-10-28 10:52:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172074",2019-10-28 10:53:00,0,162,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.1,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172075",2019-10-28 10:54:00,0,149,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.1,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172076",2019-10-28 10:55:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.1,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172077",2019-10-28 10:56:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.3,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172078",2019-10-28 10:57:00,0,136,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.3,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172079",2019-10-28 10:58:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,14.1,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172080",2019-10-28 10:59:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.9,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172081",2019-10-28 11:00:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.9,-0.28602,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172082",2019-10-28 11:01:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.9,-0.29673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172083",2019-10-28 11:02:00,0,134,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.7,-0.31941,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172084",2019-10-28 11:03:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.8,-0.33012,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172085",2019-10-28 11:04:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.9,-0.34713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172086",2019-10-28 11:05:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22.5,22.5,13.8,-0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172087",2019-10-28 11:06:00,0,142,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172088",2019-10-28 11:07:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.8,-0.38556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172089",2019-10-28 11:08:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.8,-0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172090",2019-10-28 11:09:00,0,151,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.8,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172091",2019-10-28 11:10:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172092",2019-10-28 11:11:00,0,160,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172093",2019-10-28 11:12:00,0,164,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172094",2019-10-28 11:13:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172095",2019-10-28 11:14:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172096",2019-10-28 11:15:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172097",2019-10-28 11:16:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172098",2019-10-28 11:17:00,0,164,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172099",2019-10-28 11:18:00,0,162,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.2,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172100",2019-10-28 11:19:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.3,-0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172101",2019-10-28 11:20:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.2,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172102",2019-10-28 11:21:00,0,150,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172103",2019-10-28 11:22:00,0,149,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172104",2019-10-28 11:23:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14.1,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172105",2019-10-28 11:24:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172106",2019-10-28 11:25:00,0,127,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172107",2019-10-28 11:26:00,0,120,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,14,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172108",2019-10-28 11:27:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172109",2019-10-28 11:28:00,0,111,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172110",2019-10-28 11:29:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.9,-0.19026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172111",2019-10-28 11:30:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.8,-0.18396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172112",2019-10-28 11:31:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.5,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172113",2019-10-28 11:32:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.4,-0.17136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172114",2019-10-28 11:33:00,0,110,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.1,-0.1953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172115",2019-10-28 11:34:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,-0.22743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172116",2019-10-28 11:35:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,-0.25956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172117",2019-10-28 11:36:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13.2,-0.30933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172118",2019-10-28 11:37:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172119",2019-10-28 11:38:00,0,139,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.8,-0.32949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172120",2019-10-28 11:39:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172121",2019-10-28 11:40:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.9,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172122",2019-10-28 11:41:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.9,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172123",2019-10-28 11:42:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.8,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172124",2019-10-28 11:43:00,0,150,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,13,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172125",2019-10-28 11:44:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.9,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172126",2019-10-28 11:45:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.7,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172127",2019-10-28 11:46:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.7,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172128",2019-10-28 11:47:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.7,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172129",2019-10-28 11:48:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.5,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172130",2019-10-28 11:49:00,0,155,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.6,-0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172131",2019-10-28 11:50:00,0,164,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.6,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172132",2019-10-28 11:51:00,0,164,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.5,-0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172133",2019-10-28 11:52:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.4,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172134",2019-10-28 11:53:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.3,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172135",2019-10-28 11:54:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.2,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172136",2019-10-28 11:55:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.2,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172137",2019-10-28 11:56:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.1,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172138",2019-10-28 11:57:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172139",2019-10-28 11:58:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.1,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172140",2019-10-28 11:59:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.1,-0.19026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172141",2019-10-28 12:00:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12.3,-0.1827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172142",2019-10-28 12:01:00,0,101,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,-0.12663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172143",2019-10-28 12:02:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,-0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172144",2019-10-28 12:03:00,0,87,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.9,-0.063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172145",2019-10-28 12:04:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.9,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172146",2019-10-28 12:05:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.9,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172147",2019-10-28 12:06:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,0.02331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172148",2019-10-28 12:07:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,0.03717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172149",2019-10-28 12:08:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,0.04221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172150",2019-10-28 12:09:00,0,69,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.9,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172151",2019-10-28 12:10:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.9,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172152",2019-10-28 12:11:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.9,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172153",2019-10-28 12:12:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172154",2019-10-28 12:13:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172155",2019-10-28 12:14:00,0,82,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.9,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172156",2019-10-28 12:15:00,0,86,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172157",2019-10-28 12:16:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172158",2019-10-28 12:17:00,0,82,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172159",2019-10-28 12:18:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172160",2019-10-28 12:19:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,12,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172161",2019-10-28 12:20:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172162",2019-10-28 12:21:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172163",2019-10-28 12:22:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172164",2019-10-28 12:23:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172165",2019-10-28 12:24:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172166",2019-10-28 12:25:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172167",2019-10-28 12:26:00,0,72,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172168",2019-10-28 12:27:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.00063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172169",2019-10-28 12:28:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,-0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172170",2019-10-28 12:29:00,0,86,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.21483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172171",2019-10-28 12:30:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.18648,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172172",2019-10-28 12:31:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172173",2019-10-28 12:32:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.03654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172174",2019-10-28 12:33:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.10206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172175",2019-10-28 12:34:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172176",2019-10-28 12:35:00,0,77,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.03843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172177",2019-10-28 12:36:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,0.00504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172178",2019-10-28 12:37:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.01449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172179",2019-10-28 12:38:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172180",2019-10-28 12:39:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172181",2019-10-28 12:40:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172182",2019-10-28 12:41:00,0,86,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,-0.08505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172183",2019-10-28 12:42:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172184",2019-10-28 12:43:00,0,79,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172185",2019-10-28 12:44:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172186",2019-10-28 12:45:00,0,65,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172187",2019-10-28 12:46:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172188",2019-10-28 12:47:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172189",2019-10-28 12:48:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172190",2019-10-28 12:49:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172191",2019-10-28 12:50:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172192",2019-10-28 12:51:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172193",2019-10-28 12:52:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172194",2019-10-28 12:53:00,0,56,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172195",2019-10-28 12:54:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172196",2019-10-28 12:55:00,0,52,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172197",2019-10-28 12:56:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172198",2019-10-28 12:57:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172199",2019-10-28 12:58:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172200",2019-10-28 12:59:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.07497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172201",2019-10-28 13:00:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.05607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172202",2019-10-28 13:01:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.03654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172203",2019-10-28 13:02:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.01197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172204",2019-10-28 13:03:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.00693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172205",2019-10-28 13:04:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.03276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172206",2019-10-28 13:05:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172207",2019-10-28 13:06:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.10521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172208",2019-10-28 13:07:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.10773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172209",2019-10-28 13:08:00,0,88,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.10206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172210",2019-10-28 13:09:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172211",2019-10-28 13:10:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172212",2019-10-28 13:11:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172213",2019-10-28 13:12:00,0,107,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172214",2019-10-28 13:13:00,0,116,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172215",2019-10-28 13:14:00,0,120,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172216",2019-10-28 13:15:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172217",2019-10-28 13:16:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172218",2019-10-28 13:17:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172219",2019-10-28 13:18:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172220",2019-10-28 13:19:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172221",2019-10-28 13:20:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172222",2019-10-28 13:21:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172223",2019-10-28 13:22:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172224",2019-10-28 13:23:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172225",2019-10-28 13:24:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172226",2019-10-28 13:25:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172227",2019-10-28 13:26:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172228",2019-10-28 13:27:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,-0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172229",2019-10-28 13:28:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172230",2019-10-28 13:29:00,0,113,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.21672,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172231",2019-10-28 13:30:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.23373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172232",2019-10-28 13:31:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.23751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172233",2019-10-28 13:32:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.23625,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172234",2019-10-28 13:33:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,-0.22491,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172235",2019-10-28 13:34:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,-0.2016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172236",2019-10-28 13:35:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172237",2019-10-28 13:36:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.13923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172238",2019-10-28 13:37:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.13419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172239",2019-10-28 13:38:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.13986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172240",2019-10-28 13:39:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172241",2019-10-28 13:40:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172242",2019-10-28 13:41:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172243",2019-10-28 13:42:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172244",2019-10-28 13:43:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172245",2019-10-28 13:44:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172246",2019-10-28 13:45:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172247",2019-10-28 13:46:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172248",2019-10-28 13:47:00,0,89,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172249",2019-10-28 13:48:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172250",2019-10-28 13:49:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172251",2019-10-28 13:50:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172252",2019-10-28 13:51:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172253",2019-10-28 13:52:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172254",2019-10-28 13:53:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172255",2019-10-28 13:54:00,0,79,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172256",2019-10-28 13:55:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172257",2019-10-28 13:56:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.17388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172258",2019-10-28 13:57:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172259",2019-10-28 13:58:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172260",2019-10-28 13:59:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172261",2019-10-28 14:00:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172262",2019-10-28 14:01:00,0,142,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172263",2019-10-28 14:02:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.36603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172264",2019-10-28 14:03:00,0,136,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,-0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172265",2019-10-28 14:04:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172266",2019-10-28 14:05:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.28728,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172267",2019-10-28 14:06:00,0,127,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.28476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172268",2019-10-28 14:07:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,-0.26838,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172269",2019-10-28 14:08:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.29295,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172270",2019-10-28 14:09:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172271",2019-10-28 14:10:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172272",2019-10-28 14:11:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172273",2019-10-28 14:12:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,-0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172274",2019-10-28 14:13:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172275",2019-10-28 14:14:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172276",2019-10-28 14:15:00,0,111,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172277",2019-10-28 14:16:00,0,101,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172278",2019-10-28 14:17:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172279",2019-10-28 14:18:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172280",2019-10-28 14:19:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172281",2019-10-28 14:20:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172282",2019-10-28 14:21:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172283",2019-10-28 14:22:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172284",2019-10-28 14:23:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172285",2019-10-28 14:24:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172286",2019-10-28 14:25:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172287",2019-10-28 14:26:00,0,65,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172288",2019-10-28 14:27:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172289",2019-10-28 14:28:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172290",2019-10-28 14:29:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172291",2019-10-28 14:30:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172292",2019-10-28 14:31:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172293",2019-10-28 14:32:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172294",2019-10-28 14:33:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,0.16821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172295",2019-10-28 14:34:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172296",2019-10-28 14:35:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.1323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172297",2019-10-28 14:36:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.12474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172298",2019-10-28 14:37:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.11151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172299",2019-10-28 14:38:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.08064,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172300",2019-10-28 14:39:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172301",2019-10-28 14:40:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172302",2019-10-28 14:41:00,0,65,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172303",2019-10-28 14:42:00,0,69,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172304",2019-10-28 14:43:00,0,76,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172305",2019-10-28 14:44:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.8,-0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172306",2019-10-28 14:45:00,0,89,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172307",2019-10-28 14:46:00,0,91,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172308",2019-10-28 14:47:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172309",2019-10-28 14:48:00,0,88,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172310",2019-10-28 14:49:00,0,86,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172311",2019-10-28 14:50:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172312",2019-10-28 14:51:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172313",2019-10-28 14:52:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,-0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172314",2019-10-28 14:53:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172315",2019-10-28 14:54:00,0,72,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172316",2019-10-28 14:55:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172317",2019-10-28 14:56:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172318",2019-10-28 14:57:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172319",2019-10-28 14:58:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.14742,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172320",2019-10-28 14:59:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.7,0.15624,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172321",2019-10-28 15:00:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.6,0.15309,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172322",2019-10-28 15:01:00,0,43,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.17199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172323",2019-10-28 15:02:00,0,42,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.18774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172324",2019-10-28 15:03:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.5,0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172325",2019-10-28 15:04:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172326",2019-10-28 15:05:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.19971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172327",2019-10-28 15:06:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172328",2019-10-28 15:07:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.20664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172329",2019-10-28 15:08:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.4,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172330",2019-10-28 15:09:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172331",2019-10-28 15:10:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172332",2019-10-28 15:11:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172333",2019-10-28 15:12:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172334",2019-10-28 15:13:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172335",2019-10-28 15:14:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172336",2019-10-28 15:15:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172337",2019-10-28 15:16:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172338",2019-10-28 15:17:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11.1,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172339",2019-10-28 15:18:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172340",2019-10-28 15:19:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172341",2019-10-28 15:20:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172342",2019-10-28 15:21:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172343",2019-10-28 15:22:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,11,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172344",2019-10-28 15:23:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172345",2019-10-28 15:24:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172346",2019-10-28 15:25:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.21672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172347",2019-10-28 15:26:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172348",2019-10-28 15:27:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172349",2019-10-28 15:28:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.24381,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172350",2019-10-28 15:29:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172351",2019-10-28 15:30:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172352",2019-10-28 15:31:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.24444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
