"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"172353",2019-10-28 15:32:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.9,0.25515,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172354",2019-10-28 15:33:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.25011,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172355",2019-10-28 15:34:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.24444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172356",2019-10-28 15:35:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.8,0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172357",2019-10-28 15:36:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.7,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172358",2019-10-28 15:37:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.7,0.23877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"172359",2019-10-28 15:38:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22.5,22,22.5,10.7,0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172360",2019-10-28 15:39:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22,22,22,22.5,10.7,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172361",2019-10-28 15:40:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172362",2019-10-28 15:41:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172363",2019-10-28 15:42:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172364",2019-10-28 15:43:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172365",2019-10-28 15:44:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172366",2019-10-28 15:45:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172367",2019-10-28 15:46:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172368",2019-10-28 15:47:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.9,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172369",2019-10-28 15:48:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172370",2019-10-28 15:49:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.8,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172371",2019-10-28 15:50:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,21.5,22,22,22,22.5,10.8,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172372",2019-10-28 15:51:00,0,23,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,22,22,22.5,10.7,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172373",2019-10-28 15:52:00,0,21,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,22,22,22.5,10.7,0.45486,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172374",2019-10-28 15:53:00,0,20,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,22,22,22.5,10.7,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172375",2019-10-28 15:54:00,0,20,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,22,22,22.5,10.7,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172376",2019-10-28 15:55:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,22,22,22.5,10.7,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172377",2019-10-28 15:56:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,22,22,22.5,10.6,0.43848,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172378",2019-10-28 15:57:00,0,20,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,22,22,22,10.6,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172379",2019-10-28 15:58:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.5,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172380",2019-10-28 15:59:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.5,0.48951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172381",2019-10-28 16:00:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.5,0.80955,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172382",2019-10-28 16:01:00,0,20,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.5,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172383",2019-10-28 16:02:00,0,20,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.6,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172384",2019-10-28 16:03:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.6,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172385",2019-10-28 16:04:00,0,18,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.6,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172386",2019-10-28 16:05:00,0,19,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.7,0.65835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172387",2019-10-28 16:06:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.7,0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172388",2019-10-28 16:07:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.7,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172389",2019-10-28 16:08:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.7,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172390",2019-10-28 16:09:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172391",2019-10-28 16:10:00,0,17,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172392",2019-10-28 16:11:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172393",2019-10-28 16:12:00,0,17,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172394",2019-10-28 16:13:00,0,17,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172395",2019-10-28 16:14:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172396",2019-10-28 16:15:00,0,17,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172397",2019-10-28 16:16:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172398",2019-10-28 16:17:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172399",2019-10-28 16:18:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172400",2019-10-28 16:19:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172401",2019-10-28 16:20:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172402",2019-10-28 16:21:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172403",2019-10-28 16:22:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172404",2019-10-28 16:23:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172405",2019-10-28 16:24:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172406",2019-10-28 16:25:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172407",2019-10-28 16:26:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172408",2019-10-28 16:27:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172409",2019-10-28 16:28:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172410",2019-10-28 16:29:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172411",2019-10-28 16:30:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172412",2019-10-28 16:31:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172413",2019-10-28 16:32:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172414",2019-10-28 16:33:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172415",2019-10-28 16:34:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.4,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172416",2019-10-28 16:35:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172417",2019-10-28 16:36:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172418",2019-10-28 16:37:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172419",2019-10-28 16:38:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22.5,22,22,22,22,22,10.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172420",2019-10-28 16:39:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.3,0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172421",2019-10-28 16:40:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172422",2019-10-28 16:41:00,0,12,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172423",2019-10-28 16:42:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.6,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172424",2019-10-28 16:43:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.6,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172425",2019-10-28 16:44:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172426",2019-10-28 16:45:00,0,12,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172427",2019-10-28 16:46:00,0,12,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172428",2019-10-28 16:47:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172429",2019-10-28 16:48:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172430",2019-10-28 16:49:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172431",2019-10-28 16:50:00,0,12,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172432",2019-10-28 16:51:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172433",2019-10-28 16:52:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172434",2019-10-28 16:53:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172435",2019-10-28 16:54:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172436",2019-10-28 16:55:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172437",2019-10-28 16:56:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172438",2019-10-28 16:57:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172439",2019-10-28 16:58:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.5,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172440",2019-10-28 16:59:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172441",2019-10-28 17:00:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172442",2019-10-28 17:01:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172443",2019-10-28 17:02:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,22,22,22,10.4,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172444",2019-10-28 17:03:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172445",2019-10-28 17:04:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172446",2019-10-28 17:05:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172447",2019-10-28 17:06:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172448",2019-10-28 17:07:00,0,5,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.91161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172449",2019-10-28 17:08:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.78372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172450",2019-10-28 17:09:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172451",2019-10-28 17:10:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172452",2019-10-28 17:11:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172453",2019-10-28 17:12:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172454",2019-10-28 17:13:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172455",2019-10-28 17:14:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172456",2019-10-28 17:15:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172457",2019-10-28 17:16:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172458",2019-10-28 17:17:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172459",2019-10-28 17:18:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172460",2019-10-28 17:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172461",2019-10-28 17:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172462",2019-10-28 17:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172463",2019-10-28 17:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172464",2019-10-28 17:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172465",2019-10-28 17:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172466",2019-10-28 17:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172467",2019-10-28 17:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172468",2019-10-28 17:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172469",2019-10-28 17:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172470",2019-10-28 17:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172471",2019-10-28 17:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172472",2019-10-28 17:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172473",2019-10-28 17:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172474",2019-10-28 17:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172475",2019-10-28 17:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172476",2019-10-28 17:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172477",2019-10-28 17:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172478",2019-10-28 17:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172479",2019-10-28 17:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172480",2019-10-28 17:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172481",2019-10-28 17:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172482",2019-10-28 17:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172483",2019-10-28 17:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172484",2019-10-28 17:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172485",2019-10-28 17:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172486",2019-10-28 17:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172487",2019-10-28 17:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172488",2019-10-28 17:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172489",2019-10-28 17:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172490",2019-10-28 17:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172491",2019-10-28 17:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172492",2019-10-28 17:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172493",2019-10-28 17:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172494",2019-10-28 17:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172495",2019-10-28 17:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172496",2019-10-28 17:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172497",2019-10-28 17:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172498",2019-10-28 17:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172499",2019-10-28 17:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172500",2019-10-28 17:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172501",2019-10-28 18:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172502",2019-10-28 18:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172503",2019-10-28 18:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172504",2019-10-28 18:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172505",2019-10-28 18:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172506",2019-10-28 18:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172507",2019-10-28 18:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172508",2019-10-28 18:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172509",2019-10-28 18:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172510",2019-10-28 18:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172511",2019-10-28 18:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172512",2019-10-28 18:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172513",2019-10-28 18:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172514",2019-10-28 18:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172515",2019-10-28 18:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172516",2019-10-28 18:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172517",2019-10-28 18:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172518",2019-10-28 18:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172519",2019-10-28 18:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172520",2019-10-28 18:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172521",2019-10-28 18:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172522",2019-10-28 18:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172523",2019-10-28 18:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172524",2019-10-28 18:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172525",2019-10-28 18:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172526",2019-10-28 18:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172527",2019-10-28 18:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172528",2019-10-28 18:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172529",2019-10-28 18:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172530",2019-10-28 18:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172531",2019-10-28 18:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172532",2019-10-28 18:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172533",2019-10-28 18:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172534",2019-10-28 18:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172535",2019-10-28 18:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172536",2019-10-28 18:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172537",2019-10-28 18:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.6,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172538",2019-10-28 18:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172539",2019-10-28 18:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172540",2019-10-28 18:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172541",2019-10-28 18:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172542",2019-10-28 18:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172543",2019-10-28 18:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172544",2019-10-28 18:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172545",2019-10-28 18:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172546",2019-10-28 18:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172547",2019-10-28 18:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172548",2019-10-28 18:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172549",2019-10-28 18:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172550",2019-10-28 18:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172551",2019-10-28 18:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172552",2019-10-28 18:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172553",2019-10-28 18:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172554",2019-10-28 18:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172555",2019-10-28 18:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.2,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172556",2019-10-28 18:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.3,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172557",2019-10-28 18:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.4,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172558",2019-10-28 18:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172559",2019-10-28 18:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172560",2019-10-28 18:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172561",2019-10-28 19:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10.1,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172562",2019-10-28 19:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172563",2019-10-28 19:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172564",2019-10-28 19:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172565",2019-10-28 19:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172566",2019-10-28 19:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172567",2019-10-28 19:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"172568",2019-10-28 19:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,10,0.68418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172569",2019-10-28 19:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.8,0.67851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172570",2019-10-28 19:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.6,0.67095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172571",2019-10-28 19:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.66717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172572",2019-10-28 19:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172573",2019-10-28 19:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,22,22,9.7,0.66717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172574",2019-10-28 19:13:00,0.218493,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.7,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172575",2019-10-28 19:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.5,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172576",2019-10-28 19:15:00,0.716703,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.6,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172577",2019-10-28 19:16:00,1.8262,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.7,0.67347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172578",2019-10-28 19:17:00,2.74112,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.7,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172579",2019-10-28 19:18:00,4.65307,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.7,0.67284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172580",2019-10-28 19:19:00,8.52895,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.4,0.68607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172581",2019-10-28 19:20:00,5.57959,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.6,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172582",2019-10-28 19:21:00,4.61145,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.6,0.67284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172583",2019-10-28 19:22:00,4.41373,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.7,0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172584",2019-10-28 19:23:00,4.302,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.3,0.67221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172585",2019-10-28 19:24:00,4.35119,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.3,0.69867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172586",2019-10-28 19:25:00,4.49147,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172587",2019-10-28 19:26:00,4.45785,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.1,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172588",2019-10-28 19:27:00,4.184,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172589",2019-10-28 19:28:00,3.95937,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172590",2019-10-28 19:29:00,3.90294,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172591",2019-10-28 19:30:00,4.09792,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.1,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172592",2019-10-28 19:31:00,3.54883,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.1,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172593",2019-10-28 19:32:00,3.43332,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172594",2019-10-28 19:33:00,3.29444,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.3,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172595",2019-10-28 19:34:00,2.87768,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.3,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172596",2019-10-28 19:35:00,3.02975,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.1,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172597",2019-10-28 19:36:00,3.12588,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.1,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172598",2019-10-28 19:37:00,2.97485,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,8.9,0.65331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172599",2019-10-28 19:38:00,2.93013,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9,0.65961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172600",2019-10-28 19:39:00,2.97363,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,8.9,0.65331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172601",2019-10-28 19:40:00,3.03481,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,8.9,0.65961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172602",2019-10-28 19:41:00,2.95142,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.1,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172603",2019-10-28 19:42:00,2.92495,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.1,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172604",2019-10-28 19:43:00,2.94814,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.65331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172605",2019-10-28 19:44:00,2.90051,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172606",2019-10-28 19:45:00,2.90204,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172607",2019-10-28 19:46:00,2.85404,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.3,0.65331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172608",2019-10-28 19:47:00,2.72636,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.3,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172609",2019-10-28 19:48:00,2.52442,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172610",2019-10-28 19:49:00,2.36053,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,22,22,21.5,22,9.2,0.94752,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172611",2019-10-28 19:50:00,2.41577,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.2,0.96327,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172612",2019-10-28 19:51:00,2.39459,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.1,0.95697,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172613",2019-10-28 19:52:00,2.51027,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.1,0.83097,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172614",2019-10-28 19:53:00,2.64512,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.2,0.65457,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172615",2019-10-28 19:54:00,3.69664,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9,0.65583,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172616",2019-10-28 19:55:00,4.80505,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.1,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172617",2019-10-28 19:56:00,4.78975,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9,0.64512,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172618",2019-10-28 19:57:00,3.49618,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.2,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172619",2019-10-28 19:58:00,3.68748,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.2,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172620",2019-10-28 19:59:00,3.26766,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.3,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172621",2019-10-28 20:00:00,2.84815,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,8.9,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172622",2019-10-28 20:01:00,2.56337,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.1,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172623",2019-10-28 20:02:00,2.59208,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.3,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172624",2019-10-28 20:03:00,2.47341,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9.1,0.69111,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172625",2019-10-28 20:04:00,2.4498,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,8.9,0.6678,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172626",2019-10-28 20:05:00,2.46225,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,8.9,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172627",2019-10-28 20:06:00,2.31175,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,8.9,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172628",2019-10-28 20:07:00,2.32046,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9,0.70497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172629",2019-10-28 20:08:00,2.34491,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,8.9,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172630",2019-10-28 20:09:00,2.41911,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172631",2019-10-28 20:10:00,2.37915,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,8.9,0.69174,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172632",2019-10-28 20:11:00,2.41301,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,21.5,22,9,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172633",2019-10-28 20:12:00,2.37594,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.67914,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172634",2019-10-28 20:13:00,2.35845,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.68292,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172635",2019-10-28 20:14:00,2.42204,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.68607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172636",2019-10-28 20:15:00,2.47123,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172637",2019-10-28 20:16:00,2.54698,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.67977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172638",2019-10-28 20:17:00,2.42704,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,0.65961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172639",2019-10-28 20:18:00,2.81656,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.66591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172640",2019-10-28 20:19:00,2.69623,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172641",2019-10-28 20:20:00,2.6421,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.65961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172642",2019-10-28 20:21:00,2.72198,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.64953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172643",2019-10-28 20:22:00,2.64867,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172644",2019-10-28 20:23:00,2.67269,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172645",2019-10-28 20:24:00,2.6564,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,0.70371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172646",2019-10-28 20:25:00,2.64416,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172647",2019-10-28 20:26:00,2.6352,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.2,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172648",2019-10-28 20:27:00,2.62468,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.2,0.76923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172649",2019-10-28 20:28:00,2.6345,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.3,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172650",2019-10-28 20:29:00,2.64875,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172651",2019-10-28 20:30:00,2.53925,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172652",2019-10-28 20:31:00,2.34952,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172653",2019-10-28 20:32:00,2.35684,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.67536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"172654",2019-10-28 20:33:00,2.30904,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172655",2019-10-28 20:34:00,2.18718,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172656",2019-10-28 20:35:00,2.19973,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172657",2019-10-28 20:36:00,2.16067,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.77742,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172658",2019-10-28 20:37:00,2.08715,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,0.78561,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172659",2019-10-28 20:38:00,2.06905,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.2,0.77364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172660",2019-10-28 20:39:00,2.13327,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,0.76797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172661",2019-10-28 20:40:00,2.18879,0,1.44,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,2.46204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172662",2019-10-28 20:41:00,2.18503,0,1.802,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,2.49732,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172663",2019-10-28 20:42:00,2.22503,0,1.79,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,2.47968,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172664",2019-10-28 20:43:00,2.36124,0,1.798,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,2.50362,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172665",2019-10-28 20:44:00,2.49124,0,1.76,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,2.40597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172666",2019-10-28 20:45:00,2.48048,0,1.766,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,2.41416,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172667",2019-10-28 20:46:00,2.57358,0,1.791,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,2.42991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172668",2019-10-28 20:47:00,2.54563,0,1.014,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,1.57941,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172669",2019-10-28 20:48:00,2.54483,0,0.999,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,1.54854,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172670",2019-10-28 20:49:00,2.56027,0,1.004,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,1.54917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172671",2019-10-28 20:50:00,2.60691,0,1.002,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,1.64997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172672",2019-10-28 20:51:00,2.57427,0,0.995,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,1.53846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172673",2019-10-28 20:52:00,2.68827,0,0.991,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,1.53909,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172674",2019-10-28 20:53:00,2.51442,0,0.991,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,1.55043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172675",2019-10-28 20:54:00,2.59145,0,0.999,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,1.53783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172676",2019-10-28 20:55:00,2.59968,0,0.994,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,1.54854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172677",2019-10-28 20:56:00,2.63321,0,0.994,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,1.5372,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172678",2019-10-28 20:57:00,2.19903,0,0.99,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,1.52397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172679",2019-10-28 20:58:00,2.60039,0,0.419,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,1.15668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172680",2019-10-28 20:59:00,2.53499,0,0.415,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,1.64934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172681",2019-10-28 21:00:00,2.49362,0,0.412,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,1.20141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172682",2019-10-28 21:01:00,2.30272,0,0.391,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,1.11951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172683",2019-10-28 21:02:00,2.17279,0,0.522,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,1.15731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172684",2019-10-28 21:03:00,2.02593,0,0.517,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,1.02564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172685",2019-10-28 21:04:00,1.89372,0,0.519,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,1.11951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
