"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"172686",2019-10-28 21:05:00,1.87934,0,0.208,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172687",2019-10-28 21:06:00,1.85097,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172688",2019-10-28 21:07:00,1.94729,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.72261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172689",2019-10-28 21:08:00,2.33983,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.70686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172690",2019-10-28 21:09:00,2.45124,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172691",2019-10-28 21:10:00,2.53229,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,0.72072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172692",2019-10-28 21:11:00,2.63067,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172693",2019-10-28 21:12:00,2.44153,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.1,0.71568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172694",2019-10-28 21:13:00,2.13111,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9.2,0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172695",2019-10-28 21:14:00,2.33628,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172696",2019-10-28 21:15:00,2.3658,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.6993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172697",2019-10-28 21:16:00,2.49593,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172698",2019-10-28 21:17:00,2.38028,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172699",2019-10-28 21:18:00,2.34984,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.7308,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172700",2019-10-28 21:19:00,2.3706,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.73647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172701",2019-10-28 21:20:00,2.37892,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.74403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172702",2019-10-28 21:21:00,2.27826,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172703",2019-10-28 21:22:00,2.27259,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.7245,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172704",2019-10-28 21:23:00,2.28584,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.73395,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172705",2019-10-28 21:24:00,2.21102,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172706",2019-10-28 21:25:00,2.28855,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172707",2019-10-28 21:26:00,2.29632,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172708",2019-10-28 21:27:00,2.29305,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172709",2019-10-28 21:28:00,2.3402,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172710",2019-10-28 21:29:00,2.33711,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172711",2019-10-28 21:30:00,2.21954,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172712",2019-10-28 21:31:00,2.31853,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172713",2019-10-28 21:32:00,2.17719,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172714",2019-10-28 21:33:00,2.21503,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172715",2019-10-28 21:34:00,2.13711,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.71001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172716",2019-10-28 21:35:00,1.93415,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.71001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172717",2019-10-28 21:36:00,1.52552,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.71631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172718",2019-10-28 21:37:00,1.99366,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172719",2019-10-28 21:38:00,2.00538,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.70749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172720",2019-10-28 21:39:00,2.02891,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172721",2019-10-28 21:40:00,2.10419,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.72198,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172722",2019-10-28 21:41:00,2.0601,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.71631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172723",2019-10-28 21:42:00,2.06256,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,9,0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172724",2019-10-28 21:43:00,2.01368,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172725",2019-10-28 21:44:00,2.05709,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.9,0.74214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172726",2019-10-28 21:45:00,2.10438,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172727",2019-10-28 21:46:00,2.18559,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172728",2019-10-28 21:47:00,2.21765,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.58653,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172729",2019-10-28 21:48:00,2.33117,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172730",2019-10-28 21:49:00,2.29732,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.8,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172731",2019-10-28 21:50:00,2.19178,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172732",2019-10-28 21:51:00,2.30426,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172733",2019-10-28 21:52:00,2.20305,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172734",2019-10-28 21:53:00,2.16663,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.59409,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172735",2019-10-28 21:54:00,2.17445,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172736",2019-10-28 21:55:00,2.44314,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172737",2019-10-28 21:56:00,2.51852,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,0.58779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172738",2019-10-28 21:57:00,2.6152,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,0.58779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172739",2019-10-28 21:58:00,2.49056,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172740",2019-10-28 21:59:00,2.39331,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172741",2019-10-28 22:00:00,2.21799,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172742",2019-10-28 22:01:00,2.06182,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172743",2019-10-28 22:02:00,2.09683,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172744",2019-10-28 22:03:00,2.17663,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172745",2019-10-28 22:04:00,1.97696,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172746",2019-10-28 22:05:00,1.89295,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172747",2019-10-28 22:06:00,1.84961,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172748",2019-10-28 22:07:00,1.84563,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172749",2019-10-28 22:08:00,1.8281,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.47691,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172750",2019-10-28 22:09:00,1.91237,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,1.86984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172751",2019-10-28 22:10:00,1.9143,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.4,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172752",2019-10-28 22:11:00,1.91253,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172753",2019-10-28 22:12:00,1.92204,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.7,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172754",2019-10-28 22:13:00,1.93936,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172755",2019-10-28 22:14:00,1.98643,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172756",2019-10-28 22:15:00,2.1667,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.4,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172757",2019-10-28 22:16:00,2.19325,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.4,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172758",2019-10-28 22:17:00,2.22089,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.4,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172759",2019-10-28 22:18:00,2.23344,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172760",2019-10-28 22:19:00,2.35786,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172761",2019-10-28 22:20:00,2.5606,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.5,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172762",2019-10-28 22:21:00,2.23346,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.6,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172763",2019-10-28 22:22:00,2.16514,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.4,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172764",2019-10-28 22:23:00,2.08708,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.3,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172765",2019-10-28 22:24:00,2.26399,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.3,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172766",2019-10-28 22:25:00,2.23711,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.3,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172767",2019-10-28 22:26:00,2.53,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172768",2019-10-28 22:27:00,2.5145,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.2,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172769",2019-10-28 22:28:00,2.248,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.3,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172770",2019-10-28 22:29:00,2.26464,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.3,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172771",2019-10-28 22:30:00,2.1275,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172772",2019-10-28 22:31:00,2.13794,0,0,24,22,22,20,30,27,27,0,0,22.5,22,21.5,21.5,22,22,22,8.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172773",2019-10-28 22:32:00,2.0664,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172774",2019-10-28 22:33:00,1.9145,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.5,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172775",2019-10-28 22:34:00,1.83373,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172776",2019-10-28 22:35:00,1.70773,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172777",2019-10-28 22:36:00,1.71262,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172778",2019-10-28 22:37:00,1.81017,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172779",2019-10-28 22:38:00,1.93777,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172780",2019-10-28 22:39:00,2.24463,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172781",2019-10-28 22:40:00,2.2602,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.4788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172782",2019-10-28 22:41:00,2.20786,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172783",2019-10-28 22:42:00,2.17143,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172784",2019-10-28 22:43:00,2.05905,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.4788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172785",2019-10-28 22:44:00,2.12448,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.5,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172786",2019-10-28 22:45:00,2.11483,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.48636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172787",2019-10-28 22:46:00,2.10129,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.5,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172788",2019-10-28 22:47:00,2.13017,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.50211,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172789",2019-10-28 22:48:00,2.14511,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.5,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172790",2019-10-28 22:49:00,2.11564,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172791",2019-10-28 22:50:00,2.09066,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172792",2019-10-28 22:51:00,2.06528,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.5,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172793",2019-10-28 22:52:00,2.07727,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172794",2019-10-28 22:53:00,2.10673,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172795",2019-10-28 22:54:00,2.37924,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.5,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172796",2019-10-28 22:55:00,2.19079,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.45486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172797",2019-10-28 22:56:00,2.23475,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172798",2019-10-28 22:57:00,2.18639,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172799",2019-10-28 22:58:00,2.09806,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172800",2019-10-28 22:59:00,2.32859,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.5,0.46242,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172801",2019-10-28 23:00:00,2.13947,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172802",2019-10-28 23:01:00,2.16777,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172803",2019-10-28 23:02:00,1.80256,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172804",2019-10-28 23:03:00,2.0403,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172805",2019-10-28 23:04:00,1.9924,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.46242,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172806",2019-10-28 23:05:00,1.96711,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172807",2019-10-28 23:06:00,1.83867,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172808",2019-10-28 23:07:00,1.85488,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.76797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172809",2019-10-28 23:08:00,1.79317,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.7245,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172810",2019-10-28 23:09:00,1.93738,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172811",2019-10-28 23:10:00,1.94059,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.50022,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172812",2019-10-28 23:11:00,1.88132,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172813",2019-10-28 23:12:00,1.87823,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172814",2019-10-28 23:13:00,1.90069,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.48636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172815",2019-10-28 23:14:00,1.90464,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172816",2019-10-28 23:15:00,2.0013,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172817",2019-10-28 23:16:00,2.09863,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172818",2019-10-28 23:17:00,2.0613,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.4788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172819",2019-10-28 23:18:00,2.13281,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.47313,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172820",2019-10-28 23:19:00,2.18529,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172821",2019-10-28 23:20:00,2.32569,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172822",2019-10-28 23:21:00,2.18206,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172823",2019-10-28 23:22:00,2.15925,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.49581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172824",2019-10-28 23:23:00,2.1517,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172825",2019-10-28 23:24:00,2.17013,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172826",2019-10-28 23:25:00,1.97804,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172827",2019-10-28 23:26:00,2.13878,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172828",2019-10-28 23:27:00,1.81866,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172829",2019-10-28 23:28:00,2.14544,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172830",2019-10-28 23:29:00,2.05355,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172831",2019-10-28 23:30:00,2.3005,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172832",2019-10-28 23:31:00,2.1298,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172833",2019-10-28 23:32:00,2.07936,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.48069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172834",2019-10-28 23:33:00,2.04385,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172835",2019-10-28 23:34:00,1.97988,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172836",2019-10-28 23:35:00,1.91423,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172837",2019-10-28 23:36:00,1.80773,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172838",2019-10-28 23:37:00,1.79063,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172839",2019-10-28 23:38:00,1.71228,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.48951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172840",2019-10-28 23:39:00,1.90305,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.48132,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172841",2019-10-28 23:40:00,1.39654,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172842",2019-10-28 23:41:00,2.34053,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.45549,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172843",2019-10-28 23:42:00,1.77324,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172844",2019-10-28 23:43:00,1.781,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172845",2019-10-28 23:44:00,1.84689,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172846",2019-10-28 23:45:00,1.92028,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172847",2019-10-28 23:46:00,1.91354,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.4473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172848",2019-10-28 23:47:00,1.89169,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.44856,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172849",2019-10-28 23:48:00,1.90893,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172850",2019-10-28 23:49:00,2.04368,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172851",2019-10-28 23:50:00,1.79109,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172852",2019-10-28 23:51:00,2.20899,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.4,0.45738,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172853",2019-10-28 23:52:00,2.23348,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172854",2019-10-28 23:53:00,2.34172,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172855",2019-10-28 23:54:00,2.38494,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172856",2019-10-28 23:55:00,2.40929,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172857",2019-10-28 23:56:00,2.39399,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172858",2019-10-28 23:57:00,2.33034,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172859",2019-10-28 23:58:00,2.27782,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172860",2019-10-28 23:59:00,2.14728,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172861",2019-10-29 00:00:00,1.80201,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172862",2019-10-29 00:01:00,2.05018,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172863",2019-10-29 00:02:00,1.99796,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172864",2019-10-29 00:03:00,1.90565,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172865",2019-10-29 00:04:00,1.91114,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172866",2019-10-29 00:05:00,1.94341,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172867",2019-10-29 00:06:00,1.84763,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172868",2019-10-29 00:07:00,1.85781,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.47628,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172869",2019-10-29 00:08:00,1.73689,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172870",2019-10-29 00:09:00,1.96697,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172871",2019-10-29 00:10:00,2.03146,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172872",2019-10-29 00:11:00,1.95429,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.44856,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172873",2019-10-29 00:12:00,2.00971,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172874",2019-10-29 00:13:00,2.0137,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172875",2019-10-29 00:14:00,1.94802,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172876",2019-10-29 00:15:00,2.03499,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172877",2019-10-29 00:16:00,2.02012,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172878",2019-10-29 00:17:00,1.97121,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.69174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172879",2019-10-29 00:18:00,1.99169,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.72954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172880",2019-10-29 00:19:00,1.98334,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.72891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172881",2019-10-29 00:20:00,1.93117,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.6111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172882",2019-10-29 00:21:00,1.95434,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172883",2019-10-29 00:22:00,1.95971,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172884",2019-10-29 00:23:00,2.01777,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172885",2019-10-29 00:24:00,1.99362,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172886",2019-10-29 00:25:00,2.21144,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172887",2019-10-29 00:26:00,2.1617,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.46368,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172888",2019-10-29 00:27:00,1.99249,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172889",2019-10-29 00:28:00,2.23658,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172890",2019-10-29 00:29:00,1.96181,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172891",2019-10-29 00:30:00,2.30787,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172892",2019-10-29 00:31:00,2.05402,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172893",2019-10-29 00:32:00,1.98615,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172894",2019-10-29 00:33:00,1.81558,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172895",2019-10-29 00:34:00,1.54889,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172896",2019-10-29 00:35:00,1.793,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172897",2019-10-29 00:36:00,1.7678,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46179,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172898",2019-10-29 00:37:00,1.79836,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172899",2019-10-29 00:38:00,1.82661,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172900",2019-10-29 00:39:00,1.91581,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172901",2019-10-29 00:40:00,1.85904,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172902",2019-10-29 00:41:00,1.91875,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172903",2019-10-29 00:42:00,1.96746,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172904",2019-10-29 00:43:00,1.97916,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172905",2019-10-29 00:44:00,1.95927,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172906",2019-10-29 00:45:00,1.58267,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172907",2019-10-29 00:46:00,1.93398,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172908",2019-10-29 00:47:00,1.72889,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172909",2019-10-29 00:48:00,2.0386,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172910",2019-10-29 00:49:00,2.04347,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172911",2019-10-29 00:50:00,2.10467,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172912",2019-10-29 00:51:00,2.12506,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172913",2019-10-29 00:52:00,2.22134,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172914",2019-10-29 00:53:00,2.23922,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172915",2019-10-29 00:54:00,2.60246,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172916",2019-10-29 00:55:00,2.22745,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172917",2019-10-29 00:56:00,2.19887,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172918",2019-10-29 00:57:00,2.18511,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172919",2019-10-29 00:58:00,2.11018,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.44982,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172920",2019-10-29 00:59:00,1.96508,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172921",2019-10-29 01:00:00,1.98001,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172922",2019-10-29 01:01:00,1.77619,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172923",2019-10-29 01:02:00,1.8978,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172924",2019-10-29 01:03:00,1.85834,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172925",2019-10-29 01:04:00,1.84019,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172926",2019-10-29 01:05:00,1.8434,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172927",2019-10-29 01:06:00,1.79246,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172928",2019-10-29 01:07:00,1.94495,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172929",2019-10-29 01:08:00,1.79173,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.42525,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172930",2019-10-29 01:09:00,2.15582,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172931",2019-10-29 01:10:00,1.91158,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172932",2019-10-29 01:11:00,1.86822,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172933",2019-10-29 01:12:00,2.01952,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172934",2019-10-29 01:13:00,1.79771,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.43218,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172935",2019-10-29 01:14:00,1.47479,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172936",2019-10-29 01:15:00,1.81933,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172937",2019-10-29 01:16:00,1.95806,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172938",2019-10-29 01:17:00,1.97462,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172939",2019-10-29 01:18:00,2.03349,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172940",2019-10-29 01:19:00,2.1346,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172941",2019-10-29 01:20:00,2.1386,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172942",2019-10-29 01:21:00,2.15551,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.45738,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172943",2019-10-29 01:22:00,2.13634,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172944",2019-10-29 01:23:00,2.11371,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172945",2019-10-29 01:24:00,2.08759,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172946",2019-10-29 01:25:00,2.04672,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.44919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172947",2019-10-29 01:26:00,2.05522,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172948",2019-10-29 01:27:00,2.17958,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172949",2019-10-29 01:28:00,2.04604,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.47439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172950",2019-10-29 01:29:00,2.11179,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172951",2019-10-29 01:30:00,2.0387,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172952",2019-10-29 01:31:00,2.0298,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172953",2019-10-29 01:32:00,1.92484,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172954",2019-10-29 01:33:00,1.97156,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172955",2019-10-29 01:34:00,1.8958,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172956",2019-10-29 01:35:00,1.82639,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.52353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172957",2019-10-29 01:36:00,1.90813,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.69111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172958",2019-10-29 01:37:00,1.81528,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.70371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172959",2019-10-29 01:38:00,1.93049,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.69237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172960",2019-10-29 01:39:00,1.91889,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.58212,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172961",2019-10-29 01:40:00,1.85741,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172962",2019-10-29 01:41:00,1.83439,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172963",2019-10-29 01:42:00,1.83942,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172964",2019-10-29 01:43:00,1.83266,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172965",2019-10-29 01:44:00,1.88767,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172966",2019-10-29 01:45:00,1.89843,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172967",2019-10-29 01:46:00,1.95779,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172968",2019-10-29 01:47:00,2.04507,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172969",2019-10-29 01:48:00,2.03447,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172970",2019-10-29 01:49:00,2.11117,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172971",2019-10-29 01:50:00,2.12615,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.4,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172972",2019-10-29 01:51:00,2.11148,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.46305,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172973",2019-10-29 01:52:00,2.12571,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172974",2019-10-29 01:53:00,2.13858,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172975",2019-10-29 01:54:00,2.14026,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172976",2019-10-29 01:55:00,2.14503,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172977",2019-10-29 01:56:00,2.00483,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172978",2019-10-29 01:57:00,1.98552,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172979",2019-10-29 01:58:00,2.12119,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172980",2019-10-29 01:59:00,1.98793,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172981",2019-10-29 02:00:00,2.02584,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172982",2019-10-29 02:01:00,1.69322,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172983",2019-10-29 02:02:00,1.92162,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45108,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172984",2019-10-29 02:03:00,1.82824,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172985",2019-10-29 02:04:00,1.8355,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172986",2019-10-29 02:05:00,1.82098,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172987",2019-10-29 02:06:00,1.79397,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172988",2019-10-29 02:07:00,1.73151,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172989",2019-10-29 02:08:00,1.9449,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172990",2019-10-29 02:09:00,1.86234,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45108,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172991",2019-10-29 02:10:00,1.81868,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172992",2019-10-29 02:11:00,1.83149,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172993",2019-10-29 02:12:00,1.96678,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172994",2019-10-29 02:13:00,1.85276,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.4473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172995",2019-10-29 02:14:00,1.85595,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172996",2019-10-29 02:15:00,1.80014,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44982,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172997",2019-10-29 02:16:00,1.92101,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46179,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172998",2019-10-29 02:17:00,2.3558,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"172999",2019-10-29 02:18:00,1.96397,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173000",2019-10-29 02:19:00,2.02796,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173001",2019-10-29 02:20:00,1.9992,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173002",2019-10-29 02:21:00,2.17142,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173003",2019-10-29 02:22:00,2.02065,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173004",2019-10-29 02:23:00,1.97642,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173005",2019-10-29 02:24:00,1.91781,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173006",2019-10-29 02:25:00,1.88723,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173007",2019-10-29 02:26:00,1.78914,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173008",2019-10-29 02:27:00,1.76774,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173009",2019-10-29 02:28:00,1.6374,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173010",2019-10-29 02:29:00,1.43049,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173011",2019-10-29 02:30:00,1.43043,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173012",2019-10-29 02:31:00,1.44918,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173013",2019-10-29 02:32:00,1.4085,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
