"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"173014",2019-10-29 02:33:00,1.38435,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173015",2019-10-29 02:34:00,1.75321,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173016",2019-10-29 02:35:00,1.63056,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173017",2019-10-29 02:36:00,1.42058,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42966,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173018",2019-10-29 02:37:00,1.43834,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173019",2019-10-29 02:38:00,1.54446,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173020",2019-10-29 02:39:00,1.52262,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173021",2019-10-29 02:40:00,1.4311,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173022",2019-10-29 02:41:00,1.16214,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173023",2019-10-29 02:42:00,1.24934,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173024",2019-10-29 02:43:00,1.50872,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173025",2019-10-29 02:44:00,3.12013,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173026",2019-10-29 02:45:00,4.86822,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173027",2019-10-29 02:46:00,5.66752,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43092,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173028",2019-10-29 02:47:00,4.1902,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173029",2019-10-29 02:48:00,2.62753,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173030",2019-10-29 02:49:00,2.36887,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.44919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173031",2019-10-29 02:50:00,2.19021,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173032",2019-10-29 02:51:00,2.0583,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173033",2019-10-29 02:52:00,2.00827,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.441,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173034",2019-10-29 02:53:00,1.94384,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.45801,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173035",2019-10-29 02:54:00,1.94595,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.45801,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173036",2019-10-29 02:55:00,1.97742,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.46494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173037",2019-10-29 02:56:00,1.99171,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.63567,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173038",2019-10-29 02:57:00,1.91428,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.6993,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173039",2019-10-29 02:58:00,1.92505,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173040",2019-10-29 02:59:00,1.81406,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173041",2019-10-29 03:00:00,1.89318,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.5796,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173042",2019-10-29 03:01:00,1.81317,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.46557,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173043",2019-10-29 03:02:00,1.80977,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173044",2019-10-29 03:03:00,1.78334,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173045",2019-10-29 03:04:00,1.73175,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.4284,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173046",2019-10-29 03:05:00,1.69254,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.43533,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173047",2019-10-29 03:06:00,1.78,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.43911,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173048",2019-10-29 03:07:00,1.64317,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.43974,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173049",2019-10-29 03:08:00,1.82604,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173050",2019-10-29 03:09:00,1.75318,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173051",2019-10-29 03:10:00,1.94521,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.42651,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173052",2019-10-29 03:11:00,1.71953,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43974,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173053",2019-10-29 03:12:00,1.85991,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46494,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173054",2019-10-29 03:13:00,1.90937,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44919,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173055",2019-10-29 03:14:00,1.94907,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173056",2019-10-29 03:15:00,2.04995,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45171,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173057",2019-10-29 03:16:00,2.03193,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45864,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173058",2019-10-29 03:17:00,2.06501,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.45297,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173059",2019-10-29 03:18:00,2.06395,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46431,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173060",2019-10-29 03:19:00,2.05001,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44604,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173061",2019-10-29 03:20:00,2.09636,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44667,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173062",2019-10-29 03:21:00,2.14777,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173063",2019-10-29 03:22:00,2.17966,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173064",2019-10-29 03:23:00,2.25823,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45612,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173065",2019-10-29 03:24:00,2.08504,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173066",2019-10-29 03:25:00,2.11536,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173067",2019-10-29 03:26:00,2.11408,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173068",2019-10-29 03:27:00,2.08214,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173069",2019-10-29 03:28:00,1.84392,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173070",2019-10-29 03:29:00,1.83799,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173071",2019-10-29 03:30:00,2.15688,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173072",2019-10-29 03:31:00,2.1056,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173073",2019-10-29 03:32:00,1.86814,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.2,0.44352,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173074",2019-10-29 03:33:00,1.75123,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.3,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173075",2019-10-29 03:34:00,1.78287,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.45801,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173076",2019-10-29 03:35:00,1.75801,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173077",2019-10-29 03:36:00,1.76389,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8.1,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173078",2019-10-29 03:37:00,1.71626,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.44541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173079",2019-10-29 03:38:00,1.87981,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.46368,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173080",2019-10-29 03:39:00,1.83728,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45801,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173081",2019-10-29 03:40:00,1.80955,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173082",2019-10-29 03:41:00,1.48368,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173083",2019-10-29 03:42:00,1.76307,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173084",2019-10-29 03:43:00,1.7345,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173085",2019-10-29 03:44:00,2.07347,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173086",2019-10-29 03:45:00,1.95373,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.45801,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173087",2019-10-29 03:46:00,1.83957,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173088",2019-10-29 03:47:00,2.05096,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.44541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173089",2019-10-29 03:48:00,2.08654,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173090",2019-10-29 03:49:00,2.08352,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173091",2019-10-29 03:50:00,2.10927,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173092",2019-10-29 03:51:00,2.11847,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173093",2019-10-29 03:52:00,2.05493,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173094",2019-10-29 03:53:00,2.03486,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173095",2019-10-29 03:54:00,1.9988,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.41769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173096",2019-10-29 03:55:00,1.6365,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173097",2019-10-29 03:56:00,1.95664,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173098",2019-10-29 03:57:00,1.97962,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173099",2019-10-29 03:58:00,1.92534,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173100",2019-10-29 03:59:00,1.88636,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.9,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173101",2019-10-29 04:00:00,1.88976,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173102",2019-10-29 04:01:00,1.56392,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.9,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173103",2019-10-29 04:02:00,2.01553,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173104",2019-10-29 04:03:00,1.7369,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173105",2019-10-29 04:04:00,1.72071,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173106",2019-10-29 04:05:00,1.81525,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173107",2019-10-29 04:06:00,1.93221,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173108",2019-10-29 04:07:00,2.26184,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.43092,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173109",2019-10-29 04:08:00,2.41403,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.41958,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173110",2019-10-29 04:09:00,2.33067,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173111",2019-10-29 04:10:00,1.99814,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173112",2019-10-29 04:11:00,2.06742,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173113",2019-10-29 04:12:00,1.97654,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173114",2019-10-29 04:13:00,1.89988,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173115",2019-10-29 04:14:00,1.85048,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.9,0.70434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173116",2019-10-29 04:15:00,1.9492,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.6678,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173117",2019-10-29 04:16:00,1.86352,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,8,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173118",2019-10-29 04:17:00,1.88559,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.9,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173119",2019-10-29 04:18:00,1.91302,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173120",2019-10-29 04:19:00,1.94695,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173121",2019-10-29 04:20:00,1.88694,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.5,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173122",2019-10-29 04:21:00,1.75073,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.45045,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173123",2019-10-29 04:22:00,1.98264,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173124",2019-10-29 04:23:00,2.00765,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173125",2019-10-29 04:24:00,2.02559,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.8,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173126",2019-10-29 04:25:00,2.01682,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173127",2019-10-29 04:26:00,2.06231,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.6,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173128",2019-10-29 04:27:00,2.03816,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,21.5,22,22,22,7.7,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173129",2019-10-29 04:28:00,1.91864,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173130",2019-10-29 04:29:00,1.94196,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173131",2019-10-29 04:30:00,1.99007,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173132",2019-10-29 04:31:00,1.69246,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173133",2019-10-29 04:32:00,1.96296,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173134",2019-10-29 04:33:00,1.90304,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.44982,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173135",2019-10-29 04:34:00,1.88406,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.43092,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173136",2019-10-29 04:35:00,2.14854,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173137",2019-10-29 04:36:00,1.79002,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.5,0.41832,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173138",2019-10-29 04:37:00,1.84538,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173139",2019-10-29 04:38:00,1.90321,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173140",2019-10-29 04:39:00,1.84646,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173141",2019-10-29 04:40:00,1.80927,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173142",2019-10-29 04:41:00,1.5913,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173143",2019-10-29 04:42:00,1.98534,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173144",2019-10-29 04:43:00,1.83622,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.9,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173145",2019-10-29 04:44:00,1.85919,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.9,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173146",2019-10-29 04:45:00,1.94812,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173147",2019-10-29 04:46:00,2.00337,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173148",2019-10-29 04:47:00,2.00094,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173149",2019-10-29 04:48:00,1.78498,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173150",2019-10-29 04:49:00,2.03893,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.9,0.46872,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173151",2019-10-29 04:50:00,1.81915,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173152",2019-10-29 04:51:00,1.93289,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173153",2019-10-29 04:52:00,2.01783,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173154",2019-10-29 04:53:00,2.01743,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173155",2019-10-29 04:54:00,2.03091,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173156",2019-10-29 04:55:00,2.38951,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173157",2019-10-29 04:56:00,2.00424,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.44919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173158",2019-10-29 04:57:00,2.08276,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173159",2019-10-29 04:58:00,1.97928,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.43659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173160",2019-10-29 04:59:00,1.9775,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.5,0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173161",2019-10-29 05:00:00,2.0071,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.5,0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173162",2019-10-29 05:01:00,1.85409,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173163",2019-10-29 05:02:00,1.95111,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173164",2019-10-29 05:03:00,1.90043,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.5,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173165",2019-10-29 05:04:00,1.75602,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.6,0.64008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173166",2019-10-29 05:05:00,1.71216,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173167",2019-10-29 05:06:00,1.71794,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.5,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173168",2019-10-29 05:07:00,2.0247,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.7,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173169",2019-10-29 05:08:00,2.22315,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22,22,22,7.8,0.6048,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173170",2019-10-29 05:09:00,2.02864,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.8,0.6048,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173171",2019-10-29 05:10:00,2.27293,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173172",2019-10-29 05:11:00,2.09009,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.62244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173173",2019-10-29 05:12:00,2.05413,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.62244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173174",2019-10-29 05:13:00,1.99975,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.6,0.61551,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173175",2019-10-29 05:14:00,1.96081,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.5,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173176",2019-10-29 05:15:00,1.5471,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.6111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173177",2019-10-29 05:16:00,1.48545,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173178",2019-10-29 05:17:00,1.44787,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173179",2019-10-29 05:18:00,1.87556,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.9,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173180",2019-10-29 05:19:00,1.89736,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.9,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173181",2019-10-29 05:20:00,1.89107,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.9,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173182",2019-10-29 05:21:00,1.9138,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.8,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173183",2019-10-29 05:22:00,2.15914,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173184",2019-10-29 05:23:00,2.07205,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.6,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173185",2019-10-29 05:24:00,2.07174,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173186",2019-10-29 05:25:00,2.083,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.6,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173187",2019-10-29 05:26:00,2.03114,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173188",2019-10-29 05:27:00,2.09467,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.5,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173189",2019-10-29 05:28:00,1.98024,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.5,0.58275,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173190",2019-10-29 05:29:00,2.047,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.5,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173191",2019-10-29 05:30:00,1.9825,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.5,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173192",2019-10-29 05:31:00,1.99407,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.4,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173193",2019-10-29 05:32:00,1.8331,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.4,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173194",2019-10-29 05:33:00,1.82887,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.5,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173195",2019-10-29 05:34:00,1.79265,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.5,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173196",2019-10-29 05:35:00,1.22391,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.6,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173197",2019-10-29 05:36:00,1.60593,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.8,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173198",2019-10-29 05:37:00,1.88406,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173199",2019-10-29 05:38:00,1.8434,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.6,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173200",2019-10-29 05:39:00,1.80871,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.6,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173201",2019-10-29 05:40:00,1.79407,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,1.06344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173202",2019-10-29 05:41:00,1.61962,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.8,1.07541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173203",2019-10-29 05:42:00,1.72594,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.8,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173204",2019-10-29 05:43:00,2.44564,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.8,0.60228,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173205",2019-10-29 05:44:00,2.08666,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.9,0.85617,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173206",2019-10-29 05:45:00,2.05378,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.9,0.86877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173207",2019-10-29 05:46:00,2.00464,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22,22,22,7.7,0.85617,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173208",2019-10-29 05:47:00,1.88781,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.26567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173209",2019-10-29 05:48:00,2.96593,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.11321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173210",2019-10-29 05:49:00,2.40639,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.15101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173211",2019-10-29 05:50:00,2.92974,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.1781,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173212",2019-10-29 05:51:00,3.13941,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.17243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173213",2019-10-29 05:52:00,3.37226,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.18251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173214",2019-10-29 05:53:00,3.37946,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.15227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173215",2019-10-29 05:54:00,3.48111,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.1781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173216",2019-10-29 05:55:00,3.29023,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.17999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173217",2019-10-29 05:56:00,3.96944,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.18377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173218",2019-10-29 05:57:00,3.91234,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173219",2019-10-29 05:58:00,4.37864,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.17243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173220",2019-10-29 05:59:00,4.80481,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.1844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173221",2019-10-29 06:00:00,4.18228,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.19763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173222",2019-10-29 06:01:00,3.69419,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.19763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173223",2019-10-29 06:02:00,3.66937,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.1907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173224",2019-10-29 06:03:00,3.9497,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173225",2019-10-29 06:04:00,3.63137,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.16487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173226",2019-10-29 06:05:00,3.65243,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.20204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173227",2019-10-29 06:06:00,3.56604,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.1781,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173228",2019-10-29 06:07:00,3.64078,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.18377,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173229",2019-10-29 06:08:00,3.70563,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.18251,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173230",2019-10-29 06:09:00,3.75973,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.19637,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173231",2019-10-29 06:10:00,3.59783,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.19637,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173232",2019-10-29 06:11:00,4.37221,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,1.21527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173233",2019-10-29 06:12:00,3.54654,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.21464,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173234",2019-10-29 06:13:00,4.02651,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.20204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173235",2019-10-29 06:14:00,3.97661,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.20834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173236",2019-10-29 06:15:00,3.96595,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,1.20519,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173237",2019-10-29 06:16:00,4.2387,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,1.23165,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173238",2019-10-29 06:17:00,4.0143,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,1.23228,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173239",2019-10-29 06:18:00,4.08906,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.2159,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173240",2019-10-29 06:19:00,4.05457,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,1.20834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173241",2019-10-29 06:20:00,4.04925,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,1.21527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173242",2019-10-29 06:21:00,3.9892,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,1.21023,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173243",2019-10-29 06:22:00,4.03638,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.58779,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173244",2019-10-29 06:23:00,3.24543,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173245",2019-10-29 06:24:00,2.84451,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.56952,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173246",2019-10-29 06:25:00,2.53954,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173247",2019-10-29 06:26:00,2.36264,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173248",2019-10-29 06:27:00,2.21063,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.9,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173249",2019-10-29 06:28:00,1.8695,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173250",2019-10-29 06:29:00,2.03194,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173251",2019-10-29 06:30:00,1.80811,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173252",2019-10-29 06:31:00,1.66257,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173253",2019-10-29 06:32:00,1.33186,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173254",2019-10-29 06:33:00,1.60285,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.58968,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173255",2019-10-29 06:34:00,1.61123,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.59031,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173256",2019-10-29 06:35:00,1.63274,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173257",2019-10-29 06:36:00,1.60027,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.9,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173258",2019-10-29 06:37:00,1.69376,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.9,0.58338,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173259",2019-10-29 06:38:00,1.63903,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173260",2019-10-29 06:39:00,1.64369,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173261",2019-10-29 06:40:00,1.66429,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.5796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173262",2019-10-29 06:41:00,1.73587,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173263",2019-10-29 06:42:00,1.89921,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173264",2019-10-29 06:43:00,1.75822,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173265",2019-10-29 06:44:00,1.9871,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173266",2019-10-29 06:45:00,2.02949,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173267",2019-10-29 06:46:00,2.03913,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173268",2019-10-29 06:47:00,2.0631,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173269",2019-10-29 06:48:00,2.02774,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173270",2019-10-29 06:49:00,2.06958,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173271",2019-10-29 06:50:00,2.10141,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.56259,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173272",2019-10-29 06:51:00,1.88043,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173273",2019-10-29 06:52:00,1.88827,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.56259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173274",2019-10-29 06:53:00,1.81668,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173275",2019-10-29 06:54:00,1.90495,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173276",2019-10-29 06:55:00,2.15283,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.56322,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173277",2019-10-29 06:56:00,2.43911,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173278",2019-10-29 06:57:00,2.38729,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173279",2019-10-29 06:58:00,2.19613,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173280",2019-10-29 06:59:00,1.96855,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173281",2019-10-29 07:00:00,1.87478,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173282",2019-10-29 07:01:00,1.80612,0,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173283",2019-10-29 07:02:00,1.76,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.9,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173284",2019-10-29 07:03:00,1.46204,10,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,8,0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173285",2019-10-29 07:04:00,1.73206,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.9,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173286",2019-10-29 07:05:00,1.67938,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173287",2019-10-29 07:06:00,1.69041,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.9,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173288",2019-10-29 07:07:00,1.75774,7,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.8,0.56952,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173289",2019-10-29 07:08:00,1.68964,6,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.7,0.81459,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173290",2019-10-29 07:09:00,1.47546,7,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.83727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173291",2019-10-29 07:10:00,1.65333,7,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.84231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173292",2019-10-29 07:11:00,1.72291,7,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.72324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173293",2019-10-29 07:12:00,1.84745,8,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173294",2019-10-29 07:13:00,1.9403,8,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173295",2019-10-29 07:14:00,2.00277,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.55125,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173296",2019-10-29 07:15:00,2.01945,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173297",2019-10-29 07:16:00,1.85606,10,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.55188,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173298",2019-10-29 07:17:00,1.61568,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173299",2019-10-29 07:18:00,1.96412,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173300",2019-10-29 07:19:00,1.75125,9,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.55188,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173301",2019-10-29 07:20:00,2.0105,10,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.58338,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173302",2019-10-29 07:21:00,2.02526,10,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173303",2019-10-29 07:22:00,2.00581,10,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173304",2019-10-29 07:23:00,2.25994,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173305",2019-10-29 07:24:00,2.06265,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173306",2019-10-29 07:25:00,2.06816,10,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173307",2019-10-29 07:26:00,2.09803,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173308",2019-10-29 07:27:00,1.9925,10,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173309",2019-10-29 07:28:00,1.98277,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173310",2019-10-29 07:29:00,1.85088,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173311",2019-10-29 07:30:00,2.16653,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173312",2019-10-29 07:31:00,1.72378,12,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.4,0.57708,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173313",2019-10-29 07:32:00,1.82916,12,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.4,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173314",2019-10-29 07:33:00,1.76338,12,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.5,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173315",2019-10-29 07:34:00,1.3131,11,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.5,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173316",2019-10-29 07:35:00,1.7546,13,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.6,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173317",2019-10-29 07:36:00,1.82237,13,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.6,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173318",2019-10-29 07:37:00,1.8115,14,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.6,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173319",2019-10-29 07:38:00,1.8731,13,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173320",2019-10-29 07:39:00,1.76433,12,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173321",2019-10-29 07:40:00,1.7349,13,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22,7.5,0.58275,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173322",2019-10-29 07:41:00,1.69842,13,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.5,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173323",2019-10-29 07:42:00,1.61662,12,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.5,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173324",2019-10-29 07:43:00,1.32463,13,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.6,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173325",2019-10-29 07:44:00,1.70152,13,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.6,0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173326",2019-10-29 07:45:00,1.9098,15,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.7,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173327",2019-10-29 07:46:00,2.24203,15,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.7,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173328",2019-10-29 07:47:00,2.52699,16,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.7,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173329",2019-10-29 07:48:00,2.60632,15,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.7,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173330",2019-10-29 07:49:00,2.16028,15,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22,22.5,7.6,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173331",2019-10-29 07:50:00,2.19521,16,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173332",2019-10-29 07:51:00,2.15043,15,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173333",2019-10-29 07:52:00,2.06454,16,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173334",2019-10-29 07:53:00,2.03377,17,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173335",2019-10-29 07:54:00,1.99706,16,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.4,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173336",2019-10-29 07:55:00,2.00048,17,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.5,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173337",2019-10-29 07:56:00,1.88845,18,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.5,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173338",2019-10-29 07:57:00,1.69022,18,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173339",2019-10-29 07:58:00,2.01382,19,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173340",2019-10-29 07:59:00,1.82049,18,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173341",2019-10-29 08:00:00,1.80286,19,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173342",2019-10-29 08:01:00,1.70711,21,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173343",2019-10-29 08:02:00,1.77293,23,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173344",2019-10-29 08:03:00,1.70417,23,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173345",2019-10-29 08:04:00,1.67579,23,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
