"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"173346",2019-10-29 08:05:00,1.65159,23,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173347",2019-10-29 08:06:00,1.77239,25,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.48699,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173348",2019-10-29 08:07:00,1.72037,27,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,1.89504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173349",2019-10-29 08:08:00,1.73451,29,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173350",2019-10-29 08:09:00,1.7354,29,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173351",2019-10-29 08:10:00,1.83443,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173352",2019-10-29 08:11:00,1.91331,29,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173353",2019-10-29 08:12:00,1.92014,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173354",2019-10-29 08:13:00,1.98795,32,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.44163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173355",2019-10-29 08:14:00,1.97528,33,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.6,0.44226,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173356",2019-10-29 08:15:00,1.97621,34,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.43596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173357",2019-10-29 08:16:00,1.98562,34,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173358",2019-10-29 08:17:00,2.44366,33,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.8,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173359",2019-10-29 08:18:00,2.13796,32,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.9,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173360",2019-10-29 08:19:00,1.77961,31,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8,0.4473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173361",2019-10-29 08:20:00,2.00054,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.1,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173362",2019-10-29 08:21:00,2.05829,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.1,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173363",2019-10-29 08:22:00,2.0737,32,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173364",2019-10-29 08:23:00,2.21331,31,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173365",2019-10-29 08:24:00,2.08417,31,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8,0.45549,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173366",2019-10-29 08:25:00,2.08604,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.1,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173367",2019-10-29 08:26:00,2.13798,32,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.1,0.68103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173368",2019-10-29 08:27:00,2.01786,32,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.2,0.72828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173369",2019-10-29 08:28:00,2.04694,33,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.2,0.71001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173370",2019-10-29 08:29:00,2.22416,33,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.2,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173371",2019-10-29 08:30:00,2.01518,34,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.1,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173372",2019-10-29 08:31:00,1.80876,32,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173373",2019-10-29 08:32:00,1.77781,32,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173374",2019-10-29 08:33:00,1.7217,31,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8,0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173375",2019-10-29 08:34:00,1.61907,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173376",2019-10-29 08:35:00,1.4751,29,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,8,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173377",2019-10-29 08:36:00,1.80717,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.9,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173378",2019-10-29 08:37:00,1.86545,28,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.9,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173379",2019-10-29 08:38:00,1.90701,29,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.8,0.76734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173380",2019-10-29 08:39:00,1.95829,29,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.8,0.71631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173381",2019-10-29 08:40:00,1.9499,30,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.8,0.59913,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173382",2019-10-29 08:41:00,2.11118,33,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173383",2019-10-29 08:42:00,1.95994,36,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173384",2019-10-29 08:43:00,1.65099,39,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.65961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173385",2019-10-29 08:44:00,1.95183,40,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173386",2019-10-29 08:45:00,1.96588,39,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173387",2019-10-29 08:46:00,2.06485,38,0,24,22,22,20,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.8,0.80325,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173388",2019-10-29 08:47:00,1.97861,36,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.8,0.693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173389",2019-10-29 08:48:00,1.99585,38,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.8,0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173390",2019-10-29 08:49:00,1.98705,39,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.8,0.69174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173391",2019-10-29 08:50:00,2.37744,42,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.8,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173392",2019-10-29 08:51:00,1.99721,44,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.8,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173393",2019-10-29 08:52:00,1.96552,44,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.8,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173394",2019-10-29 08:53:00,1.91091,44,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.8,0.58842,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173395",2019-10-29 08:54:00,1.87784,44,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173396",2019-10-29 08:55:00,1.89131,42,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173397",2019-10-29 08:56:00,2.05193,42,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173398",2019-10-29 08:57:00,1.83331,46,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173399",2019-10-29 08:58:00,1.99758,48,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173400",2019-10-29 08:59:00,2.09094,47,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173401",2019-10-29 09:00:00,2.18368,47,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173402",2019-10-29 09:01:00,2.22506,42,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173403",2019-10-29 09:02:00,2.06152,40,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173404",2019-10-29 09:03:00,1.56218,42,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173405",2019-10-29 09:04:00,1.63554,44,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173406",2019-10-29 09:05:00,1.88441,46,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.5796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173407",2019-10-29 09:06:00,1.82458,46,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173408",2019-10-29 09:07:00,1.79417,44,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173409",2019-10-29 09:08:00,1.87132,44,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173410",2019-10-29 09:09:00,1.76708,47,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173411",2019-10-29 09:10:00,1.96507,47,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173412",2019-10-29 09:11:00,1.35552,48,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173413",2019-10-29 09:12:00,1.88638,48,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173414",2019-10-29 09:13:00,1.81215,52,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173415",2019-10-29 09:14:00,1.88193,55,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173416",2019-10-29 09:15:00,1.90808,62,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173417",2019-10-29 09:16:00,2.00061,67,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173418",2019-10-29 09:17:00,1.737,75,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173419",2019-10-29 09:18:00,2.01891,79,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173420",2019-10-29 09:19:00,2.03697,80,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,0.3654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173421",2019-10-29 09:20:00,2.03405,81,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,0.41895,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173422",2019-10-29 09:21:00,2.04261,81,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,1.2096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173423",2019-10-29 09:22:00,2.02149,82,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.18062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173424",2019-10-29 09:23:00,2.07372,85,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.3482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173425",2019-10-29 09:24:00,2.37114,93,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,1.40364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173426",2019-10-29 09:25:00,2.07332,100,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,1.36584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173427",2019-10-29 09:26:00,2.06969,111,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,1.19889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173428",2019-10-29 09:27:00,2.01475,117,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173429",2019-10-29 09:28:00,2.01824,115,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173430",2019-10-29 09:29:00,1.93757,106,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,1.0647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173431",2019-10-29 09:30:00,1.71402,98,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,0.26964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173432",2019-10-29 09:31:00,1.55676,96,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173433",2019-10-29 09:32:00,1.70585,93,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,1.15731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173434",2019-10-29 09:33:00,1.70973,86,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,7.9,1.20141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173435",2019-10-29 09:34:00,1.72763,79,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8,1.20897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173436",2019-10-29 09:35:00,1.68751,74,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.27764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173437",2019-10-29 09:36:00,1.80235,69,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.26,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173438",2019-10-29 09:37:00,1.90796,69,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,1.27512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173439",2019-10-29 09:38:00,1.92206,75,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.21842,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173440",2019-10-29 09:39:00,1.72555,77,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,1.23984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173441",2019-10-29 09:40:00,1.75913,76,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.23795,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173442",2019-10-29 09:41:00,1.80486,76,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.23102,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173443",2019-10-29 09:42:00,1.7178,80,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.4,1.20834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173444",2019-10-29 09:43:00,1.94046,81,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,1.20141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173445",2019-10-29 09:44:00,2.05584,82,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,1.18944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173446",2019-10-29 09:45:00,1.95897,87,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.4,1.16487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173447",2019-10-29 09:46:00,1.98728,91,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,0.28287,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173448",2019-10-29 09:47:00,2.24843,91,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.4,1.11951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173449",2019-10-29 09:48:00,2.00582,88,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173450",2019-10-29 09:49:00,2.00841,81,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.6,1.20267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173451",2019-10-29 09:50:00,2.02089,68,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.6,1.25244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173452",2019-10-29 09:51:00,1.90246,62,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.7,0.44478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173453",2019-10-29 09:52:00,2.01283,61,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173454",2019-10-29 09:53:00,1.89287,64,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.1,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173455",2019-10-29 09:54:00,1.96023,66,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173456",2019-10-29 09:55:00,1.94965,70,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.4,1.23417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173457",2019-10-29 09:56:00,1.91032,73,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,0.36918,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173458",2019-10-29 09:57:00,1.84326,79,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173459",2019-10-29 09:58:00,1.57196,80,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,1.19007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173460",2019-10-29 09:59:00,1.69497,76,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,1.20834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173461",2019-10-29 10:00:00,1.72401,73,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,0.25011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173462",2019-10-29 10:01:00,1.60876,76,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173463",2019-10-29 10:02:00,1.59979,82,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.4,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173464",2019-10-29 10:03:00,1.60711,85,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,1.02249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173465",2019-10-29 10:04:00,1.48636,84,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173466",2019-10-29 10:05:00,1.77917,82,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173467",2019-10-29 10:06:00,1.54524,81,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,1.04202,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173468",2019-10-29 10:07:00,1.51856,80,0,24,22,22,20,30,27,27,0,0,23,22,22,21.5,22.5,22.5,22.5,8.2,1.04769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173469",2019-10-29 10:08:00,1.61661,79,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,1.06155,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173470",2019-10-29 10:09:00,1.21233,80,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.2,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173471",2019-10-29 10:10:00,1.60854,80,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.2,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173472",2019-10-29 10:11:00,1.42059,84,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.3,1.02501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173473",2019-10-29 10:12:00,1.63133,89,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.2,0.99351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173474",2019-10-29 10:13:00,1.60956,93,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,0.04788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173475",2019-10-29 10:14:00,1.77306,99,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173476",2019-10-29 10:15:00,1.64342,106,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173477",2019-10-29 10:16:00,1.63121,111,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173478",2019-10-29 10:17:00,1.79551,114,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.3,0.79632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173479",2019-10-29 10:18:00,1.74096,112,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.3,-0.03969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173480",2019-10-29 10:19:00,1.69098,113,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.6,0.89901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173481",2019-10-29 10:20:00,1.70777,111,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.6,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173482",2019-10-29 10:21:00,1.74864,104,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.6,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173483",2019-10-29 10:22:00,1.78638,100,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.5,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173484",2019-10-29 10:23:00,1.69635,97,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.7,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173485",2019-10-29 10:24:00,1.64987,93,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.9,0.0693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173486",2019-10-29 10:25:00,1.70713,92,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.6,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173487",2019-10-29 10:26:00,1.89428,91,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.3,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173488",2019-10-29 10:27:00,1.23304,88,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.3,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173489",2019-10-29 10:28:00,1.71672,88,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173490",2019-10-29 10:29:00,1.6731,87,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173491",2019-10-29 10:30:00,1.62125,88,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173492",2019-10-29 10:31:00,1.64027,90,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173493",2019-10-29 10:32:00,1.54904,96,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,7.9,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173494",2019-10-29 10:33:00,1.48837,104,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,7.9,0.82719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173495",2019-10-29 10:34:00,1.53964,116,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.1,0.76482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173496",2019-10-29 10:35:00,1.62916,129,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.2,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173497",2019-10-29 10:36:00,1.62197,141,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.5,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173498",2019-10-29 10:37:00,1.55967,150,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.4,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173499",2019-10-29 10:38:00,1.71106,158,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.4,-0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173500",2019-10-29 10:39:00,1.69936,164,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.3,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173501",2019-10-29 10:40:00,1.67,168,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.5,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173502",2019-10-29 10:41:00,1.70458,165,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.6,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173503",2019-10-29 10:42:00,2.03528,162,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173504",2019-10-29 10:43:00,1.7439,165,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173505",2019-10-29 10:44:00,1.83239,159,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.3,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173506",2019-10-29 10:45:00,1.71923,146,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.2,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173507",2019-10-29 10:46:00,1.75547,144,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.4,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173508",2019-10-29 10:47:00,1.68834,146,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,22.5,8.5,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173509",2019-10-29 10:48:00,1.66547,147,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.3,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173510",2019-10-29 10:49:00,1.69792,144,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.7,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173511",2019-10-29 10:50:00,1.70856,138,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.6,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173512",2019-10-29 10:51:00,1.44255,130,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.6,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173513",2019-10-29 10:52:00,1.69082,125,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.7,-0.10836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173514",2019-10-29 10:53:00,1.73011,123,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.3,-0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173515",2019-10-29 10:54:00,1.71824,122,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.4,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173516",2019-10-29 10:55:00,1.69061,121,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.1,-0.08253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173517",2019-10-29 10:56:00,1.68137,121,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.3,-0.08757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173518",2019-10-29 10:57:00,1.61235,126,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,22.5,8.4,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173519",2019-10-29 10:58:00,1.71305,135,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.6,-0.17073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173520",2019-10-29 10:59:00,1.68685,142,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.5,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173521",2019-10-29 11:00:00,1.67168,139,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.6,-0.17136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173522",2019-10-29 11:01:00,1.68988,134,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.3,-0.16443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173523",2019-10-29 11:02:00,2.00193,130,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.5,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173524",2019-10-29 11:03:00,1.65271,125,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.6,-0.09954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173525",2019-10-29 11:04:00,1.68759,123,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.8,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173526",2019-10-29 11:05:00,1.62586,119,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.7,-0.06426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173527",2019-10-29 11:06:00,1.53874,115,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.9,-0.05166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173528",2019-10-29 11:07:00,2.09591,124,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.7,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173529",2019-10-29 11:08:00,1.63302,128,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.6,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173530",2019-10-29 11:09:00,1.62521,127,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.7,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173531",2019-10-29 11:10:00,1.68795,127,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.4,-0.12033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173532",2019-10-29 11:11:00,1.77898,125,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.5,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173533",2019-10-29 11:12:00,1.81336,121,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.7,0.04851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173534",2019-10-29 11:13:00,1.81594,113,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.3,0.21168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173535",2019-10-29 11:14:00,1.71193,115,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.3,0.18585,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173536",2019-10-29 11:15:00,1.66461,123,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173537",2019-10-29 11:16:00,1.60666,131,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.1,-0.03339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173538",2019-10-29 11:17:00,1.60096,137,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.2,-0.18459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173539",2019-10-29 11:18:00,1.60051,135,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.3,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173540",2019-10-29 11:19:00,1.57633,136,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.3,-0.1953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173541",2019-10-29 11:20:00,1.56184,147,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.3,-0.24822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173542",2019-10-29 11:21:00,1.53254,150,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.3,-0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173543",2019-10-29 11:22:00,1.59514,144,0,24,22,22,20,30,27,27,0,0,23,22,22.5,21.5,22.5,22.5,23,8.4,-0.22176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173544",2019-10-29 11:23:00,1.57667,142,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.7,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173545",2019-10-29 11:24:00,1.55235,142,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.6,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173546",2019-10-29 11:25:00,1.43076,148,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.5,-0.27909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173547",2019-10-29 11:26:00,1.56094,154,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.5,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173548",2019-10-29 11:27:00,1.54224,149,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.8,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173549",2019-10-29 11:28:00,1.53449,146,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,22.5,23,8.8,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173550",2019-10-29 11:29:00,1.53983,146,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173551",2019-10-29 11:30:00,1.53973,144,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.2268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173552",2019-10-29 11:31:00,1.34176,145,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173553",2019-10-29 11:32:00,1.93694,140,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173554",2019-10-29 11:33:00,1.04981,128,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.35469,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173555",2019-10-29 11:34:00,1.63777,119,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173556",2019-10-29 11:35:00,1.60826,112,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.6,0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173557",2019-10-29 11:36:00,1.49819,99,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.4,0.51219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173558",2019-10-29 11:37:00,1.55869,83,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.3,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173559",2019-10-29 11:38:00,1.59131,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.3,0.68355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173560",2019-10-29 11:39:00,1.64895,68,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173561",2019-10-29 11:40:00,1.62804,74,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.6,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173562",2019-10-29 11:41:00,1.23866,84,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173563",2019-10-29 11:42:00,1.66165,96,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.42525,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173564",2019-10-29 11:43:00,1.66157,104,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.6,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173565",2019-10-29 11:44:00,1.62859,107,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173566",2019-10-29 11:45:00,1.66574,105,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.4,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173567",2019-10-29 11:46:00,1.6342,107,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173568",2019-10-29 11:47:00,1.62392,114,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.7,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173569",2019-10-29 11:48:00,1.61411,120,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.6,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173570",2019-10-29 11:49:00,1.59135,124,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173571",2019-10-29 11:50:00,1.52393,124,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.3,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173572",2019-10-29 11:51:00,1.56553,124,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.3,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173573",2019-10-29 11:52:00,1.64347,126,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.6,0.2772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173574",2019-10-29 11:53:00,1.58211,128,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173575",2019-10-29 11:54:00,1.59987,128,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9,0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173576",2019-10-29 11:55:00,1.66227,128,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173577",2019-10-29 11:56:00,1.66011,132,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173578",2019-10-29 11:57:00,1.61609,135,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173579",2019-10-29 11:58:00,1.6752,138,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.6,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173580",2019-10-29 11:59:00,1.97817,133,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173581",2019-10-29 12:00:00,1.55441,127,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.7,0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173582",2019-10-29 12:01:00,1.55101,126,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173583",2019-10-29 12:02:00,1.55995,118,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173584",2019-10-29 12:03:00,1.57473,107,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173585",2019-10-29 12:04:00,1.61624,102,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.7,0.7182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173586",2019-10-29 12:05:00,1.64519,105,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.7,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173587",2019-10-29 12:06:00,1.61656,102,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.6,0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173588",2019-10-29 12:07:00,1.5436,99,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173589",2019-10-29 12:08:00,1.54908,103,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173590",2019-10-29 12:09:00,1.52612,111,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173591",2019-10-29 12:10:00,1.5045,109,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9.1,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173592",2019-10-29 12:11:00,1.50693,98,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173593",2019-10-29 12:12:00,1.49849,91,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173594",2019-10-29 12:13:00,1.5276,87,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173595",2019-10-29 12:14:00,1.51995,89,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173596",2019-10-29 12:15:00,1.54544,93,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173597",2019-10-29 12:16:00,1.51616,95,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173598",2019-10-29 12:17:00,1.53294,94,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.5,0.46116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173599",2019-10-29 12:18:00,1.3145,94,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.7,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173600",2019-10-29 12:19:00,1.48011,96,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173601",2019-10-29 12:20:00,1.71673,99,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173602",2019-10-29 12:21:00,1.5244,96,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173603",2019-10-29 12:22:00,1.51463,89,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.9,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173604",2019-10-29 12:23:00,1.52122,85,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173605",2019-10-29 12:24:00,1.52134,85,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,8.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173606",2019-10-29 12:25:00,1.72432,87,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173607",2019-10-29 12:26:00,1.13077,86,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9.1,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173608",2019-10-29 12:27:00,1.47058,81,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,22.5,23,23,9.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173609",2019-10-29 12:28:00,1.52128,78,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173610",2019-10-29 12:29:00,1.56381,78,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.6,0.59409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173611",2019-10-29 12:30:00,1.57553,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173612",2019-10-29 12:31:00,1.59676,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173613",2019-10-29 12:32:00,1.53481,85,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173614",2019-10-29 12:33:00,1.61297,92,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.2,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173615",2019-10-29 12:34:00,1.58633,94,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.2,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173616",2019-10-29 12:35:00,1.57169,89,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173617",2019-10-29 12:36:00,1.57249,84,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.5,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173618",2019-10-29 12:37:00,1.60808,83,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.5,0.62118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173619",2019-10-29 12:38:00,1.5402,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.6,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173620",2019-10-29 12:39:00,1.69657,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.7,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173621",2019-10-29 12:40:00,1.60282,88,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.5,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173622",2019-10-29 12:41:00,1.64708,94,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173623",2019-10-29 12:42:00,1.60166,97,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173624",2019-10-29 12:43:00,1.5742,104,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173625",2019-10-29 12:44:00,1.59477,111,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173626",2019-10-29 12:45:00,1.4693,113,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173627",2019-10-29 12:46:00,2.03643,114,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.8,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173628",2019-10-29 12:47:00,1.65429,112,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.8,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173629",2019-10-29 12:48:00,1.63932,112,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.36855,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173630",2019-10-29 12:49:00,1.59104,113,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173631",2019-10-29 12:50:00,1.59131,114,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173632",2019-10-29 12:51:00,1.56413,115,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173633",2019-10-29 12:52:00,1.87173,117,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173634",2019-10-29 12:53:00,1.4979,123,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173635",2019-10-29 12:54:00,1.51394,129,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.31941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173636",2019-10-29 12:55:00,1.36158,135,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.2835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173637",2019-10-29 12:56:00,1.48114,141,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173638",2019-10-29 12:57:00,1.48124,141,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173639",2019-10-29 12:58:00,1.50577,140,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173640",2019-10-29 12:59:00,1.87158,137,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173641",2019-10-29 13:00:00,1.46412,131,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173642",2019-10-29 13:01:00,1.47263,119,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173643",2019-10-29 13:02:00,1.47342,111,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.5,-0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173644",2019-10-29 13:03:00,1.50055,105,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.4,0.0189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173645",2019-10-29 13:04:00,1.4918,101,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.04662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173646",2019-10-29 13:05:00,1.35651,94,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,0.07371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173647",2019-10-29 13:06:00,1.41006,93,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.06867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173648",2019-10-29 13:07:00,1.49618,94,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.05166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173649",2019-10-29 13:08:00,1.51544,99,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,8.9,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173650",2019-10-29 13:09:00,1.5442,103,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173651",2019-10-29 13:10:00,1.51508,104,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.1,-0.0063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173652",2019-10-29 13:11:00,1.61259,100,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.2,0.01512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173653",2019-10-29 13:12:00,1.95565,93,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.2,0.0504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173654",2019-10-29 13:13:00,1.67781,91,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23,9.3,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173655",2019-10-29 13:14:00,1.67071,88,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.07434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173656",2019-10-29 13:15:00,1.66645,85,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.09387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173657",2019-10-29 13:16:00,1.62191,82,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.09954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173658",2019-10-29 13:17:00,1.62614,82,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.09072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173659",2019-10-29 13:18:00,1.58755,83,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.4,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173660",2019-10-29 13:19:00,1.50563,82,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.13608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173661",2019-10-29 13:20:00,1.61179,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173662",2019-10-29 13:21:00,1.76215,76,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173663",2019-10-29 13:22:00,1.58847,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.18711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
