"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"173664",2019-10-29 13:23:00,1.57823,71,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173665",2019-10-29 13:24:00,1.56957,71,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.18711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173666",2019-10-29 13:25:00,1.58369,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173667",2019-10-29 13:26:00,1.66243,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173668",2019-10-29 13:27:00,1.52533,76,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.8,0.15372,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173669",2019-10-29 13:28:00,1.56764,82,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173670",2019-10-29 13:29:00,1.55651,87,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.8,0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173671",2019-10-29 13:30:00,1.50483,86,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173672",2019-10-29 13:31:00,1.49208,81,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.8,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173673",2019-10-29 13:32:00,1.643,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.8,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173674",2019-10-29 13:33:00,1.46635,78,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173675",2019-10-29 13:34:00,1.50849,77,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.43155,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173676",2019-10-29 13:35:00,1.48998,73,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.6,0.44982,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173677",2019-10-29 13:36:00,1.49336,73,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.6,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173678",2019-10-29 13:37:00,1.52937,74,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173679",2019-10-29 13:38:00,1.49766,78,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173680",2019-10-29 13:39:00,1.76747,79,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173681",2019-10-29 13:40:00,1.17882,76,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.8,0.16191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173682",2019-10-29 13:41:00,1.50461,74,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.6,0.1638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173683",2019-10-29 13:42:00,1.54903,75,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.8,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173684",2019-10-29 13:43:00,1.52262,77,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173685",2019-10-29 13:44:00,1.50179,79,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173686",2019-10-29 13:45:00,1.52316,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173687",2019-10-29 13:46:00,1.59003,79,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173688",2019-10-29 13:47:00,1.47663,78,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.7,0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173689",2019-10-29 13:48:00,1.6778,75,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.8,0.16191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173690",2019-10-29 13:49:00,1.52256,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.18081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173691",2019-10-29 13:50:00,1.54131,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.17073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173692",2019-10-29 13:51:00,1.58335,74,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173693",2019-10-29 13:52:00,1.5711,75,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.16317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173694",2019-10-29 13:53:00,1.55269,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173695",2019-10-29 13:54:00,1.53937,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173696",2019-10-29 13:55:00,1.68174,79,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173697",2019-10-29 13:56:00,1.13896,84,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.0693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173698",2019-10-29 13:57:00,1.52309,94,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.01512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173699",2019-10-29 13:58:00,1.55325,102,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173700",2019-10-29 13:59:00,1.5372,104,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.01701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173701",2019-10-29 14:00:00,1.71882,96,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173702",2019-10-29 14:01:00,1.52851,88,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.00630001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173703",2019-10-29 14:02:00,1.56364,83,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.02457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173704",2019-10-29 14:03:00,1.51755,80,0.034,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173705",2019-10-29 14:04:00,1.52815,76,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173706",2019-10-29 14:05:00,1.55302,71,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173707",2019-10-29 14:06:00,1.70522,65,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173708",2019-10-29 14:07:00,1.64687,60,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173709",2019-10-29 14:08:00,1.50282,57,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173710",2019-10-29 14:09:00,1.52722,55,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173711",2019-10-29 14:10:00,1.51828,58,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173712",2019-10-29 14:11:00,1.53037,61,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.11592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173713",2019-10-29 14:12:00,1.50438,64,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173714",2019-10-29 14:13:00,1.15385,64,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.12411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173715",2019-10-29 14:14:00,1.59941,59,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173716",2019-10-29 14:15:00,1.51328,53,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173717",2019-10-29 14:16:00,1.49455,52,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.18711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173718",2019-10-29 14:17:00,1.51594,50,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173719",2019-10-29 14:18:00,1.56719,49,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173720",2019-10-29 14:19:00,1.51696,48,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173721",2019-10-29 14:20:00,1.51218,47,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173722",2019-10-29 14:21:00,1.4787,47,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173723",2019-10-29 14:22:00,1.45425,47,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173724",2019-10-29 14:23:00,1.53953,46,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.23121,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173725",2019-10-29 14:24:00,1.52817,44,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.34902,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173726",2019-10-29 14:25:00,1.57243,46,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173727",2019-10-29 14:26:00,1.57404,48,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173728",2019-10-29 14:27:00,1.88167,47,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173729",2019-10-29 14:28:00,1.57416,45,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173730",2019-10-29 14:29:00,1.51901,44,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.23751,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173731",2019-10-29 14:30:00,1.55016,47,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,9,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173732",2019-10-29 14:31:00,1.43905,48,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.21861,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173733",2019-10-29 14:32:00,1.25258,50,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,9.1,0.20475,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173734",2019-10-29 14:33:00,0.988328,49,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.21861,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173735",2019-10-29 14:34:00,1.12921,47,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173736",2019-10-29 14:35:00,0.941324,44,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173737",2019-10-29 14:36:00,0.940353,46,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,9,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173738",2019-10-29 14:37:00,0.909737,46,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173739",2019-10-29 14:38:00,0.897704,44,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.21231,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173740",2019-10-29 14:39:00,0.913659,43,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.21987,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173741",2019-10-29 14:40:00,0.893058,41,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,9.1,0.23247,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173742",2019-10-29 14:41:00,0.859188,37,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173743",2019-10-29 14:42:00,0.908574,36,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"173744",2019-10-29 14:43:00,0.830376,35,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173745",2019-10-29 14:44:00,0.831287,37,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173746",2019-10-29 14:45:00,0.915847,35,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173747",2019-10-29 14:46:00,0.777426,36,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173748",2019-10-29 14:47:00,1.26954,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,9,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173749",2019-10-29 14:48:00,0.902902,33,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,9,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173750",2019-10-29 14:49:00,1.10726,32,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,9,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173751",2019-10-29 14:50:00,1.43586,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.9,0.54432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173752",2019-10-29 14:51:00,1.52907,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173753",2019-10-29 14:52:00,1.70512,36,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173754",2019-10-29 14:53:00,1.83252,37,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.27594,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173755",2019-10-29 14:54:00,1.64682,39,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.25767,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173756",2019-10-29 14:55:00,1.92313,42,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.252,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173757",2019-10-29 14:56:00,1.94221,44,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.2079,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173758",2019-10-29 14:57:00,1.88644,45,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.18837,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173759",2019-10-29 14:58:00,1.8453,45,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.1953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173760",2019-10-29 14:59:00,1.69805,45,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.20664,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173761",2019-10-29 15:00:00,1.45528,43,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.21231,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173762",2019-10-29 15:01:00,1.22129,41,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.21231,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173763",2019-10-29 15:02:00,1.13324,39,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.22491,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173764",2019-10-29 15:03:00,1.04229,36,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.23877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173765",2019-10-29 15:04:00,0.980665,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.25011,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173766",2019-10-29 15:05:00,0.925187,35,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.25011,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173767",2019-10-29 15:06:00,0.881364,35,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.25704,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173768",2019-10-29 15:07:00,0.75003,35,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.25137,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173769",2019-10-29 15:08:00,0.825914,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.25767,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173770",2019-10-29 15:09:00,0.603885,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.26145,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173771",2019-10-29 15:10:00,0.893666,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.25074,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173772",2019-10-29 15:11:00,0.814895,33,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.59787,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173773",2019-10-29 15:12:00,1.1056,34,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.60606,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"173774",2019-10-29 15:13:00,0.815489,32,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173775",2019-10-29 15:14:00,0.740737,33,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173776",2019-10-29 15:15:00,0.757569,32,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173777",2019-10-29 15:16:00,0.765806,32,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173778",2019-10-29 15:17:00,1.17049,32,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,1.7262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173779",2019-10-29 15:18:00,0.912392,33,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,1.61217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173780",2019-10-29 15:19:00,1.11304,36,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,1.42317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173781",2019-10-29 15:20:00,1.41288,36,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,1.42569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173782",2019-10-29 15:21:00,1.62044,36,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.6,1.4238,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173783",2019-10-29 15:22:00,1.75586,38,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.7,0.97524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173784",2019-10-29 15:23:00,1.81096,39,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.7,0.21294,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173785",2019-10-29 15:24:00,1.87644,40,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.7,0.20727,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173786",2019-10-29 15:25:00,1.90367,38,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.7,0.23058,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173787",2019-10-29 15:26:00,1.87031,37,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.6,0.22869,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173788",2019-10-29 15:27:00,2.36953,36,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.6,0.23688,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173789",2019-10-29 15:28:00,2.74896,36,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.23247,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173790",2019-10-29 15:29:00,2.28302,35,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.23877,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173791",2019-10-29 15:30:00,2.37076,33,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.25704,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173792",2019-10-29 15:31:00,2.54868,34,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.2394,0,0,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"173793",2019-10-29 15:32:00,2.6939,32,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.24507,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173794",2019-10-29 15:33:00,2.5155,33,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.24507,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173795",2019-10-29 15:34:00,2.20596,32,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.24507,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173796",2019-10-29 15:35:00,1.97762,33,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.2394,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173797",2019-10-29 15:36:00,1.74884,33,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.6,0.23247,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173798",2019-10-29 15:37:00,1.56307,36,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.6,0.22491,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173799",2019-10-29 15:38:00,1.402,38,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.6,0.20727,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173800",2019-10-29 15:39:00,1.36992,38,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.6,0.20853,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173801",2019-10-29 15:40:00,1.28605,38,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.21609,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173802",2019-10-29 15:41:00,1.17146,36,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.23184,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173803",2019-10-29 15:42:00,1.14439,36,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.23814,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"173804",2019-10-29 15:43:00,1.09524,32,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.28098,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173805",2019-10-29 15:44:00,1.09227,32,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.26964,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173806",2019-10-29 15:45:00,1.06833,34,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.25452,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173807",2019-10-29 15:46:00,1.07609,36,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.25389,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173808",2019-10-29 15:47:00,1.36208,33,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.27531,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173809",2019-10-29 15:48:00,1.19077,30,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.28917,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173810",2019-10-29 15:49:00,1.18245,29,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.30429,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173811",2019-10-29 15:50:00,2.08177,25,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.30807,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173812",2019-10-29 15:51:00,1.71187,23,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.36414,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173813",2019-10-29 15:52:00,1.70083,20,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.378,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173814",2019-10-29 15:53:00,1.95192,20,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.36792,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173815",2019-10-29 15:54:00,2.17913,19,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.37107,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173816",2019-10-29 15:55:00,2.05378,19,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.5,0.37674,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173817",2019-10-29 15:56:00,2.59256,19,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.37044,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173818",2019-10-29 15:57:00,2.46085,19,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.4,0.3654,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173819",2019-10-29 15:58:00,2.13271,18,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.37107,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173820",2019-10-29 15:59:00,2.27041,17,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.39186,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173821",2019-10-29 16:00:00,2.35374,17,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.75285,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"173822",2019-10-29 16:01:00,2.78449,17,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.65394,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173823",2019-10-29 16:02:00,2.13715,16,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.59787,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173824",2019-10-29 16:03:00,1.93161,18,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.75537,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173825",2019-10-29 16:04:00,1.77508,17,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.83727,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173826",2019-10-29 16:05:00,1.66694,18,0,24,22,22,20,30,27,27,0,0,23.5,21.5,22,21.5,23,23,23.5,8.3,0.81522,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173827",2019-10-29 16:06:00,1.59221,18,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.71694,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173828",2019-10-29 16:07:00,1.45182,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.64953,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173829",2019-10-29 16:08:00,1.52102,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.51597,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173830",2019-10-29 16:09:00,1.23822,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.51534,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173831",2019-10-29 16:10:00,1.15289,18,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.5103,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173832",2019-10-29 16:11:00,1.16456,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.50967,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173833",2019-10-29 16:12:00,1.08518,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.5292,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"173834",2019-10-29 16:13:00,1.05273,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.55944,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173835",2019-10-29 16:14:00,1.09962,20,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.2,0.55251,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173836",2019-10-29 16:15:00,1.12159,20,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.55251,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173837",2019-10-29 16:16:00,0.947114,20,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.5355,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173838",2019-10-29 16:17:00,1.29159,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.54054,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173839",2019-10-29 16:18:00,1.10033,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,0.53928,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173840",2019-10-29 16:19:00,1.31812,20,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.53487,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173841",2019-10-29 16:20:00,1.57843,20,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.54117,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173842",2019-10-29 16:21:00,1.87624,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.55377,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173843",2019-10-29 16:22:00,1.90513,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.54999,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173844",2019-10-29 16:23:00,2.13016,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.52857,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173845",2019-10-29 16:24:00,1.94268,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.52164,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173846",2019-10-29 16:25:00,2.08418,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173847",2019-10-29 16:26:00,2.40418,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.52227,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173848",2019-10-29 16:27:00,2.28582,18,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.5292,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173849",2019-10-29 16:28:00,2.28451,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.53172,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173850",2019-10-29 16:29:00,2.1688,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.53424,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173851",2019-10-29 16:30:00,2.26778,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.5292,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"173852",2019-10-29 16:31:00,2.17453,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.52983,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173853",2019-10-29 16:32:00,1.95907,18,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.5292,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173854",2019-10-29 16:33:00,1.76587,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.52227,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173855",2019-10-29 16:34:00,1.55385,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.8,0.52794,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173856",2019-10-29 16:35:00,1.4823,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.7,0.52794,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173857",2019-10-29 16:36:00,1.4635,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,0.53487,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173858",2019-10-29 16:37:00,1.33464,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.53991,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173859",2019-10-29 16:38:00,1.21798,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.53424,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173860",2019-10-29 16:39:00,1.13791,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.53487,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173861",2019-10-29 16:40:00,1.11757,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.54117,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173862",2019-10-29 16:41:00,1.12516,14,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.54054,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173863",2019-10-29 16:42:00,0.815397,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.56196,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"173864",2019-10-29 16:43:00,0.922829,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.55944,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173865",2019-10-29 16:44:00,0.948491,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.5544,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173866",2019-10-29 16:45:00,0.957568,14,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.55881,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173867",2019-10-29 16:46:00,1.14487,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.55881,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173868",2019-10-29 16:47:00,1.24444,14,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.59787,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173869",2019-10-29 16:48:00,1.13998,13,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.819,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173870",2019-10-29 16:49:00,1.38795,13,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.83097,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173871",2019-10-29 16:50:00,1.61155,13,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.7812,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173872",2019-10-29 16:51:00,1.91275,13,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.69174,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173873",2019-10-29 16:52:00,1.88165,12,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.5481,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173874",2019-10-29 16:53:00,1.96384,11,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.55881,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173875",2019-10-29 16:54:00,2.02045,11,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173876",2019-10-29 16:55:00,2.35991,11,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173877",2019-10-29 16:56:00,2.4328,12,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173878",2019-10-29 16:57:00,2.27904,10,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173879",2019-10-29 16:58:00,2.30936,12,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,0.55251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173880",2019-10-29 16:59:00,2.37179,10,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173881",2019-10-29 17:00:00,2.41425,10,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.55125,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173882",2019-10-29 17:01:00,2.41506,10,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173883",2019-10-29 17:02:00,2.40325,9,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173884",2019-10-29 17:03:00,2.33306,9,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173885",2019-10-29 17:04:00,2.32249,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173886",2019-10-29 17:05:00,2.24891,8,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173887",2019-10-29 17:06:00,2.15245,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173888",2019-10-29 17:07:00,1.9947,6,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173889",2019-10-29 17:08:00,2.09197,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.2,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173890",2019-10-29 17:09:00,2.06487,8,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.2,0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173891",2019-10-29 17:10:00,1.86215,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.2,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173892",2019-10-29 17:11:00,1.93358,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.2,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173893",2019-10-29 17:12:00,1.85079,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173894",2019-10-29 17:13:00,1.83966,8,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173895",2019-10-29 17:14:00,1.80462,8,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173896",2019-10-29 17:15:00,1.75639,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173897",2019-10-29 17:16:00,1.70441,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173898",2019-10-29 17:17:00,1.55128,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.7,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173899",2019-10-29 17:18:00,1.71523,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.8,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173900",2019-10-29 17:19:00,1.74227,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.8,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173901",2019-10-29 17:20:00,1.8852,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.8,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"173902",2019-10-29 17:21:00,1.76345,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.9,0.57834,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173903",2019-10-29 17:22:00,1.3416,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.7,0.57834,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173904",2019-10-29 17:23:00,1.7279,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.567,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173905",2019-10-29 17:24:00,1.70729,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.57708,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173906",2019-10-29 17:25:00,1.95546,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173907",2019-10-29 17:26:00,1.86914,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.57204,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173908",2019-10-29 17:27:00,1.7539,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.8,0.56637,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173909",2019-10-29 17:28:00,1.8079,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.8,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173910",2019-10-29 17:29:00,2.20557,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.54999,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173911",2019-10-29 17:30:00,2.04835,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.54369,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"173912",2019-10-29 17:31:00,2.04521,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173913",2019-10-29 17:32:00,2.0699,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.54621,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173914",2019-10-29 17:33:00,2.04943,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.8,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173915",2019-10-29 17:34:00,2.03842,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.9,0.51534,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173916",2019-10-29 17:35:00,2.29006,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.9,0.68544,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173917",2019-10-29 17:36:00,1.96916,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.8,0.78057,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173918",2019-10-29 17:37:00,2.02649,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.9,0.78624,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173919",2019-10-29 17:38:00,1.98395,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.6867,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173920",2019-10-29 17:39:00,2.01731,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.63504,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173921",2019-10-29 17:40:00,1.78036,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173922",2019-10-29 17:41:00,2.01887,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.5355,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173923",2019-10-29 17:42:00,2.30278,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.53109,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173924",2019-10-29 17:43:00,2.06554,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.53172,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173925",2019-10-29 17:44:00,1.94183,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.52857,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173926",2019-10-29 17:45:00,1.86607,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.7,0.53424,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173927",2019-10-29 17:46:00,1.72359,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173928",2019-10-29 17:47:00,1.67996,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.56322,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173929",2019-10-29 17:48:00,1.68971,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.57204,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"173930",2019-10-29 17:49:00,1.71566,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173931",2019-10-29 17:50:00,1.68296,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173932",2019-10-29 17:51:00,1.50041,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.7,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173933",2019-10-29 17:52:00,1.76881,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.7,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173934",2019-10-29 17:53:00,1.70307,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.7,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173935",2019-10-29 17:54:00,1.72497,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173936",2019-10-29 17:55:00,1.77195,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173937",2019-10-29 17:56:00,1.9763,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173938",2019-10-29 17:57:00,1.74159,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173939",2019-10-29 17:58:00,1.74798,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.58968,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173940",2019-10-29 17:59:00,1.75053,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173941",2019-10-29 18:00:00,1.68616,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.5,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173942",2019-10-29 18:01:00,1.666,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.58212,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173943",2019-10-29 18:02:00,1.65461,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173944",2019-10-29 18:03:00,1.89847,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.4,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173945",2019-10-29 18:04:00,1.65449,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173946",2019-10-29 18:05:00,1.63655,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.3,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173947",2019-10-29 18:06:00,1.6571,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8.2,0.67032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173948",2019-10-29 18:07:00,1.69205,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8,0.59472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173949",2019-10-29 18:08:00,1.62898,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173950",2019-10-29 18:09:00,1.44586,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173951",2019-10-29 18:10:00,1.50004,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173952",2019-10-29 18:11:00,1.54789,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173953",2019-10-29 18:12:00,1.70618,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173954",2019-10-29 18:13:00,1.65224,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.9,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173955",2019-10-29 18:14:00,1.69429,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173956",2019-10-29 18:15:00,1.66735,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173957",2019-10-29 18:16:00,1.23542,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173958",2019-10-29 18:17:00,1.6274,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173959",2019-10-29 18:18:00,1.62888,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173960",2019-10-29 18:19:00,1.12247,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.9,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173961",2019-10-29 18:20:00,1.5467,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,8,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173962",2019-10-29 18:21:00,1.55841,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.9,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173963",2019-10-29 18:22:00,1.61349,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.9,0.57582,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173964",2019-10-29 18:23:00,1.46359,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173965",2019-10-29 18:24:00,1.69973,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173966",2019-10-29 18:25:00,1.72951,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173967",2019-10-29 18:26:00,1.80242,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173968",2019-10-29 18:27:00,1.87036,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173969",2019-10-29 18:28:00,1.88999,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173970",2019-10-29 18:29:00,1.86635,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173971",2019-10-29 18:30:00,1.87661,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173972",2019-10-29 18:31:00,1.63972,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,2.65167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173973",2019-10-29 18:32:00,1.64817,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,2.68317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173974",2019-10-29 18:33:00,1.5559,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173975",2019-10-29 18:34:00,1.43619,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.9,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173976",2019-10-29 18:35:00,1.58246,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173977",2019-10-29 18:36:00,1.52208,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.8,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173978",2019-10-29 18:37:00,1.64181,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.9,0.56952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173979",2019-10-29 18:38:00,1.83417,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.56952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173980",2019-10-29 18:39:00,1.59136,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.7,0.57015,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173981",2019-10-29 18:40:00,1.56452,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.6,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173982",2019-10-29 18:41:00,1.56982,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.5,0.86814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173983",2019-10-29 18:42:00,1.57671,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.5,0.84231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173984",2019-10-29 18:43:00,1.83211,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.5,0.91665,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173985",2019-10-29 18:44:00,1.55001,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.5,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173986",2019-10-29 18:45:00,1.60474,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.5,0.73458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173987",2019-10-29 18:46:00,1.63526,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.4,0.72639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
