"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"173988",2019-10-29 18:47:00,1.60908,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21,23,23,23.5,7.6,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173989",2019-10-29 18:48:00,1.68575,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173990",2019-10-29 18:49:00,1.70624,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173991",2019-10-29 18:50:00,1.85257,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173992",2019-10-29 18:51:00,1.74075,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173993",2019-10-29 18:52:00,1.75097,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.75348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173994",2019-10-29 18:53:00,1.73783,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173995",2019-10-29 18:54:00,1.70368,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173996",2019-10-29 18:55:00,1.74213,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173997",2019-10-29 18:56:00,1.72327,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173998",2019-10-29 18:57:00,1.38878,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"173999",2019-10-29 18:58:00,1.60962,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174000",2019-10-29 18:59:00,1.60677,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.9,0.77616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174001",2019-10-29 19:00:00,1.61484,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.8,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174002",2019-10-29 19:01:00,1.61475,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174003",2019-10-29 19:02:00,1.55711,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174004",2019-10-29 19:03:00,1.48018,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174005",2019-10-29 19:04:00,1.62871,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174006",2019-10-29 19:05:00,1.63315,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174007",2019-10-29 19:06:00,1.68055,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.76104,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174008",2019-10-29 19:07:00,1.70059,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.7245,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174009",2019-10-29 19:08:00,1.72909,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.76671,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174010",2019-10-29 19:09:00,1.74993,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.76671,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174011",2019-10-29 19:10:00,1.95026,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174012",2019-10-29 19:11:00,1.56447,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.6993,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174013",2019-10-29 19:12:00,1.45896,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.7938,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174014",2019-10-29 19:13:00,1.2479,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174015",2019-10-29 19:14:00,1.15443,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174016",2019-10-29 19:15:00,1.00149,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.6993,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174017",2019-10-29 19:16:00,1.00038,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.8,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174018",2019-10-29 19:17:00,1.10681,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174019",2019-10-29 19:18:00,0.914302,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174020",2019-10-29 19:19:00,0.914023,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.86877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174021",2019-10-29 19:20:00,0.902091,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.76104,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174022",2019-10-29 19:21:00,0.878959,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.77049,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"174023",2019-10-29 19:22:00,0.809558,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.78624,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174024",2019-10-29 19:23:00,0.747992,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,2.21067,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174025",2019-10-29 19:24:00,0.613628,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.78057,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174026",2019-10-29 19:25:00,0.92603,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.80577,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174027",2019-10-29 19:26:00,0.7588,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.81207,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174028",2019-10-29 19:27:00,0.749488,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.756,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174029",2019-10-29 19:28:00,1.53368,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.4,0.77301,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174030",2019-10-29 19:29:00,1.36422,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.73647,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174031",2019-10-29 19:30:00,1.58832,0,1.845,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,2.48787,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174032",2019-10-29 19:31:00,2.10416,0,1.825,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,2.47212,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174033",2019-10-29 19:32:00,2.60443,0,1.82,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,2.46834,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174034",2019-10-29 19:33:00,2.91266,0,1.809,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,2.45007,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174035",2019-10-29 19:34:00,3.14424,0,1.796,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,2.60946,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174036",2019-10-29 19:35:00,3.30739,0,1.793,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,2.44314,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174037",2019-10-29 19:36:00,3.59898,0,1.8,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,2.5263,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174038",2019-10-29 19:37:00,3.70906,0,1.811,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,2.42109,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174039",2019-10-29 19:38:00,3.56688,0,0.795,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,1.3293,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174040",2019-10-29 19:39:00,3.41929,0,0.73,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,1.27827,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174041",2019-10-29 19:40:00,3.48525,0,0.969,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,1.53657,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174042",2019-10-29 19:41:00,3.37905,0,0.97,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,1.5435,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174043",2019-10-29 19:42:00,3.33708,0,0.972,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,1.61784,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174044",2019-10-29 19:43:00,3.0431,0,0.967,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,1.55736,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174045",2019-10-29 19:44:00,2.93943,0,0.968,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,1.53405,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174046",2019-10-29 19:45:00,2.75616,0,0.966,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.7,1.66194,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174047",2019-10-29 19:46:00,2.77957,0,0.966,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.4,1.77471,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174048",2019-10-29 19:47:00,2.67168,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.9828,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174049",2019-10-29 19:48:00,2.56333,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.6,0.90657,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174050",2019-10-29 19:49:00,2.48356,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.81774,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174051",2019-10-29 19:50:00,2.13808,0,0.406,24,22,22,22,30,27,27,0,0,23.5,22.5,22,21,23,23,23.5,7.5,0.92547,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174052",2019-10-29 19:51:00,2.36954,0,0.404,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.9198,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174053",2019-10-29 19:52:00,2.37397,0,0.404,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.9198,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174054",2019-10-29 19:53:00,2.3446,0,0.404,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.93492,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174055",2019-10-29 19:54:00,2.31947,0,0.404,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.6,0.93177,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174056",2019-10-29 19:55:00,2.28477,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.72072,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174057",2019-10-29 19:56:00,2.63558,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.9,0.73647,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174058",2019-10-29 19:57:00,2.2814,0,0.18,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.9,0.74151,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174059",2019-10-29 19:58:00,2.24012,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.73017,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174060",2019-10-29 19:59:00,2.23426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.72261,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174061",2019-10-29 20:00:00,2.4153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.72891,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174062",2019-10-29 20:01:00,2.32728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.79884,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174063",2019-10-29 20:02:00,2.40674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.71001,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174064",2019-10-29 20:03:00,2.92573,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.71127,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174065",2019-10-29 20:04:00,2.50169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.71064,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174066",2019-10-29 20:05:00,2.51217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.71001,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174067",2019-10-29 20:06:00,2.37568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.69993,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174068",2019-10-29 20:07:00,2.48984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.71694,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174069",2019-10-29 20:08:00,2.57576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.71694,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174070",2019-10-29 20:09:00,3.27375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.72009,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174071",2019-10-29 20:10:00,3.98653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.73269,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174072",2019-10-29 20:11:00,3.72942,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.72954,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174073",2019-10-29 20:12:00,2.82119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.71253,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174074",2019-10-29 20:13:00,2.52469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.71694,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174075",2019-10-29 20:14:00,2.40051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.72891,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174076",2019-10-29 20:15:00,2.26709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.76104,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174077",2019-10-29 20:16:00,2.29416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.73584,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174078",2019-10-29 20:17:00,1.79202,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.73017,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174079",2019-10-29 20:18:00,2.22163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.6,0.73017,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174080",2019-10-29 20:19:00,2.1103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.72954,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174081",2019-10-29 20:20:00,2.13771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.9,0.7245,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174082",2019-10-29 20:21:00,2.1335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.73584,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174083",2019-10-29 20:22:00,2.02603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.71001,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174084",2019-10-29 20:23:00,1.9868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.7056,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174085",2019-10-29 20:24:00,2.0419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.71064,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174086",2019-10-29 20:25:00,2.00073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.71001,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"174087",2019-10-29 20:26:00,1.98993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.7182,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174088",2019-10-29 20:27:00,1.98945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.72387,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174089",2019-10-29 20:28:00,1.96203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.72891,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174090",2019-10-29 20:29:00,1.9794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.72324,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174091",2019-10-29 20:30:00,2.37554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.71757,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174092",2019-10-29 20:31:00,2.38413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.71883,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174093",2019-10-29 20:32:00,2.34809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.6,0.76041,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174094",2019-10-29 20:33:00,2.55698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.74277,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174095",2019-10-29 20:34:00,2.68186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.74277,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174096",2019-10-29 20:35:00,2.72396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.74844,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174097",2019-10-29 20:36:00,2.79493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.72954,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174098",2019-10-29 20:37:00,2.56794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.72513,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174099",2019-10-29 20:38:00,2.88434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.72387,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174100",2019-10-29 20:39:00,2.59417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.72009,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174101",2019-10-29 20:40:00,2.93227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.72639,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174102",2019-10-29 20:41:00,2.8558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.72324,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174103",2019-10-29 20:42:00,2.79302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.72324,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174104",2019-10-29 20:43:00,2.63502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.7371,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174105",2019-10-29 20:44:00,2.56331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,6.9,0.74277,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174106",2019-10-29 20:45:00,2.29909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.62937,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174107",2019-10-29 20:46:00,2.22958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.62811,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174108",2019-10-29 20:47:00,2.10415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.62307,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174109",2019-10-29 20:48:00,2.05128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.62307,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174110",2019-10-29 20:49:00,1.99411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.64449,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174111",2019-10-29 20:50:00,2.13205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.62307,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174112",2019-10-29 20:51:00,1.93724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.6111,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174113",2019-10-29 20:52:00,1.8779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,6.9,0.62937,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174114",2019-10-29 20:53:00,1.88067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.62937,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174115",2019-10-29 20:54:00,1.90548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.61677,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174116",2019-10-29 20:55:00,1.89437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.64197,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174117",2019-10-29 20:56:00,1.89303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.64197,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174118",2019-10-29 20:57:00,1.77103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.64134,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174119",2019-10-29 20:58:00,1.73563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.64134,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174120",2019-10-29 20:59:00,1.87954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.63567,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174121",2019-10-29 21:00:00,2.06104,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.6363,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174122",2019-10-29 21:01:00,1.99725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,6.9,0.63378,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174123",2019-10-29 21:02:00,2.00457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.63315,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174124",2019-10-29 21:03:00,2.29896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.6237,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174125",2019-10-29 21:04:00,2.34306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.63567,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174126",2019-10-29 21:05:00,2.40457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.88704,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174127",2019-10-29 21:06:00,2.65209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,6.9,0.89334,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174128",2019-10-29 21:07:00,3.55882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,6.9,0.89964,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174129",2019-10-29 21:08:00,3.24546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7,0.80514,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174130",2019-10-29 21:09:00,3.06438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.75411,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174131",2019-10-29 21:10:00,2.92975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.62874,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174132",2019-10-29 21:11:00,2.84909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.62244,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174133",2019-10-29 21:12:00,2.84204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.61929,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174134",2019-10-29 21:13:00,2.73652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174135",2019-10-29 21:14:00,2.7129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.1,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174136",2019-10-29 21:15:00,2.66575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.61047,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174137",2019-10-29 21:16:00,2.69626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.61614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174138",2019-10-29 21:17:00,2.70616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174139",2019-10-29 21:18:00,2.67913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174140",2019-10-29 21:19:00,2.63502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.3,0.60732,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174141",2019-10-29 21:20:00,2.60477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.62181,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174142",2019-10-29 21:21:00,2.63263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174143",2019-10-29 21:22:00,2.82346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.5,0.59787,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174144",2019-10-29 21:23:00,2.61445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.6,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174145",2019-10-29 21:24:00,2.41726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.6,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174146",2019-10-29 21:25:00,2.57736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.59913,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174147",2019-10-29 21:26:00,2.51987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.60291,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174148",2019-10-29 21:27:00,2.59608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.6,0.60291,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174149",2019-10-29 21:28:00,2.46817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.5922,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174150",2019-10-29 21:29:00,2.4871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.60921,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174151",2019-10-29 21:30:00,2.51134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.5922,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174152",2019-10-29 21:31:00,2.32441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.59787,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174153",2019-10-29 21:32:00,2.47658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.9,0.62748,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174154",2019-10-29 21:33:00,2.38043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.9,0.62622,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174155",2019-10-29 21:34:00,2.41747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.6237,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174156",2019-10-29 21:35:00,2.40973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.62559,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174157",2019-10-29 21:36:00,2.38507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.62307,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174158",2019-10-29 21:37:00,2.38184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.9,0.62307,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174159",2019-10-29 21:38:00,2.31852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.8,0.62244,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174160",2019-10-29 21:39:00,2.38284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.7,0.62307,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174161",2019-10-29 21:40:00,2.40807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.6174,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174162",2019-10-29 21:41:00,2.40575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.6174,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174163",2019-10-29 21:42:00,2.47205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.6111,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174164",2019-10-29 21:43:00,2.43232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.4,0.6111,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174165",2019-10-29 21:44:00,2.40249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21,23,23,23,7.2,0.63,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174166",2019-10-29 21:45:00,2.42586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.64071,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174167",2019-10-29 21:46:00,2.5186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.61677,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174168",2019-10-29 21:47:00,2.46797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.62811,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174169",2019-10-29 21:48:00,2.51418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174170",2019-10-29 21:49:00,2.68883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.62244,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174171",2019-10-29 21:50:00,2.49309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.5922,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174172",2019-10-29 21:51:00,2.39823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.5922,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174173",2019-10-29 21:52:00,2.42441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.60102,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174174",2019-10-29 21:53:00,2.40384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.5985,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174175",2019-10-29 21:54:00,2.35757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.5985,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174176",2019-10-29 21:55:00,2.21968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.59976,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174177",2019-10-29 21:56:00,2.09458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174178",2019-10-29 21:57:00,2.09915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.62937,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174179",2019-10-29 21:58:00,2.29039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.62307,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174180",2019-10-29 21:59:00,2.53473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.61992,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174181",2019-10-29 22:00:00,3.00925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174182",2019-10-29 22:01:00,3.21927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174183",2019-10-29 22:02:00,2.89113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.60165,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174184",2019-10-29 22:03:00,2.55771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.59661,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174185",2019-10-29 22:04:00,2.88895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.59661,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174186",2019-10-29 22:05:00,2.73894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.57519,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174187",2019-10-29 22:06:00,2.61429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.58653,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174188",2019-10-29 22:07:00,2.58922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.60291,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174189",2019-10-29 22:08:00,2.516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.57897,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174190",2019-10-29 22:09:00,2.39073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.9,0.57456,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174191",2019-10-29 22:10:00,2.39697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174192",2019-10-29 22:11:00,2.23764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174193",2019-10-29 22:12:00,2.39882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.5733,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174194",2019-10-29 22:13:00,2.37964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.7,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174195",2019-10-29 22:14:00,2.32434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.57897,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174196",2019-10-29 22:15:00,2.32974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.61614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174197",2019-10-29 22:16:00,2.30842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.60291,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174198",2019-10-29 22:17:00,2.28054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.67347,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174199",2019-10-29 22:18:00,2.50593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.69741,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174200",2019-10-29 22:19:00,2.30019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,2.78901,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174201",2019-10-29 22:20:00,2.27908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.7,2.8035,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174202",2019-10-29 22:21:00,2.28092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.7,0.63441,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174203",2019-10-29 22:22:00,2.31189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.61677,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174204",2019-10-29 22:23:00,2.32997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.8505,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174205",2019-10-29 22:24:00,2.63488,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.79254,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174206",2019-10-29 22:25:00,2.60435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174207",2019-10-29 22:26:00,2.39173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.67095,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174208",2019-10-29 22:27:00,2.40409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.504,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174209",2019-10-29 22:28:00,2.37354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.52164,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174210",2019-10-29 22:29:00,2.29843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.52101,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174211",2019-10-29 22:30:00,2.3447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.52164,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174212",2019-10-29 22:31:00,2.32022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.50778,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174213",2019-10-29 22:32:00,2.52868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.51534,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174214",2019-10-29 22:33:00,2.24571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.50652,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174215",2019-10-29 22:34:00,2.0826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.52164,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174216",2019-10-29 22:35:00,1.95344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.52731,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174217",2019-10-29 22:36:00,1.95375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.52227,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174218",2019-10-29 22:37:00,1.82712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.69111,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174219",2019-10-29 22:38:00,1.93163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.79884,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174220",2019-10-29 22:39:00,1.80751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.72954,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174221",2019-10-29 22:40:00,1.82118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.60354,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174222",2019-10-29 22:41:00,1.77886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.62874,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174223",2019-10-29 22:42:00,1.76608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.62748,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"174224",2019-10-29 22:43:00,1.77019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.64764,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174225",2019-10-29 22:44:00,1.39875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.64827,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174226",2019-10-29 22:45:00,1.79272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.65331,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174227",2019-10-29 22:46:00,1.47794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.64701,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174228",2019-10-29 22:47:00,1.94063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.63504,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174229",2019-10-29 22:48:00,1.89173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.63882,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174230",2019-10-29 22:49:00,1.92454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.62874,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174231",2019-10-29 22:50:00,2.04171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.65961,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174232",2019-10-29 22:51:00,1.87781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.66654,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174233",2019-10-29 22:52:00,2.63989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.65394,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174234",2019-10-29 22:53:00,2.29301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.63567,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174235",2019-10-29 22:54:00,2.49721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.65394,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174236",2019-10-29 22:55:00,2.45837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.64764,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174237",2019-10-29 22:56:00,2.48367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.67221,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174238",2019-10-29 22:57:00,2.47628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.53487,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174239",2019-10-29 22:58:00,2.46022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.5166,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174240",2019-10-29 22:59:00,2.44864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.54684,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174241",2019-10-29 23:00:00,2.33434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.58212,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174242",2019-10-29 23:01:00,1.99907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.57834,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174243",2019-10-29 23:02:00,1.59339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,1.98387,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174244",2019-10-29 23:03:00,1.31238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.57834,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174245",2019-10-29 23:04:00,1.16209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.66213,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174246",2019-10-29 23:05:00,1.13425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.57267,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174247",2019-10-29 23:06:00,1.1105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.59094,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174248",2019-10-29 23:07:00,1.06331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.62307,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174249",2019-10-29 23:08:00,1.03613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.64197,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174250",2019-10-29 23:09:00,1.15268,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.53487,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174251",2019-10-29 23:10:00,2.19044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.55881,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174252",2019-10-29 23:11:00,3.97929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.54117,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174253",2019-10-29 23:12:00,3.98749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.52794,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"174254",2019-10-29 23:13:00,2.93087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.54684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174255",2019-10-29 23:14:00,2.29287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.55314,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174256",2019-10-29 23:15:00,1.92697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.5481,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174257",2019-10-29 23:16:00,1.71355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174258",2019-10-29 23:17:00,2.02792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174259",2019-10-29 23:18:00,1.91372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.54684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174260",2019-10-29 23:19:00,1.83166,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174261",2019-10-29 23:20:00,2.2838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174262",2019-10-29 23:21:00,2.09972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174263",2019-10-29 23:22:00,2.26385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.54054,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174264",2019-10-29 23:23:00,2.41309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.53109,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174265",2019-10-29 23:24:00,2.44267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174266",2019-10-29 23:25:00,2.58538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.53172,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174267",2019-10-29 23:26:00,2.54282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.53172,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174268",2019-10-29 23:27:00,2.53,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174269",2019-10-29 23:28:00,2.31124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.55566,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174270",2019-10-29 23:29:00,2.52791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.56322,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174271",2019-10-29 23:30:00,2.56099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174272",2019-10-29 23:31:00,2.6893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.60921,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174273",2019-10-29 23:32:00,2.71953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.7749,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174274",2019-10-29 23:33:00,2.56047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.819,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174275",2019-10-29 23:34:00,2.52551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.75222,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174276",2019-10-29 23:35:00,2.50363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.66087,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174277",2019-10-29 23:36:00,2.40233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174278",2019-10-29 23:37:00,2.38936,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.53172,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174279",2019-10-29 23:38:00,2.5943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174280",2019-10-29 23:39:00,2.32911,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174281",2019-10-29 23:40:00,2.39721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174282",2019-10-29 23:41:00,2.39449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174283",2019-10-29 23:42:00,2.33314,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.53109,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174284",2019-10-29 23:43:00,2.21109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.53361,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174285",2019-10-29 23:44:00,2.33199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.5229,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174286",2019-10-29 23:45:00,2.36522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174287",2019-10-29 23:46:00,2.24232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174288",2019-10-29 23:47:00,1.96633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174289",2019-10-29 23:48:00,2.80407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174290",2019-10-29 23:49:00,2.33951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174291",2019-10-29 23:50:00,2.34036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174292",2019-10-29 23:51:00,2.37154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174293",2019-10-29 23:52:00,2.20837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174294",2019-10-29 23:53:00,2.24425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.71505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174295",2019-10-29 23:54:00,2.15472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.71631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174296",2019-10-29 23:55:00,2.11916,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.71568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174297",2019-10-29 23:56:00,2.1265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174298",2019-10-29 23:57:00,2.03278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174299",2019-10-29 23:58:00,2.05193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174300",2019-10-29 23:59:00,1.53537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.68859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174301",2019-10-30 00:00:00,2.05983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174302",2019-10-30 00:01:00,2.07152,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.9,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174303",2019-10-30 00:02:00,1.95988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.9,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174304",2019-10-30 00:03:00,1.98379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.9,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174305",2019-10-30 00:04:00,1.96656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174306",2019-10-30 00:05:00,1.90571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174307",2019-10-30 00:06:00,2.01274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.69804,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174308",2019-10-30 00:07:00,1.97272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.70308,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174309",2019-10-30 00:08:00,1.96106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.69804,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174310",2019-10-30 00:09:00,1.9467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.69867,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174311",2019-10-30 00:10:00,2.11198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.69804,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174312",2019-10-30 00:11:00,2.05934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.72324,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174313",2019-10-30 00:12:00,2.1419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.72324,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174314",2019-10-30 00:13:00,2.16732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.72324,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174315",2019-10-30 00:14:00,2.12381,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.71757,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174316",2019-10-30 00:15:00,2.17024,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.9,0.7182,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
