"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"174317",2019-10-30 00:16:00,2.35264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174318",2019-10-30 00:17:00,2.26494,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,0.70497,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174319",2019-10-30 00:18:00,2.44018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,0.72954,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174320",2019-10-30 00:19:00,2.67406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.71694,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174321",2019-10-30 00:20:00,2.28913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174322",2019-10-30 00:21:00,2.33729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174323",2019-10-30 00:22:00,2.3747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.72324,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174324",2019-10-30 00:23:00,2.37171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.6,0.73017,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174325",2019-10-30 00:24:00,2.14244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.73017,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174326",2019-10-30 00:25:00,2.24036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,0.71694,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174327",2019-10-30 00:26:00,1.99692,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.72261,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174328",2019-10-30 00:27:00,2.08051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.69741,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174329",2019-10-30 00:28:00,2.06183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.70497,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174330",2019-10-30 00:29:00,2.00936,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,0.71127,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174331",2019-10-30 00:30:00,2.0115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.16487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174332",2019-10-30 00:31:00,2.7483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,1.16487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174333",2019-10-30 00:32:00,2.82927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,1.19574,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174334",2019-10-30 00:33:00,2.11845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.2222,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174335",2019-10-30 00:34:00,2.66585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,1.23354,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174336",2019-10-30 00:35:00,3.06518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,1.28457,0,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174337",2019-10-30 00:36:00,3.31069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,1.29654,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174338",2019-10-30 00:37:00,3.56465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.32804,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174339",2019-10-30 00:38:00,3.67659,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.8,1.30977,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174340",2019-10-30 00:39:00,3.97507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.9,1.31859,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174341",2019-10-30 00:40:00,3.58388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.32174,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174342",2019-10-30 00:41:00,4.17801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.31229,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174343",2019-10-30 00:42:00,4.29812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,1.31796,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174344",2019-10-30 00:43:00,4.2459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,1.32993,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174345",2019-10-30 00:44:00,4.40879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.32804,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174346",2019-10-30 00:45:00,4.36041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.32363,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174347",2019-10-30 00:46:00,4.29246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.3293,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174348",2019-10-30 00:47:00,4.31674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,1.33434,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174349",2019-10-30 00:48:00,4.41341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,1.58067,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174350",2019-10-30 00:49:00,4.3183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.59957,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174351",2019-10-30 00:50:00,4.16536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.59705,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174352",2019-10-30 00:51:00,4.01361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.51578,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174353",2019-10-30 00:52:00,4.08644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,1.46727,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174354",2019-10-30 00:53:00,4.57404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,6.9,1.35513,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174355",2019-10-30 00:54:00,4.59927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.35387,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174356",2019-10-30 00:55:00,4.61303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.3545,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174357",2019-10-30 00:56:00,4.24475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,1.34316,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174358",2019-10-30 00:57:00,3.93789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.49877,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174359",2019-10-30 00:58:00,3.80349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.1,1.47987,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174360",2019-10-30 00:59:00,3.81706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,1.35954,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174361",2019-10-30 01:00:00,3.85561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7,1.36017,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174362",2019-10-30 01:01:00,3.77579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.36395,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174363",2019-10-30 01:02:00,3.76501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.2,1.37151,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174364",2019-10-30 01:03:00,3.78067,0,0,24,22,22,22,30,27,27,0,6.36571428571429,23.5,22,22,21.5,23,23,23,7.2,1.49121,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174365",2019-10-30 01:04:00,3.82427,0,0,24,22,22,22,30,27,27,0,6.54316666666667,23.5,22,22,21.5,23,23,23,7.2,1.4679,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174366",2019-10-30 01:05:00,3.77732,0,0,24,22,22,22,30,27,27,0,6.5527868852459,23.5,22,22,21.5,23,23,23,7.1,1.48365,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174367",2019-10-30 01:06:00,3.5753,0,0,24,22,22,22,30,27,27,0,6.57770491803279,23.5,22,22,21.5,23,23,23,6.9,1.47294,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174368",2019-10-30 01:07:00,4.04106,0,0,24,22,22,22,30,27,27,0,6.59316666666667,23.5,22,22,21.5,23,23,23,7.2,1.48491,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174369",2019-10-30 01:08:00,4.07342,0,0,24,22,22,22,30,27,27,0,2.46180327868852,23.5,22,22,21.5,23,23,23,7.3,1.3545,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174370",2019-10-30 01:09:00,3.99974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.4,1.37088,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174371",2019-10-30 01:10:00,4.13826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.3,1.38474,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174372",2019-10-30 01:11:00,3.97008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23,7.5,0.74781,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174373",2019-10-30 01:12:00,3.40475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.5,0.73584,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174374",2019-10-30 01:13:00,3.4825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.2,0.75537,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174375",2019-10-30 01:14:00,3.19956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.1,0.73584,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174376",2019-10-30 01:15:00,2.8699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.1,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174377",2019-10-30 01:16:00,2.65227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.2,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174378",2019-10-30 01:17:00,2.56491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.2,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174379",2019-10-30 01:18:00,2.43201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.3,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174380",2019-10-30 01:19:00,2.45259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.4,0.72639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174381",2019-10-30 01:20:00,2.61712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.5,0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174382",2019-10-30 01:21:00,2.17507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.1,0.71316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174383",2019-10-30 01:22:00,2.12845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.1,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174384",2019-10-30 01:23:00,2.10807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174385",2019-10-30 01:24:00,2.01675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174386",2019-10-30 01:25:00,1.97748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.3,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174387",2019-10-30 01:26:00,2.13907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.2,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174388",2019-10-30 01:27:00,2.12103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.2,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174389",2019-10-30 01:28:00,1.97275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.2,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174390",2019-10-30 01:29:00,1.87367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174391",2019-10-30 01:30:00,1.85243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174392",2019-10-30 01:31:00,1.87705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174393",2019-10-30 01:32:00,1.89068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174394",2019-10-30 01:33:00,1.70446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174395",2019-10-30 01:34:00,1.8346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.72576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174396",2019-10-30 01:35:00,1.92583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.7245,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174397",2019-10-30 01:36:00,2.13013,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.72576,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174398",2019-10-30 01:37:00,1.80549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.72387,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174399",2019-10-30 01:38:00,1.87395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.72702,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174400",2019-10-30 01:39:00,1.8169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.73269,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174401",2019-10-30 01:40:00,2.10588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.72639,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174402",2019-10-30 01:41:00,1.76904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.73143,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174403",2019-10-30 01:42:00,1.71414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.62559,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174404",2019-10-30 01:43:00,1.64032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.72324,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174405",2019-10-30 01:44:00,1.71694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.72324,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174406",2019-10-30 01:45:00,2.23516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174407",2019-10-30 01:46:00,3.18862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174408",2019-10-30 01:47:00,2.77931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174409",2019-10-30 01:48:00,3.0937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.71442,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174410",2019-10-30 01:49:00,2.80877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.68922,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174411",2019-10-30 01:50:00,2.55656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.70497,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174412",2019-10-30 01:51:00,2.3879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.71127,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174413",2019-10-30 01:52:00,2.35143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.7119,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174414",2019-10-30 01:53:00,2.27723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174415",2019-10-30 01:54:00,2.1542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.567,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174416",2019-10-30 01:55:00,1.95215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.56763,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174417",2019-10-30 01:56:00,2.01511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.56322,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174418",2019-10-30 01:57:00,2.02304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.81144,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174419",2019-10-30 01:58:00,1.9124,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.89271,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174420",2019-10-30 01:59:00,1.89378,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.84924,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174421",2019-10-30 02:00:00,1.86441,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.75159,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174422",2019-10-30 02:01:00,1.9256,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.59157,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174423",2019-10-30 02:02:00,1.91708,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.59724,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174424",2019-10-30 02:03:00,1.8419,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.59724,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174425",2019-10-30 02:04:00,1.83504,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.59157,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174426",2019-10-30 02:05:00,1.80168,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.60291,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174427",2019-10-30 02:06:00,1.60163,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.5985,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174428",2019-10-30 02:07:00,1.88355,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.59787,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174429",2019-10-30 02:08:00,1.87055,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174430",2019-10-30 02:09:00,1.79483,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.60921,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174431",2019-10-30 02:10:00,1.98681,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174432",2019-10-30 02:11:00,1.89901,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.5985,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174433",2019-10-30 02:12:00,1.92811,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.59913,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174434",2019-10-30 02:13:00,1.96132,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174435",2019-10-30 02:14:00,2.00883,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.60102,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174436",2019-10-30 02:15:00,2.28816,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.59157,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174437",2019-10-30 02:16:00,2.36962,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.59409,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174438",2019-10-30 02:17:00,2.3772,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.58527,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174439",2019-10-30 02:18:00,2.34629,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.58527,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174440",2019-10-30 02:19:00,2.37513,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.59661,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174441",2019-10-30 02:20:00,2.32473,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.71631,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174442",2019-10-30 02:21:00,2.34179,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.59094,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174443",2019-10-30 02:22:00,2.4013,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.59094,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174444",2019-10-30 02:23:00,2.20936,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.44604,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174445",2019-10-30 02:24:00,2.23469,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.41391,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174446",2019-10-30 02:25:00,2.14169,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174447",2019-10-30 02:26:00,2.06481,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174448",2019-10-30 02:27:00,1.98959,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40887,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174449",2019-10-30 02:28:00,1.99738,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41202,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174450",2019-10-30 02:29:00,1.91894,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.40887,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174451",2019-10-30 02:30:00,1.92396,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41139,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174452",2019-10-30 02:31:00,1.915,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.40572,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174453",2019-10-30 02:32:00,1.91842,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.39942,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174454",2019-10-30 02:33:00,1.73927,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41454,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174455",2019-10-30 02:34:00,2.01866,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40761,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174456",2019-10-30 02:35:00,1.96977,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.4158,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174457",2019-10-30 02:36:00,1.92644,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174458",2019-10-30 02:37:00,1.93538,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.41076,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174459",2019-10-30 02:38:00,1.89237,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174460",2019-10-30 02:39:00,1.90122,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174461",2019-10-30 02:40:00,1.90496,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174462",2019-10-30 02:41:00,1.86733,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174463",2019-10-30 02:42:00,2.04982,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174464",2019-10-30 02:43:00,2.00206,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.39753,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174465",2019-10-30 02:44:00,2.2067,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174466",2019-10-30 02:45:00,2.28723,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174467",2019-10-30 02:46:00,2.31785,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174468",2019-10-30 02:47:00,2.079,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174469",2019-10-30 02:48:00,2.32312,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174470",2019-10-30 02:49:00,2.33225,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174471",2019-10-30 02:50:00,2.35606,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174472",2019-10-30 02:51:00,2.27757,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174473",2019-10-30 02:52:00,2.35547,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174474",2019-10-30 02:53:00,2.34224,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174475",2019-10-30 02:54:00,2.45262,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174476",2019-10-30 02:55:00,2.21356,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174477",2019-10-30 02:56:00,2.12837,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174478",2019-10-30 02:57:00,2.00854,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.43092,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174479",2019-10-30 02:58:00,2.52747,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.43029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174480",2019-10-30 02:59:00,1.93898,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.7,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174481",2019-10-30 03:00:00,1.7585,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.44352,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174482",2019-10-30 03:01:00,1.97517,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174483",2019-10-30 03:02:00,1.61957,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174484",2019-10-30 03:03:00,1.85547,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174485",2019-10-30 03:04:00,1.75702,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"174486",2019-10-30 03:05:00,1.74984,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.45171,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174487",2019-10-30 03:06:00,1.87018,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.45234,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174488",2019-10-30 03:07:00,2.05249,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.45234,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174489",2019-10-30 03:08:00,2.02951,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.44667,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174490",2019-10-30 03:09:00,2.22461,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.441,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174491",2019-10-30 03:10:00,2.19277,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.441,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174492",2019-10-30 03:11:00,2.08222,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.44667,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174493",2019-10-30 03:12:00,2.01452,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174494",2019-10-30 03:13:00,1.66582,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41643,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174495",2019-10-30 03:14:00,2.5088,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174496",2019-10-30 03:15:00,2.23796,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.4032,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174497",2019-10-30 03:16:00,2.3272,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.4032,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174498",2019-10-30 03:17:00,2.3178,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.40572,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174499",2019-10-30 03:18:00,2.35708,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174500",2019-10-30 03:19:00,2.34303,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.4032,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174501",2019-10-30 03:20:00,2.17206,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174502",2019-10-30 03:21:00,2.27342,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.4158,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174503",2019-10-30 03:22:00,2.2586,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.43281,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174504",2019-10-30 03:23:00,2.03367,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.43911,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174505",2019-10-30 03:24:00,2.2426,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.43911,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174506",2019-10-30 03:25:00,2.2952,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.44289,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174507",2019-10-30 03:26:00,2.07867,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.43407,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174508",2019-10-30 03:27:00,2.06122,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.44037,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174509",2019-10-30 03:28:00,1.99113,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.44037,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174510",2019-10-30 03:29:00,1.92005,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.43407,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174511",2019-10-30 03:30:00,2.16602,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.4347,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174512",2019-10-30 03:31:00,1.91113,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.44793,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174513",2019-10-30 03:32:00,1.90465,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42777,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174514",2019-10-30 03:33:00,1.93313,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.43344,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174515",2019-10-30 03:34:00,1.70508,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.43911,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"174516",2019-10-30 03:35:00,1.89559,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.43974,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174517",2019-10-30 03:36:00,1.89486,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.43092,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174518",2019-10-30 03:37:00,1.92888,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.4221,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174519",2019-10-30 03:38:00,1.86856,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174520",2019-10-30 03:39:00,2.01577,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174521",2019-10-30 03:40:00,2.42452,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.42399,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174522",2019-10-30 03:41:00,2.03604,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174523",2019-10-30 03:42:00,1.95084,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174524",2019-10-30 03:43:00,2.10232,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174525",2019-10-30 03:44:00,2.20597,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"174526",2019-10-30 03:45:00,2.29072,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174527",2019-10-30 03:46:00,2.34703,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174528",2019-10-30 03:47:00,2.35813,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174529",2019-10-30 03:48:00,2.1461,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174530",2019-10-30 03:49:00,2.18183,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174531",2019-10-30 03:50:00,2.21116,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174532",2019-10-30 03:51:00,2.30131,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174533",2019-10-30 03:52:00,2.22611,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174534",2019-10-30 03:53:00,2.13908,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.41202,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174535",2019-10-30 03:54:00,2.38472,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174536",2019-10-30 03:55:00,1.87165,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174537",2019-10-30 03:56:00,1.816,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174538",2019-10-30 03:57:00,1.78167,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.41013,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174539",2019-10-30 03:58:00,1.75932,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174540",2019-10-30 03:59:00,1.77243,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174541",2019-10-30 04:00:00,1.67482,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174542",2019-10-30 04:01:00,1.6516,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174543",2019-10-30 04:02:00,1.72847,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174544",2019-10-30 04:03:00,1.62502,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174545",2019-10-30 04:04:00,1.61564,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174546",2019-10-30 04:05:00,1.63734,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174547",2019-10-30 04:06:00,1.63689,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174548",2019-10-30 04:07:00,1.43139,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174549",2019-10-30 04:08:00,1.73103,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174550",2019-10-30 04:09:00,1.67517,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.5859,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174551",2019-10-30 04:10:00,1.61447,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.64512,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174552",2019-10-30 04:11:00,1.65157,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174553",2019-10-30 04:12:00,1.54422,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174554",2019-10-30 04:13:00,1.62645,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174555",2019-10-30 04:14:00,1.65613,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174556",2019-10-30 04:15:00,1.64415,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174557",2019-10-30 04:16:00,1.66317,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174558",2019-10-30 04:17:00,2.14311,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174559",2019-10-30 04:18:00,1.69336,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174560",2019-10-30 04:19:00,1.65387,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.7,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174561",2019-10-30 04:20:00,1.59743,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.3843,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174562",2019-10-30 04:21:00,1.57894,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174563",2019-10-30 04:22:00,1.32216,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174564",2019-10-30 04:23:00,1.26976,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.42021,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174565",2019-10-30 04:24:00,1.33044,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.41706,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174566",2019-10-30 04:25:00,1.49361,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174567",2019-10-30 04:26:00,1.72758,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174568",2019-10-30 04:27:00,2.49651,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174569",2019-10-30 04:28:00,2.5141,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174570",2019-10-30 04:29:00,2.34729,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174571",2019-10-30 04:30:00,2.01941,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174572",2019-10-30 04:31:00,1.8854,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174573",2019-10-30 04:32:00,1.78487,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174574",2019-10-30 04:33:00,1.73827,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174575",2019-10-30 04:34:00,1.42774,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174576",2019-10-30 04:35:00,1.70961,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174577",2019-10-30 04:36:00,1.74909,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.41769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174578",2019-10-30 04:37:00,1.85699,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174579",2019-10-30 04:38:00,1.62514,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.7,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174580",2019-10-30 04:39:00,1.64918,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.7,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174581",2019-10-30 04:40:00,1.68533,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.39438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174582",2019-10-30 04:41:00,1.94488,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.39312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174583",2019-10-30 04:42:00,1.64339,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174584",2019-10-30 04:43:00,1.65617,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174585",2019-10-30 04:44:00,1.84781,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174586",2019-10-30 04:45:00,1.61699,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174587",2019-10-30 04:46:00,1.62113,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174588",2019-10-30 04:47:00,1.63699,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174589",2019-10-30 04:48:00,1.60832,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174590",2019-10-30 04:49:00,1.61097,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174591",2019-10-30 04:50:00,1.60616,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174592",2019-10-30 04:51:00,1.60492,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174593",2019-10-30 04:52:00,1.61937,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174594",2019-10-30 04:53:00,1.59387,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174595",2019-10-30 04:54:00,1.68549,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174596",2019-10-30 04:55:00,1.51601,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174597",2019-10-30 04:56:00,1.58335,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174598",2019-10-30 04:57:00,1.62128,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174599",2019-10-30 04:58:00,1.60939,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174600",2019-10-30 04:59:00,1.61818,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174601",2019-10-30 05:00:00,1.64858,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174602",2019-10-30 05:01:00,1.72015,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174603",2019-10-30 05:02:00,1.67002,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174604",2019-10-30 05:03:00,1.63824,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174605",2019-10-30 05:04:00,1.61362,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174606",2019-10-30 05:05:00,1.64531,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.59535,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174607",2019-10-30 05:06:00,1.62508,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.7,0.58779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174608",2019-10-30 05:07:00,1.67407,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174609",2019-10-30 05:08:00,1.86664,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174610",2019-10-30 05:09:00,1.67369,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.6,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174611",2019-10-30 05:10:00,1.68516,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.6,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174612",2019-10-30 05:11:00,1.68743,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.6,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174613",2019-10-30 05:12:00,1.68935,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.7,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174614",2019-10-30 05:13:00,1.70419,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174615",2019-10-30 05:14:00,1.58419,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174616",2019-10-30 05:15:00,1.92464,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174617",2019-10-30 05:16:00,1.70495,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174618",2019-10-30 05:17:00,1.68354,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174619",2019-10-30 05:18:00,1.68877,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.57078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174620",2019-10-30 05:19:00,1.67939,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174621",2019-10-30 05:20:00,1.68312,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.56322,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174622",2019-10-30 05:21:00,2.06353,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174623",2019-10-30 05:22:00,1.70296,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174624",2019-10-30 05:23:00,1.66877,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174625",2019-10-30 05:24:00,1.69202,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174626",2019-10-30 05:25:00,1.69491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174627",2019-10-30 05:26:00,1.67882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174628",2019-10-30 05:27:00,1.63255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174629",2019-10-30 05:28:00,1.79703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174630",2019-10-30 05:29:00,1.55137,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.8,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174631",2019-10-30 05:30:00,1.39449,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174632",2019-10-30 05:31:00,1.32385,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174633",2019-10-30 05:32:00,1.49263,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174634",2019-10-30 05:33:00,1.36209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174635",2019-10-30 05:34:00,1.23414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174636",2019-10-30 05:35:00,1.21159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174637",2019-10-30 05:36:00,1.37352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174638",2019-10-30 05:37:00,1.57318,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174639",2019-10-30 05:38:00,1.92171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174640",2019-10-30 05:39:00,2.2559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174641",2019-10-30 05:40:00,2.4155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.4,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174642",2019-10-30 05:41:00,2.22547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
