"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"174643",2019-10-30 05:42:00,1.44166,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174644",2019-10-30 05:43:00,1.80997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174645",2019-10-30 05:44:00,1.71688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174646",2019-10-30 05:45:00,1.75032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.78435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174647",2019-10-30 05:46:00,1.66711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.71883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174648",2019-10-30 05:47:00,1.71731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.65016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174649",2019-10-30 05:48:00,1.45429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174650",2019-10-30 05:49:00,1.67562,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174651",2019-10-30 05:50:00,1.6184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174652",2019-10-30 05:51:00,1.63262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174653",2019-10-30 05:52:00,1.60085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174654",2019-10-30 05:53:00,1.5923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174655",2019-10-30 05:54:00,1.63657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174656",2019-10-30 05:55:00,1.88688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174657",2019-10-30 05:56:00,1.6112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174658",2019-10-30 05:57:00,1.59675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174659",2019-10-30 05:58:00,1.64445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174660",2019-10-30 05:59:00,1.6327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174661",2019-10-30 06:00:00,1.60998,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174662",2019-10-30 06:01:00,1.60859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174663",2019-10-30 06:02:00,1.63727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174664",2019-10-30 06:03:00,1.60142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174665",2019-10-30 06:04:00,1.58252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174666",2019-10-30 06:05:00,1.62997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174667",2019-10-30 06:06:00,1.62597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174668",2019-10-30 06:07:00,1.60788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174669",2019-10-30 06:08:00,1.98383,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174670",2019-10-30 06:09:00,1.53665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174671",2019-10-30 06:10:00,1.61834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.4,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174672",2019-10-30 06:11:00,1.62681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174673",2019-10-30 06:12:00,1.65837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174674",2019-10-30 06:13:00,1.76511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174675",2019-10-30 06:14:00,1.63351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174676",2019-10-30 06:15:00,1.92893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.6,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174677",2019-10-30 06:16:00,1.40889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174678",2019-10-30 06:17:00,1.64626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174679",2019-10-30 06:18:00,1.52042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174680",2019-10-30 06:19:00,1.58315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.7,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174681",2019-10-30 06:20:00,1.63198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.6,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174682",2019-10-30 06:21:00,1.64649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174683",2019-10-30 06:22:00,1.81044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174684",2019-10-30 06:23:00,1.65814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174685",2019-10-30 06:24:00,1.67775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.5,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174686",2019-10-30 06:25:00,1.69865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174687",2019-10-30 06:26:00,1.67799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174688",2019-10-30 06:27:00,1.70686,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.4,1.96497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174689",2019-10-30 06:28:00,1.75491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.6,1.95237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174690",2019-10-30 06:29:00,1.94717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.5,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174691",2019-10-30 06:30:00,1.68251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174692",2019-10-30 06:31:00,1.65018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.4,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174693",2019-10-30 06:32:00,1.59768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174694",2019-10-30 06:33:00,1.52792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174695",2019-10-30 06:34:00,1.52631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174696",2019-10-30 06:35:00,2.15528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174697",2019-10-30 06:36:00,1.66922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174698",2019-10-30 06:37:00,1.8517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174699",2019-10-30 06:38:00,1.84517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174700",2019-10-30 06:39:00,1.79695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174701",2019-10-30 06:40:00,1.95657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174702",2019-10-30 06:41:00,1.77144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174703",2019-10-30 06:42:00,1.82173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174704",2019-10-30 06:43:00,1.65997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174705",2019-10-30 06:44:00,1.95627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174706",2019-10-30 06:45:00,1.62046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174707",2019-10-30 06:46:00,1.58672,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174708",2019-10-30 06:47:00,1.38718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174709",2019-10-30 06:48:00,1.62143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174710",2019-10-30 06:49:00,1.68212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174711",2019-10-30 06:50:00,1.58479,0,0,24,22,22,22,30,27,27,0.43,0,23.5,22,22,22,23.5,23,23,7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174712",2019-10-30 06:51:00,1.60318,0,0,24,22,22,22,30,27,27,6.61295081967213,0,23.5,22,22,22,23.5,23,23,6.9,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174713",2019-10-30 06:52:00,1.59673,0,0,24,22,22,22,30,27,27,7.09590163934426,0,23.5,22,22,22,23.5,23,23,6.9,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174714",2019-10-30 06:53:00,1.62706,0,0,24,22,22,22,30,27,27,7.173,0,23.5,22,22,22,23.5,23,23,6.8,0.64575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174715",2019-10-30 06:54:00,1.5974,0,0,24,22,22,22,30,27,27,7.14426229508197,0,23.5,22.5,22,22,23.5,23,23,6.9,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174716",2019-10-30 06:55:00,1.25251,0,0,24,22,22,22,30,27,27,7.1644262295082,0,23.5,22.5,22,22,23.5,23,23,6.9,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174717",2019-10-30 06:56:00,1.63572,0,0,24,22,22,22,30,27,27,7.08816666666667,0,23.5,22.5,22,22,23.5,23,23,6.9,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174718",2019-10-30 06:57:00,1.58471,0,0,24,22,22,22,30,27,27,7.10573770491803,0,23.5,22.5,22,22,23.5,23,23,6.9,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174719",2019-10-30 06:58:00,1.57072,0,0,24,22,22,22,30,27,27,7.10377049180328,0,23.5,22.5,22,22,23.5,23,23,6.9,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174720",2019-10-30 06:59:00,1.57627,0,0,24,22,22,22,30,27,27,5.48,0,23.5,22.5,22,22,23.5,23,23,6.8,0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174721",2019-10-30 07:00:00,1.7277,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,6.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174722",2019-10-30 07:01:00,1.60179,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174723",2019-10-30 07:02:00,1.63275,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174724",2019-10-30 07:03:00,1.55483,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174725",2019-10-30 07:04:00,1.3665,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174726",2019-10-30 07:05:00,1.65646,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174727",2019-10-30 07:06:00,1.68186,5,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174728",2019-10-30 07:07:00,1.71949,6,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174729",2019-10-30 07:08:00,1.69734,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174730",2019-10-30 07:09:00,1.95392,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174731",2019-10-30 07:10:00,1.66329,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174732",2019-10-30 07:11:00,1.65524,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174733",2019-10-30 07:12:00,1.65915,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.80955,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174734",2019-10-30 07:13:00,1.70441,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.72261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174735",2019-10-30 07:14:00,1.70118,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174736",2019-10-30 07:15:00,1.58475,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174737",2019-10-30 07:16:00,1.78095,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174738",2019-10-30 07:17:00,1.52687,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174739",2019-10-30 07:18:00,1.69908,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174740",2019-10-30 07:19:00,1.83203,14,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174741",2019-10-30 07:20:00,1.85939,14,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174742",2019-10-30 07:21:00,1.85713,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174743",2019-10-30 07:22:00,2.29591,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174744",2019-10-30 07:23:00,2.05098,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174745",2019-10-30 07:24:00,1.79383,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174746",2019-10-30 07:25:00,1.75062,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174747",2019-10-30 07:26:00,1.69044,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174748",2019-10-30 07:27:00,1.92055,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174749",2019-10-30 07:28:00,1.65007,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174750",2019-10-30 07:29:00,1.42233,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174751",2019-10-30 07:30:00,1.45533,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174752",2019-10-30 07:31:00,1.5447,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174753",2019-10-30 07:32:00,1.55865,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174754",2019-10-30 07:33:00,1.58349,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174755",2019-10-30 07:34:00,1.80929,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174756",2019-10-30 07:35:00,1.63226,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174757",2019-10-30 07:36:00,1.77449,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174758",2019-10-30 07:37:00,1.61378,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174759",2019-10-30 07:38:00,1.61639,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174760",2019-10-30 07:39:00,1.64468,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174761",2019-10-30 07:40:00,1.6238,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174762",2019-10-30 07:41:00,1.61308,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174763",2019-10-30 07:42:00,1.26605,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174764",2019-10-30 07:43:00,1.43035,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174765",2019-10-30 07:44:00,1.59405,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174766",2019-10-30 07:45:00,1.59728,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174767",2019-10-30 07:46:00,1.59986,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174768",2019-10-30 07:47:00,1.60867,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174769",2019-10-30 07:48:00,1.5943,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174770",2019-10-30 07:49:00,1.49965,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174771",2019-10-30 07:50:00,1.50544,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174772",2019-10-30 07:51:00,1.61763,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174773",2019-10-30 07:52:00,1.61744,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.49518,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174774",2019-10-30 07:53:00,1.63399,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174775",2019-10-30 07:54:00,2.12304,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174776",2019-10-30 07:55:00,1.67187,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174777",2019-10-30 07:56:00,1.64258,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174778",2019-10-30 07:57:00,1.73121,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174779",2019-10-30 07:58:00,1.71325,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.1,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174780",2019-10-30 07:59:00,1.84495,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.1,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174781",2019-10-30 08:00:00,1.73999,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.1,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174782",2019-10-30 08:01:00,1.70475,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.2,0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174783",2019-10-30 08:02:00,1.66989,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174784",2019-10-30 08:03:00,1.55679,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174785",2019-10-30 08:04:00,1.56451,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174786",2019-10-30 08:05:00,1.48558,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,1.9089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174787",2019-10-30 08:06:00,1.4591,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174788",2019-10-30 08:07:00,1.5763,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174789",2019-10-30 08:08:00,1.72782,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174790",2019-10-30 08:09:00,1.85575,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.50715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174791",2019-10-30 08:10:00,1.97463,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174792",2019-10-30 08:11:00,1.8311,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174793",2019-10-30 08:12:00,1.82239,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174794",2019-10-30 08:13:00,1.81525,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174795",2019-10-30 08:14:00,1.77907,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174796",2019-10-30 08:15:00,1.68345,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174797",2019-10-30 08:16:00,1.65913,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174798",2019-10-30 08:17:00,1.66548,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174799",2019-10-30 08:18:00,1.62423,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.5,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174800",2019-10-30 08:19:00,1.64345,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.4,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174801",2019-10-30 08:20:00,1.63856,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.3,0.86877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174802",2019-10-30 08:21:00,1.63347,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174803",2019-10-30 08:22:00,1.60687,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174804",2019-10-30 08:23:00,1.65591,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174805",2019-10-30 08:24:00,1.62198,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.65142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174806",2019-10-30 08:25:00,1.79565,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174807",2019-10-30 08:26:00,1.72659,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.2,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174808",2019-10-30 08:27:00,1.60231,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174809",2019-10-30 08:28:00,1.76735,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7.1,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174810",2019-10-30 08:29:00,1.64504,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174811",2019-10-30 08:30:00,1.70484,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174812",2019-10-30 08:31:00,1.59669,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174813",2019-10-30 08:32:00,1.59343,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174814",2019-10-30 08:33:00,1.58826,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.52668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174815",2019-10-30 08:34:00,1.619,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174816",2019-10-30 08:35:00,1.59431,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174817",2019-10-30 08:36:00,1.59794,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174818",2019-10-30 08:37:00,1.55629,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,7,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174819",2019-10-30 08:38:00,1.58973,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174820",2019-10-30 08:39:00,1.62857,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7,0.50148,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174821",2019-10-30 08:40:00,1.59494,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174822",2019-10-30 08:41:00,1.58806,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.1,0.49455,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174823",2019-10-30 08:42:00,1.63347,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.2,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174824",2019-10-30 08:43:00,1.42179,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.2,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174825",2019-10-30 08:44:00,1.87435,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174826",2019-10-30 08:45:00,1.6636,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174827",2019-10-30 08:46:00,1.66632,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174828",2019-10-30 08:47:00,1.64765,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.36288,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174829",2019-10-30 08:48:00,1.67489,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174830",2019-10-30 08:49:00,1.58349,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174831",2019-10-30 08:50:00,1.74588,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174832",2019-10-30 08:51:00,1.65005,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174833",2019-10-30 08:52:00,1.57059,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174834",2019-10-30 08:53:00,1.69108,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174835",2019-10-30 08:54:00,1.89388,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174836",2019-10-30 08:55:00,1.86827,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174837",2019-10-30 08:56:00,1.84756,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174838",2019-10-30 08:57:00,1.92056,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174839",2019-10-30 08:58:00,1.76282,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174840",2019-10-30 08:59:00,1.684,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174841",2019-10-30 09:00:00,1.72014,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174842",2019-10-30 09:01:00,1.6323,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174843",2019-10-30 09:02:00,1.60032,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174844",2019-10-30 09:03:00,1.65208,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174845",2019-10-30 09:04:00,1.88008,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.25326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174846",2019-10-30 09:05:00,1.5759,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174847",2019-10-30 09:06:00,1.57365,51,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174848",2019-10-30 09:07:00,1.5609,53,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174849",2019-10-30 09:08:00,1.5634,55,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.22491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174850",2019-10-30 09:09:00,1.56331,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174851",2019-10-30 09:10:00,1.5869,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.2,0.20538,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174852",2019-10-30 09:11:00,1.99327,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.2,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174853",2019-10-30 09:12:00,1.53179,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.1,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174854",2019-10-30 09:13:00,1.54923,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.2,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174855",2019-10-30 09:14:00,1.53734,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174856",2019-10-30 09:15:00,1.55436,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174857",2019-10-30 09:16:00,1.5871,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.11592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174858",2019-10-30 09:17:00,1.64953,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174859",2019-10-30 09:18:00,1.70386,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174860",2019-10-30 09:19:00,1.62985,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174861",2019-10-30 09:20:00,1.64622,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174862",2019-10-30 09:21:00,1.67422,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.2,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174863",2019-10-30 09:22:00,1.86771,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174864",2019-10-30 09:23:00,1.66946,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174865",2019-10-30 09:24:00,1.74954,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174866",2019-10-30 09:25:00,1.69291,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174867",2019-10-30 09:26:00,1.63545,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174868",2019-10-30 09:27:00,1.64857,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174869",2019-10-30 09:28:00,1.69861,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.15939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174870",2019-10-30 09:29:00,1.71239,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174871",2019-10-30 09:30:00,1.62856,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174872",2019-10-30 09:31:00,1.67623,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174873",2019-10-30 09:32:00,1.52135,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174874",2019-10-30 09:33:00,1.00213,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174875",2019-10-30 09:34:00,3.30701,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174876",2019-10-30 09:35:00,2.63629,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174877",2019-10-30 09:36:00,2.86385,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174878",2019-10-30 09:37:00,3.54478,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.65268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174879",2019-10-30 09:38:00,3.67525,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.66213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174880",2019-10-30 09:39:00,3.86382,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.67158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174881",2019-10-30 09:40:00,3.94335,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174882",2019-10-30 09:41:00,4.02986,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.63882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174883",2019-10-30 09:42:00,3.98567,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174884",2019-10-30 09:43:00,3.98172,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174885",2019-10-30 09:44:00,3.98495,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174886",2019-10-30 09:45:00,3.95349,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174887",2019-10-30 09:46:00,3.92744,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174888",2019-10-30 09:47:00,3.94143,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174889",2019-10-30 09:48:00,3.97068,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174890",2019-10-30 09:49:00,3.97753,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174891",2019-10-30 09:50:00,3.98449,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.3,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174892",2019-10-30 09:51:00,4.07991,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174893",2019-10-30 09:52:00,3.79796,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174894",2019-10-30 09:53:00,3.95826,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.4,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174895",2019-10-30 09:54:00,3.95566,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174896",2019-10-30 09:55:00,3.97137,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174897",2019-10-30 09:56:00,3.91555,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.5,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174898",2019-10-30 09:57:00,3.87853,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174899",2019-10-30 09:58:00,3.61978,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174900",2019-10-30 09:59:00,3.83887,84,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174901",2019-10-30 10:00:00,4.03792,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174902",2019-10-30 10:01:00,4.08216,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174903",2019-10-30 10:02:00,3.89048,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174904",2019-10-30 10:03:00,4.03028,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174905",2019-10-30 10:04:00,3.9874,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174906",2019-10-30 10:05:00,4.13509,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174907",2019-10-30 10:06:00,3.96364,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174908",2019-10-30 10:07:00,3.95259,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174909",2019-10-30 10:08:00,3.89368,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174910",2019-10-30 10:09:00,3.90571,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.53928,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174911",2019-10-30 10:10:00,3.8281,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,8,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174912",2019-10-30 10:11:00,3.78636,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174913",2019-10-30 10:12:00,3.68228,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174914",2019-10-30 10:13:00,3.78381,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174915",2019-10-30 10:14:00,3.84406,99,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174916",2019-10-30 10:15:00,3.78127,90,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174917",2019-10-30 10:16:00,3.78858,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174918",2019-10-30 10:17:00,3.77322,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174919",2019-10-30 10:18:00,3.72186,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.67158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174920",2019-10-30 10:19:00,4.00625,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174921",2019-10-30 10:20:00,3.69971,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174922",2019-10-30 10:21:00,3.60173,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174923",2019-10-30 10:22:00,3.54464,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174924",2019-10-30 10:23:00,3.25027,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174925",2019-10-30 10:24:00,3.09481,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174926",2019-10-30 10:25:00,2.71455,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174927",2019-10-30 10:26:00,3.30656,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174928",2019-10-30 10:27:00,4.3141,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.84357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174929",2019-10-30 10:28:00,4.69201,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.86814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174930",2019-10-30 10:29:00,5.2328,89,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174931",2019-10-30 10:30:00,4.64056,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174932",2019-10-30 10:31:00,4.11295,111,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174933",2019-10-30 10:32:00,3.93694,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174934",2019-10-30 10:33:00,3.64811,126,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174935",2019-10-30 10:34:00,3.59823,127,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174936",2019-10-30 10:35:00,3.57289,116,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174937",2019-10-30 10:36:00,3.5488,114,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174938",2019-10-30 10:37:00,3.59685,114,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,8,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174939",2019-10-30 10:38:00,2.33299,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,8.1,-0.16569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174940",2019-10-30 10:39:00,2.5239,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,8.3,-0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174941",2019-10-30 10:40:00,2.54776,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,8.3,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174942",2019-10-30 10:41:00,2.26715,102,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,8.2,-0.09639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174943",2019-10-30 10:42:00,1.99938,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,8.1,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174944",2019-10-30 10:43:00,1.77196,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.9,-0.05229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174945",2019-10-30 10:44:00,1.56698,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174946",2019-10-30 10:45:00,1.10857,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.01701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174947",2019-10-30 10:46:00,1.17281,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174948",2019-10-30 10:47:00,1.64215,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.8,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174949",2019-10-30 10:48:00,1.45807,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.0441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174950",2019-10-30 10:49:00,1.4711,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.7,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174951",2019-10-30 10:50:00,1.48737,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23,7.6,0.0378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174952",2019-10-30 10:51:00,1.40382,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174953",2019-10-30 10:52:00,1.23871,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,0.04977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174954",2019-10-30 10:53:00,1.41178,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174955",2019-10-30 10:54:00,1.36312,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174956",2019-10-30 10:55:00,1.00758,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174957",2019-10-30 10:56:00,1.15907,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174958",2019-10-30 10:57:00,1.07795,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,0.05922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174959",2019-10-30 10:58:00,1.04685,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,0.07875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174960",2019-10-30 10:59:00,1.3053,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.10521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174961",2019-10-30 11:00:00,0.982445,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174962",2019-10-30 11:01:00,0.935573,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.11781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174963",2019-10-30 11:02:00,0.931913,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174964",2019-10-30 11:03:00,0.887877,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174965",2019-10-30 11:04:00,0.857828,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174966",2019-10-30 11:05:00,1.06331,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.04221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174967",2019-10-30 11:06:00,1.00425,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
