"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"174968",2019-10-30 11:07:00,0.84031,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"174969",2019-10-30 11:08:00,0.811605,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,0.00567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174970",2019-10-30 11:09:00,0.804035,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174971",2019-10-30 11:10:00,0.807521,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174972",2019-10-30 11:11:00,1.01787,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.06111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174973",2019-10-30 11:12:00,0.940503,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174974",2019-10-30 11:13:00,0.889732,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174975",2019-10-30 11:14:00,1.25346,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,-0.00189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174976",2019-10-30 11:15:00,1.89259,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174977",2019-10-30 11:16:00,1.57466,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.3,0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174978",2019-10-30 11:17:00,1.69191,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.3,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174979",2019-10-30 11:18:00,1.74885,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.2,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174980",2019-10-30 11:19:00,1.7824,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.2,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174981",2019-10-30 11:20:00,1.79223,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.2,0.00567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174982",2019-10-30 11:21:00,1.80544,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.1,-0.02961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174983",2019-10-30 11:22:00,1.84255,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.1,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174984",2019-10-30 11:23:00,1.79775,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.3,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174985",2019-10-30 11:24:00,1.83395,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174986",2019-10-30 11:25:00,1.85058,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174987",2019-10-30 11:26:00,1.91403,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174988",2019-10-30 11:27:00,1.83324,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.17451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174989",2019-10-30 11:28:00,1.82642,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174990",2019-10-30 11:29:00,1.80566,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174991",2019-10-30 11:30:00,1.72795,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174992",2019-10-30 11:31:00,1.70738,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174993",2019-10-30 11:32:00,1.48771,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.10773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174994",2019-10-30 11:33:00,1.59064,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174995",2019-10-30 11:34:00,1.56893,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174996",2019-10-30 11:35:00,1.48017,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,-0.07119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174997",2019-10-30 11:36:00,1.38909,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174998",2019-10-30 11:37:00,1.28735,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.05229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"174999",2019-10-30 11:38:00,1.3989,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.08568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175000",2019-10-30 11:39:00,1.38862,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175001",2019-10-30 11:40:00,1.65866,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.3,-0.16443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175002",2019-10-30 11:41:00,1.73223,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175003",2019-10-30 11:42:00,1.88272,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.3,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175004",2019-10-30 11:43:00,1.65765,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175005",2019-10-30 11:44:00,1.6929,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.22806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175006",2019-10-30 11:45:00,1.67153,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,-0.23373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175007",2019-10-30 11:46:00,1.78018,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175008",2019-10-30 11:47:00,1.63741,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175009",2019-10-30 11:48:00,1.68356,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.22806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175010",2019-10-30 11:49:00,1.64636,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.20979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175011",2019-10-30 11:50:00,1.65832,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175012",2019-10-30 11:51:00,1.65419,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.4,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175013",2019-10-30 11:52:00,1.64999,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175014",2019-10-30 11:53:00,1.62485,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.5,-0.22239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175015",2019-10-30 11:54:00,1.57228,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175016",2019-10-30 11:55:00,1.56958,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175017",2019-10-30 11:56:00,1.5787,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175018",2019-10-30 11:57:00,1.56811,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.18459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175019",2019-10-30 11:58:00,1.49446,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175020",2019-10-30 11:59:00,1.60017,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175021",2019-10-30 12:00:00,1.69909,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175022",2019-10-30 12:01:00,1.83575,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.14679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175023",2019-10-30 12:02:00,1.47774,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175024",2019-10-30 12:03:00,1.45984,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.1638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175025",2019-10-30 12:04:00,1.61161,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.1638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175026",2019-10-30 12:05:00,1.48853,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.20475,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175027",2019-10-30 12:06:00,0.994199,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.24381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175028",2019-10-30 12:07:00,1.45831,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175029",2019-10-30 12:08:00,1.58578,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175030",2019-10-30 12:09:00,1.23483,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175031",2019-10-30 12:10:00,1.53582,165,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.47313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175032",2019-10-30 12:11:00,1.55753,183,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175033",2019-10-30 12:12:00,1.58782,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175034",2019-10-30 12:13:00,1.53879,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.44856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175035",2019-10-30 12:14:00,1.56145,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.42966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175036",2019-10-30 12:15:00,1.60415,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175037",2019-10-30 12:16:00,1.627,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175038",2019-10-30 12:17:00,1.59421,226,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.73899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175039",2019-10-30 12:18:00,1.56302,231,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175040",2019-10-30 12:19:00,1.52617,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175041",2019-10-30 12:20:00,1.33397,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.7938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175042",2019-10-30 12:21:00,1.37107,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175043",2019-10-30 12:22:00,1.40383,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.76356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175044",2019-10-30 12:23:00,1.59324,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175045",2019-10-30 12:24:00,1.66491,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.37359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175046",2019-10-30 12:25:00,1.70969,190,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175047",2019-10-30 12:26:00,1.99673,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175048",2019-10-30 12:27:00,1.72731,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175049",2019-10-30 12:28:00,1.69537,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.44163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175050",2019-10-30 12:29:00,1.68761,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175051",2019-10-30 12:30:00,1.65131,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175052",2019-10-30 12:31:00,1.75123,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175053",2019-10-30 12:32:00,1.56646,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175054",2019-10-30 12:33:00,1.56415,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.0378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175055",2019-10-30 12:34:00,1.54287,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175056",2019-10-30 12:35:00,1.60014,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175057",2019-10-30 12:36:00,1.60624,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175058",2019-10-30 12:37:00,1.50905,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.08001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175059",2019-10-30 12:38:00,1.49243,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.04032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175060",2019-10-30 12:39:00,1.47572,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.02772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175061",2019-10-30 12:40:00,1.60953,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.0378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175062",2019-10-30 12:41:00,1.50591,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.0756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175063",2019-10-30 12:42:00,1.44928,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175064",2019-10-30 12:43:00,1.40431,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175065",2019-10-30 12:44:00,1.43295,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175066",2019-10-30 12:45:00,1.42172,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175067",2019-10-30 12:46:00,1.18136,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.10962,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175068",2019-10-30 12:47:00,1.1768,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.11529,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175069",2019-10-30 12:48:00,1.40793,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175070",2019-10-30 12:49:00,1.42924,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175071",2019-10-30 12:50:00,1.3958,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175072",2019-10-30 12:51:00,1.47788,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.00567001,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175073",2019-10-30 12:52:00,1.4481,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175074",2019-10-30 12:53:00,1.41879,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175075",2019-10-30 12:54:00,1.58296,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.07119,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175076",2019-10-30 12:55:00,1.43779,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175077",2019-10-30 12:56:00,1.24097,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175078",2019-10-30 12:57:00,1.12912,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.0441,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175079",2019-10-30 12:58:00,1.22908,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175080",2019-10-30 12:59:00,1.00339,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.04599,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175081",2019-10-30 13:00:00,1.1528,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175082",2019-10-30 13:01:00,0.925884,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.0504,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175083",2019-10-30 13:02:00,0.905509,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.0504,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175084",2019-10-30 13:03:00,1.19715,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.04851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175085",2019-10-30 13:04:00,0.827333,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.03276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175086",2019-10-30 13:05:00,0.805379,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175087",2019-10-30 13:06:00,0.799458,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.01827,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175088",2019-10-30 13:07:00,0.791341,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.0189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175089",2019-10-30 13:08:00,0.705413,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.07056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175090",2019-10-30 13:09:00,0.689385,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175091",2019-10-30 13:10:00,0.975548,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.14175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175092",2019-10-30 13:11:00,0.944367,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.16821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175093",2019-10-30 13:12:00,1.0203,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175094",2019-10-30 13:13:00,1.1371,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175095",2019-10-30 13:14:00,1.45723,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175096",2019-10-30 13:15:00,1.70062,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175097",2019-10-30 13:16:00,1.73112,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175098",2019-10-30 13:17:00,1.83061,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.00567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175099",2019-10-30 13:18:00,1.80182,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.07686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175100",2019-10-30 13:19:00,1.86162,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.05166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175101",2019-10-30 13:20:00,1.77279,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.02583,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175102",2019-10-30 13:21:00,1.82463,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.05166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175103",2019-10-30 13:22:00,1.61187,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.07623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175104",2019-10-30 13:23:00,1.42144,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.08631,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175105",2019-10-30 13:24:00,1.36191,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.05859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175106",2019-10-30 13:25:00,1.20466,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.08253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175107",2019-10-30 13:26:00,1.0877,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.12285,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175108",2019-10-30 13:27:00,0.561508,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.12033,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175109",2019-10-30 13:28:00,0.946185,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.09639,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175110",2019-10-30 13:29:00,0.875314,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.08316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175111",2019-10-30 13:30:00,0.892203,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.0819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175112",2019-10-30 13:31:00,0.836882,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.0504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175113",2019-10-30 13:32:00,0.793651,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.02709,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175114",2019-10-30 13:33:00,0.56372,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.02016,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175115",2019-10-30 13:34:00,0.658048,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.0063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175116",2019-10-30 13:35:00,0.802009,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.04347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175117",2019-10-30 13:36:00,0.821368,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.0126,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175118",2019-10-30 13:37:00,0.856661,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.0063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175119",2019-10-30 13:38:00,0.873927,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.00000000372529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175120",2019-10-30 13:39:00,0.818247,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175121",2019-10-30 13:40:00,1.13278,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175122",2019-10-30 13:41:00,1.0981,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175123",2019-10-30 13:42:00,1.15178,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175124",2019-10-30 13:43:00,1.21941,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175125",2019-10-30 13:44:00,1.42472,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.000630001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175126",2019-10-30 13:45:00,1.24628,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175127",2019-10-30 13:46:00,1.66883,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175128",2019-10-30 13:47:00,1.35592,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.02457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175129",2019-10-30 13:48:00,1.78406,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.02961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175130",2019-10-30 13:49:00,1.91602,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.0189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175131",2019-10-30 13:50:00,1.50654,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175132",2019-10-30 13:51:00,1.77318,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.07938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175133",2019-10-30 13:52:00,1.84661,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.06741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175134",2019-10-30 13:53:00,1.73729,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.08001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175135",2019-10-30 13:54:00,1.27034,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175136",2019-10-30 13:55:00,1.18938,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175137",2019-10-30 13:56:00,1.02513,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.13671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175138",2019-10-30 13:57:00,0.926189,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175139",2019-10-30 13:58:00,0.892901,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.12789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175140",2019-10-30 13:59:00,0.863236,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.11718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175141",2019-10-30 14:00:00,0.851866,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175142",2019-10-30 14:01:00,0.782501,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175143",2019-10-30 14:02:00,0.754782,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.12348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175144",2019-10-30 14:03:00,0.771973,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175145",2019-10-30 14:04:00,0.788941,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175146",2019-10-30 14:05:00,0.806108,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175147",2019-10-30 14:06:00,0.795486,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175148",2019-10-30 14:07:00,0.883262,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175149",2019-10-30 14:08:00,0.6925,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.21042,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175150",2019-10-30 14:09:00,0.821508,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.2016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175151",2019-10-30 14:10:00,1.03656,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,0.19908,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175152",2019-10-30 14:11:00,0.958793,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.17451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175153",2019-10-30 14:12:00,1.06001,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175154",2019-10-30 14:13:00,1.29685,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.14427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175155",2019-10-30 14:14:00,1.62021,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.14931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175156",2019-10-30 14:15:00,1.6917,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175157",2019-10-30 14:16:00,1.78633,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.16947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175158",2019-10-30 14:17:00,1.84737,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175159",2019-10-30 14:18:00,1.84296,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.15057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175160",2019-10-30 14:19:00,1.91626,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.14238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175161",2019-10-30 14:20:00,2.11843,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175162",2019-10-30 14:21:00,2.02848,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175163",2019-10-30 14:22:00,1.86155,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.02457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175164",2019-10-30 14:23:00,1.71404,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.00126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175165",2019-10-30 14:24:00,1.41244,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.000630001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175166",2019-10-30 14:25:00,1.22352,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175167",2019-10-30 14:26:00,1.14035,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.0315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175168",2019-10-30 14:27:00,0.942884,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.04851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175169",2019-10-30 14:28:00,1.08836,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.0693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175170",2019-10-30 14:29:00,0.824887,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175171",2019-10-30 14:30:00,1.06544,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.16191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175172",2019-10-30 14:31:00,0.888127,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.14427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175173",2019-10-30 14:32:00,0.838625,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.14112,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175174",2019-10-30 14:33:00,0.88158,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.13671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175175",2019-10-30 14:34:00,0.80385,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175176",2019-10-30 14:35:00,0.8862,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175177",2019-10-30 14:36:00,0.940661,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175178",2019-10-30 14:37:00,0.861473,57,0,24,22,22,22,30,27,27,0,0,24,22,22,22,23.5,23,23.5,8,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175179",2019-10-30 14:38:00,0.800084,53,0,24,22,22,22,30,27,27,0,0,24,22,22,22,23.5,23,23.5,8.1,0.14427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175180",2019-10-30 14:39:00,0.831316,51,0,24,22,22,22,30,27,27,0,0,24,22,22,22,23.5,23,23.5,8,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175181",2019-10-30 14:40:00,1.23907,50,0,24,22,22,22,30,27,27,0,0,24,22,22,22,23.5,23,23.5,7.8,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175182",2019-10-30 14:41:00,1.11134,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.16821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175183",2019-10-30 14:42:00,1.20763,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175184",2019-10-30 14:43:00,1.46835,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175185",2019-10-30 14:44:00,1.69387,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175186",2019-10-30 14:45:00,1.80578,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175187",2019-10-30 14:46:00,1.87491,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,0.13167,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175188",2019-10-30 14:47:00,1.99091,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,0.10017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175189",2019-10-30 14:48:00,1.94086,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.08505,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175190",2019-10-30 14:49:00,1.94362,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175191",2019-10-30 14:50:00,1.8853,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.08127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175192",2019-10-30 14:51:00,1.85818,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175193",2019-10-30 14:52:00,1.7421,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.1,0.06867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175194",2019-10-30 14:53:00,1.64105,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8,0.08757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175195",2019-10-30 14:54:00,1.27744,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.1,0.12411,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175196",2019-10-30 14:55:00,1.24562,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.1,0.08757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175197",2019-10-30 14:56:00,1.01334,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.1,0.05481,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175198",2019-10-30 14:57:00,0.962784,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.2,0.23751,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175199",2019-10-30 14:58:00,0.940879,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.2,0.31374,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175200",2019-10-30 14:59:00,0.875717,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.4,0.33831,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175201",2019-10-30 15:00:00,0.895702,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.4,0.30744,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175202",2019-10-30 15:01:00,0.869752,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.3,0.31941,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175203",2019-10-30 15:02:00,0.819246,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.1,0.21357,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175204",2019-10-30 15:03:00,0.808539,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.2,0.23121,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175205",2019-10-30 15:04:00,0.948186,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,7.9,0.2205,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175206",2019-10-30 15:05:00,0.822584,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.20097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175207",2019-10-30 15:06:00,0.747962,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175208",2019-10-30 15:07:00,0.752806,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175209",2019-10-30 15:08:00,0.614817,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175210",2019-10-30 15:09:00,0.775374,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175211",2019-10-30 15:10:00,1.19095,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175212",2019-10-30 15:11:00,0.947816,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175213",2019-10-30 15:12:00,1.13501,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.24885,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175214",2019-10-30 15:13:00,1.38941,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.25011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175215",2019-10-30 15:14:00,1.83219,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175216",2019-10-30 15:15:00,2.26701,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175217",2019-10-30 15:16:00,1.93533,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175218",2019-10-30 15:17:00,1.89128,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175219",2019-10-30 15:18:00,1.90823,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175220",2019-10-30 15:19:00,1.77362,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.18837,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175221",2019-10-30 15:20:00,1.96118,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175222",2019-10-30 15:21:00,2.03004,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.20034,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175223",2019-10-30 15:22:00,1.89334,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.21168,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175224",2019-10-30 15:23:00,1.82755,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175225",2019-10-30 15:24:00,1.50219,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175226",2019-10-30 15:25:00,1.20581,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175227",2019-10-30 15:26:00,1.13092,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175228",2019-10-30 15:27:00,1.30452,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175229",2019-10-30 15:28:00,1.04858,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.22428,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175230",2019-10-30 15:29:00,0.944651,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.2142,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175231",2019-10-30 15:30:00,0.943201,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.24885,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175232",2019-10-30 15:31:00,0.877484,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175233",2019-10-30 15:32:00,0.95117,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.25011,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175234",2019-10-30 15:33:00,0.835739,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.23751,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175235",2019-10-30 15:34:00,0.750343,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175236",2019-10-30 15:35:00,0.72548,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.21987,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175237",2019-10-30 15:36:00,0.834483,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175238",2019-10-30 15:37:00,0.667661,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175239",2019-10-30 15:38:00,0.804352,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175240",2019-10-30 15:39:00,0.735752,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175241",2019-10-30 15:40:00,1.24632,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.20412,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175242",2019-10-30 15:41:00,1.01079,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175243",2019-10-30 15:42:00,1.22829,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175244",2019-10-30 15:43:00,1.4506,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175245",2019-10-30 15:44:00,1.73646,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.21798,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175246",2019-10-30 15:45:00,1.78701,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175247",2019-10-30 15:46:00,1.91475,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.23184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175248",2019-10-30 15:47:00,1.91872,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175249",2019-10-30 15:48:00,2.04175,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.22176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175250",2019-10-30 15:49:00,1.8643,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175251",2019-10-30 15:50:00,1.83365,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.21231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175252",2019-10-30 15:51:00,1.73683,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175253",2019-10-30 15:52:00,1.74334,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175254",2019-10-30 15:53:00,1.6136,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175255",2019-10-30 15:54:00,1.32463,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.51912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175256",2019-10-30 15:55:00,1.12676,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175257",2019-10-30 15:56:00,1.1635,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.22365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175258",2019-10-30 15:57:00,1.05077,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.22365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175259",2019-10-30 15:58:00,1.00792,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175260",2019-10-30 15:59:00,0.934877,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175261",2019-10-30 16:00:00,0.909289,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175262",2019-10-30 16:01:00,0.718532,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175263",2019-10-30 16:02:00,0.868156,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.52038,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175264",2019-10-30 16:03:00,0.872697,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.50778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175265",2019-10-30 16:04:00,0.850371,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175266",2019-10-30 16:05:00,0.882553,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.50589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175267",2019-10-30 16:06:00,0.887599,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175268",2019-10-30 16:07:00,0.833736,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175269",2019-10-30 16:08:00,0.814873,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175270",2019-10-30 16:09:00,0.804564,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175271",2019-10-30 16:10:00,1.2036,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175272",2019-10-30 16:11:00,1.00688,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175273",2019-10-30 16:12:00,1.19929,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175274",2019-10-30 16:13:00,1.46236,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175275",2019-10-30 16:14:00,1.7872,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175276",2019-10-30 16:15:00,1.64974,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175277",2019-10-30 16:16:00,1.83752,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54999,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175278",2019-10-30 16:17:00,1.77555,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54999,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175279",2019-10-30 16:18:00,1.89251,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175280",2019-10-30 16:19:00,2.11261,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175281",2019-10-30 16:20:00,2.06872,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175282",2019-10-30 16:21:00,2.38901,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175283",2019-10-30 16:22:00,1.91156,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175284",2019-10-30 16:23:00,1.41141,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.55881,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175285",2019-10-30 16:24:00,1.60916,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175286",2019-10-30 16:25:00,1.14271,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175287",2019-10-30 16:26:00,1.02647,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175288",2019-10-30 16:27:00,1.00884,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175289",2019-10-30 16:28:00,0.865424,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175290",2019-10-30 16:29:00,0.881958,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175291",2019-10-30 16:30:00,0.873654,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
