"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"175292",2019-10-30 16:31:00,0.771811,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175293",2019-10-30 16:32:00,0.797429,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.60984,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175294",2019-10-30 16:33:00,0.79529,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.61551,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175295",2019-10-30 16:34:00,0.818072,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.60984,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175296",2019-10-30 16:35:00,1.00392,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.63882,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175297",2019-10-30 16:36:00,0.802987,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.63756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175298",2019-10-30 16:37:00,0.754655,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.62118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175299",2019-10-30 16:38:00,0.773692,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.61173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175300",2019-10-30 16:39:00,0.906079,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175301",2019-10-30 16:40:00,1.10498,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.61299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175302",2019-10-30 16:41:00,1.1725,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175303",2019-10-30 16:42:00,1.27192,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175304",2019-10-30 16:43:00,1.52121,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175305",2019-10-30 16:44:00,2.10982,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175306",2019-10-30 16:45:00,1.84377,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.87696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175307",2019-10-30 16:46:00,2.2465,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175308",2019-10-30 16:47:00,1.97118,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175309",2019-10-30 16:48:00,1.60458,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175310",2019-10-30 16:49:00,1.94901,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.60165,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175311",2019-10-30 16:50:00,2.04474,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175312",2019-10-30 16:51:00,1.86511,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.8,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175313",2019-10-30 16:52:00,1.88995,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175314",2019-10-30 16:53:00,1.62791,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175315",2019-10-30 16:54:00,1.42503,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.60165,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175316",2019-10-30 16:55:00,0.946592,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175317",2019-10-30 16:56:00,1.11996,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175318",2019-10-30 16:57:00,1.08062,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175319",2019-10-30 16:58:00,0.963688,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175320",2019-10-30 16:59:00,1.01074,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175321",2019-10-30 17:00:00,0.956337,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175322",2019-10-30 17:01:00,1.10147,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175323",2019-10-30 17:02:00,0.944696,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175324",2019-10-30 17:03:00,0.864719,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175325",2019-10-30 17:04:00,0.826951,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.57519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175326",2019-10-30 17:05:00,0.810258,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.60417,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175327",2019-10-30 17:06:00,1.176,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175328",2019-10-30 17:07:00,0.773926,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175329",2019-10-30 17:08:00,0.780649,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175330",2019-10-30 17:09:00,1.08172,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175331",2019-10-30 17:10:00,1.29966,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175332",2019-10-30 17:11:00,1.19884,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175333",2019-10-30 17:12:00,1.51739,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175334",2019-10-30 17:13:00,1.75055,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175335",2019-10-30 17:14:00,1.89235,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175336",2019-10-30 17:15:00,2.19076,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1
"175337",2019-10-30 17:16:00,1.99993,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175338",2019-10-30 17:17:00,2.07856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175339",2019-10-30 17:18:00,2.10936,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175340",2019-10-30 17:19:00,2.01416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.55692,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175341",2019-10-30 17:20:00,1.97267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175342",2019-10-30 17:21:00,1.88389,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175343",2019-10-30 17:22:00,1.63334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175344",2019-10-30 17:23:00,1.45377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.56196,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175345",2019-10-30 17:24:00,1.28237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.56889,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175346",2019-10-30 17:25:00,1.14271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175347",2019-10-30 17:26:00,1.05432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175348",2019-10-30 17:27:00,0.976497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.56511,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175349",2019-10-30 17:28:00,0.949063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175350",2019-10-30 17:29:00,1.00602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.52479,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175351",2019-10-30 17:30:00,0.860618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175352",2019-10-30 17:31:00,0.804703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175353",2019-10-30 17:32:00,0.796348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175354",2019-10-30 17:33:00,0.804585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175355",2019-10-30 17:34:00,0.830586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.53235,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175356",2019-10-30 17:35:00,0.780655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175357",2019-10-30 17:36:00,0.624406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175358",2019-10-30 17:37:00,0.67378,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.55503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175359",2019-10-30 17:38:00,0.406584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175360",2019-10-30 17:39:00,1.23292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175361",2019-10-30 17:40:00,1.11424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.55125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175362",2019-10-30 17:41:00,0.981511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175363",2019-10-30 17:42:00,1.32384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175364",2019-10-30 17:43:00,1.59107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175365",2019-10-30 17:44:00,1.76683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,0.81081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175366",2019-10-30 17:45:00,1.89899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.81333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175367",2019-10-30 17:46:00,1.96489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175368",2019-10-30 17:47:00,1.97996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175369",2019-10-30 17:48:00,2.04545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175370",2019-10-30 17:49:00,2.25732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175371",2019-10-30 17:50:00,2.03651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175372",2019-10-30 17:51:00,2.03956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,2.75121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175373",2019-10-30 17:52:00,2.03441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,2.74491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175374",2019-10-30 17:53:00,2.01723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,2.73861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175375",2019-10-30 17:54:00,1.97122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175376",2019-10-30 17:55:00,1.91155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.7,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175377",2019-10-30 17:56:00,2.05022,0,2.288,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,3.16197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175378",2019-10-30 17:57:00,1.68797,0,2.671,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,3.22497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175379",2019-10-30 17:58:00,1.64442,0,2.651,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,3.21363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175380",2019-10-30 17:59:00,1.58961,0,2.616,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,3.16827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175381",2019-10-30 18:00:00,1.62073,0,2.601,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,3.15126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175382",2019-10-30 18:01:00,1.83278,0,2.607,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,3.23253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175383",2019-10-30 18:02:00,1.8974,0,1.775,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,2.12436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175384",2019-10-30 18:03:00,2.11196,0,1.307,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.82007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175385",2019-10-30 18:04:00,2.08042,0,1.345,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.84149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175386",2019-10-30 18:05:00,1.89064,0,1.344,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,1.83897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175387",2019-10-30 18:06:00,1.83633,0,0.741,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.18377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175388",2019-10-30 18:07:00,1.75753,0,0.738,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175389",2019-10-30 18:08:00,1.75802,0,0.738,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175390",2019-10-30 18:09:00,1.66317,0,0.731,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.1655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175391",2019-10-30 18:10:00,1.7319,0,0.731,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175392",2019-10-30 18:11:00,1.71853,0,0.734,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175393",2019-10-30 18:12:00,1.68075,0,0.208,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175394",2019-10-30 18:13:00,1.66774,0,0.756,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175395",2019-10-30 18:14:00,1.70974,0,0.701,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.35324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175396",2019-10-30 18:15:00,2.02969,0,0.741,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175397",2019-10-30 18:16:00,1.91819,0,0.734,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.28583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175398",2019-10-30 18:17:00,1.46554,0,0.729,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175399",2019-10-30 18:18:00,1.58529,0,0.732,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175400",2019-10-30 18:19:00,1.72704,0,0.753,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.40049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175401",2019-10-30 18:20:00,1.70889,0,0.754,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.34127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175402",2019-10-30 18:21:00,1.7174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175403",2019-10-30 18:22:00,1.78172,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175404",2019-10-30 18:23:00,1.65288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.83727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175405",2019-10-30 18:24:00,1.64064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175406",2019-10-30 18:25:00,1.65573,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175407",2019-10-30 18:26:00,1.63509,0,0.063,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175408",2019-10-30 18:27:00,1.66323,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,0.76923,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175409",2019-10-30 18:28:00,1.56155,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,0.76356,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175410",2019-10-30 18:29:00,1.73682,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,0.81774,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175411",2019-10-30 18:30:00,1.65927,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175412",2019-10-30 18:31:00,1.6016,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175413",2019-10-30 18:32:00,1.45603,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175414",2019-10-30 18:33:00,2.37744,0,0.143,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.74844,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175415",2019-10-30 18:34:00,1.80997,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.76104,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175416",2019-10-30 18:35:00,1.98233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.7182,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175417",2019-10-30 18:36:00,2.34567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.72009,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175418",2019-10-30 18:37:00,2.50657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.71694,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175419",2019-10-30 18:38:00,2.60167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.72072,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175420",2019-10-30 18:39:00,2.67477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.72261,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175421",2019-10-30 18:40:00,2.73228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.71694,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175422",2019-10-30 18:41:00,2.30802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.71757,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175423",2019-10-30 18:42:00,2.54562,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.81774,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175424",2019-10-30 18:43:00,2.30673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.71694,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175425",2019-10-30 18:44:00,2.08027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.71127,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175426",2019-10-30 18:45:00,1.92248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.71694,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"175427",2019-10-30 18:46:00,1.7928,0,0.063,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.77427,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175428",2019-10-30 18:47:00,1.68737,0,0.063,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.77301,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175429",2019-10-30 18:48:00,1.63033,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.7749,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175430",2019-10-30 18:49:00,1.78741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.73584,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175431",2019-10-30 18:50:00,1.78582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.73584,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175432",2019-10-30 18:51:00,1.61951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.73017,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175433",2019-10-30 18:52:00,1.73791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175434",2019-10-30 18:53:00,1.96951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.72324,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175435",2019-10-30 18:54:00,2.10211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.72891,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175436",2019-10-30 18:55:00,2.37523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.73521,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175437",2019-10-30 18:56:00,2.1424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.7182,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"175438",2019-10-30 18:57:00,2.0269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.6,0.71505,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175439",2019-10-30 18:58:00,1.43515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.96327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175440",2019-10-30 18:59:00,1.34328,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,1.03572,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175441",2019-10-30 19:00:00,1.28314,0,0.073,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,1.0773,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175442",2019-10-30 19:01:00,1.04055,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.92547,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175443",2019-10-30 19:02:00,2.17137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.74907,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175444",2019-10-30 19:03:00,3.54769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.6,0.72954,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175445",2019-10-30 19:04:00,5.12857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.6,0.72954,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175446",2019-10-30 19:05:00,4.1989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.7,0.72324,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175447",2019-10-30 19:06:00,3.05478,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.7,0.72891,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175448",2019-10-30 19:07:00,2.62226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.7,0.72954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175449",2019-10-30 19:08:00,2.40367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.7,0.70308,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175450",2019-10-30 19:09:00,2.27232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.7,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175451",2019-10-30 19:10:00,2.22674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175452",2019-10-30 19:11:00,2.0309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175453",2019-10-30 19:12:00,2.02263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175454",2019-10-30 19:13:00,1.80746,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175455",2019-10-30 19:14:00,1.75755,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.7308,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175456",2019-10-30 19:15:00,1.80065,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.76419,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175457",2019-10-30 19:16:00,1.74677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175458",2019-10-30 19:17:00,1.96125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175459",2019-10-30 19:18:00,1.5029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175460",2019-10-30 19:19:00,1.54919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175461",2019-10-30 19:20:00,1.48665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175462",2019-10-30 19:21:00,1.55756,0,0.204,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175463",2019-10-30 19:22:00,1.6921,0,0.204,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175464",2019-10-30 19:23:00,1.97161,0,0.204,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175465",2019-10-30 19:24:00,2.13704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175466",2019-10-30 19:25:00,2.22681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175467",2019-10-30 19:26:00,2.33198,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.77767,0,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"175468",2019-10-30 19:27:00,2.35252,0,2.056,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,2.74113,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175469",2019-10-30 19:28:00,2.41976,0,2.031,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,2.772,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175470",2019-10-30 19:29:00,2.63256,0,2.046,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,2.72916,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175471",2019-10-30 19:30:00,2.33679,0,2.044,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.91627,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175472",2019-10-30 19:31:00,2.66523,0,2.047,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,2.94714,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175473",2019-10-30 19:32:00,2.62463,0,2.035,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,2.95344,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175474",2019-10-30 19:33:00,2.47362,0,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.95407,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175475",2019-10-30 19:34:00,2.37758,0,2.028,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,2.9862,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175476",2019-10-30 19:35:00,2.45861,0,2.046,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,2.94588,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175477",2019-10-30 19:36:00,2.71106,0,2.045,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,2.94084,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175478",2019-10-30 19:37:00,2.31832,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,1.00044,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175479",2019-10-30 19:38:00,2.33252,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.9198,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175480",2019-10-30 19:39:00,2.27953,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,0.90027,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175481",2019-10-30 19:40:00,2.11789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,0.87507,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175482",2019-10-30 19:41:00,2.22402,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,0.98721,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175483",2019-10-30 19:42:00,1.6293,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.98847,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175484",2019-10-30 19:43:00,1.85868,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.98784,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175485",2019-10-30 19:44:00,1.8388,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.98154,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"175486",2019-10-30 19:45:00,1.60631,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,1.0143,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"175487",2019-10-30 19:46:00,1.61336,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.88767,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175488",2019-10-30 19:47:00,1.48978,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.87192,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175489",2019-10-30 19:48:00,1.48751,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.35116,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175490",2019-10-30 19:49:00,1.7025,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,2.34234,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175491",2019-10-30 19:50:00,1.74153,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,1.01997,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175492",2019-10-30 19:51:00,1.77344,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,1.02627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175493",2019-10-30 19:52:00,1.57076,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.8631,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175494",2019-10-30 19:53:00,2.00333,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.8631,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175495",2019-10-30 19:54:00,2.13697,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.83097,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175496",2019-10-30 19:55:00,2.30852,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.8253,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175497",2019-10-30 19:56:00,2.56367,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.83223,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175498",2019-10-30 19:57:00,2.37618,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,0.82593,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175499",2019-10-30 19:58:00,2.37337,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.85176,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175500",2019-10-30 19:59:00,2.35069,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.8442,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175501",2019-10-30 20:00:00,2.22243,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.84924,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175502",2019-10-30 20:01:00,2.67758,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,0.84231,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175503",2019-10-30 20:02:00,2.61613,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.83727,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175504",2019-10-30 20:03:00,2.14958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,0.80577,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175505",2019-10-30 20:04:00,2.32635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.79947,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175506",2019-10-30 20:05:00,2.34549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,0.99351,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"175507",2019-10-30 20:06:00,2.31819,0,3.373,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,4.42764,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175508",2019-10-30 20:07:00,2.26012,0,3.439,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,4.49883,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175509",2019-10-30 20:08:00,2.21594,0,3.444,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,4.41567,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175510",2019-10-30 20:09:00,2.17229,0,3.435,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,4.40874,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175511",2019-10-30 20:10:00,2.13096,0,3.43,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,4.83147,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175512",2019-10-30 20:11:00,1.86864,0,0.149,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,1.47294,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175513",2019-10-30 20:12:00,1.59392,0,0.158,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,1.4805,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175514",2019-10-30 20:13:00,1.77818,0,0.101,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,1.25055,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175515",2019-10-30 20:14:00,1.68644,0,0.172,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,1.06911,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"175516",2019-10-30 20:15:00,1.59108,0,0.171,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,1.09053,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175517",2019-10-30 20:16:00,1.45512,0,0.169,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,1.07919,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175518",2019-10-30 20:17:00,1.48128,0,2.399,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,1.07793,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175519",2019-10-30 20:18:00,1.38745,0,0.174,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,6.9,1.07604,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175520",2019-10-30 20:19:00,1.6539,0,0.21,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,1.15794,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175521",2019-10-30 20:20:00,1.63533,0,0.133,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,1.09809,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175522",2019-10-30 20:21:00,1.50287,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,0.97839,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175523",2019-10-30 20:22:00,1.78935,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,0.98784,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175524",2019-10-30 20:23:00,1.95519,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,1.00107,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175525",2019-10-30 20:24:00,2.09135,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,0.97524,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175526",2019-10-30 20:25:00,2.26205,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,1.00926,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"175527",2019-10-30 20:26:00,2.29149,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,2.03427,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175528",2019-10-30 20:27:00,2.33273,0,0.143,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,1.07163,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175529",2019-10-30 20:28:00,2.33808,0,0.136,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,1.13085,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175530",2019-10-30 20:29:00,2.33028,0,0.214,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,1.17684,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175531",2019-10-30 20:30:00,2.29839,0,0.132,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,1.07667,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175532",2019-10-30 20:31:00,2.58848,0,0.132,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,1.07037,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175533",2019-10-30 20:32:00,2.4802,0,0.132,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,1.07037,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175534",2019-10-30 20:33:00,2.40169,0,0.059,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,1.01115,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175535",2019-10-30 20:34:00,2.33792,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,1.01997,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175536",2019-10-30 20:35:00,2.33915,0,0.036,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,1.05714,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175537",2019-10-30 20:36:00,2.00261,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,1.0143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175538",2019-10-30 20:37:00,2.56698,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,1.01871,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175539",2019-10-30 20:38:00,2.06367,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.6,1.01367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175540",2019-10-30 20:39:00,2.05541,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,1.01367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175541",2019-10-30 20:40:00,2.03723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,0.9828,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175542",2019-10-30 20:41:00,1.85658,0,1.264,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7,2.10294,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175543",2019-10-30 20:42:00,1.78402,0,1.267,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.2,2.09979,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175544",2019-10-30 20:43:00,1.7711,0,1.254,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,2.09601,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175545",2019-10-30 20:44:00,1.35587,0,1.248,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.4,2.09034,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175546",2019-10-30 20:45:00,1.53697,0,1.303,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.14074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175547",2019-10-30 20:46:00,1.46585,0,1.312,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.13507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175548",2019-10-30 20:47:00,1.36771,0,1.388,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.1,2.1672,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175549",2019-10-30 20:48:00,1.36757,0,2.024,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.87217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175550",2019-10-30 20:49:00,1.77418,0,2.034,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,2.88477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175551",2019-10-30 20:50:00,1.47864,0,1.342,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.6,2.15712,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175552",2019-10-30 20:51:00,1.68616,0,1.318,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,2.12814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175553",2019-10-30 20:52:00,1.87736,0,2.109,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.3,2.99628,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175554",2019-10-30 20:53:00,1.88929,0,2.406,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,3.25647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175555",2019-10-30 20:54:00,2.17458,0,2.328,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.5,3.23694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175556",2019-10-30 20:55:00,2.22357,0,2.329,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.7,3.24261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"175557",2019-10-30 20:56:00,2.29097,0,2.315,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.8,3.30057,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175558",2019-10-30 20:57:00,2.48932,0,2.374,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.8,3.23757,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175559",2019-10-30 20:58:00,2.38049,0,2.193,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.6,3.14811,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175560",2019-10-30 20:59:00,2.35441,0,2.413,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,3.19914,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175561",2019-10-30 21:00:00,2.41978,0,2.351,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,3.20544,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175562",2019-10-30 21:01:00,2.61291,0,1.387,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,2.13444,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175563",2019-10-30 21:02:00,2.47418,0,1.077,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.87173,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175564",2019-10-30 21:03:00,2.41043,0,1.083,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.8774,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175565",2019-10-30 21:04:00,2.75786,0,1.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.85283,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175566",2019-10-30 21:05:00,2.28169,0,0.949,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.79424,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175567",2019-10-30 21:06:00,2.21632,0,0.548,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.21968,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175568",2019-10-30 21:07:00,2.18425,0,0.658,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.43577,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175569",2019-10-30 21:08:00,2.08632,0,0.657,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.43514,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175570",2019-10-30 21:09:00,2.09337,0,0.269,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.03257,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175571",2019-10-30 21:10:00,2.21262,0,0.273,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.03887,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175572",2019-10-30 21:11:00,2.19771,0,0.237,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.09557,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175573",2019-10-30 21:12:00,1.78945,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.02627,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175574",2019-10-30 21:13:00,1.77847,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.03824,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175575",2019-10-30 21:14:00,1.70491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.00107,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175576",2019-10-30 21:15:00,1.59578,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.12014,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175577",2019-10-30 21:16:00,1.51406,0,0.093,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.07667,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175578",2019-10-30 21:17:00,1.57442,0,0.59,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.27827,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175579",2019-10-30 21:18:00,1.51573,0,0.592,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.35261,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175580",2019-10-30 21:19:00,1.918,0,0.584,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.33497,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175581",2019-10-30 21:20:00,1.56572,0,0.587,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.32237,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175582",2019-10-30 21:21:00,1.60577,0,0.59,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.32174,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175583",2019-10-30 21:22:00,1.92032,0,0.562,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.30284,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175584",2019-10-30 21:23:00,2.00629,0,0.54,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.2852,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175585",2019-10-30 21:24:00,2.24388,0,0.56,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.29717,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175586",2019-10-30 21:25:00,2.33276,0,0.863,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.66509,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"175587",2019-10-30 21:26:00,2.58185,0,0.269,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.0143,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175588",2019-10-30 21:27:00,2.24515,0,0.268,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,1.02564,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175589",2019-10-30 21:28:00,2.28594,0,0.273,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,1.03824,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175590",2019-10-30 21:29:00,2.06827,0,0.273,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.03887,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175591",2019-10-30 21:30:00,1.89155,0,2.86,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,3.86064,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175592",2019-10-30 21:31:00,1.74647,0,2.793,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.79764,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175593",2019-10-30 21:32:00,1.74209,0,2.815,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.77811,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175594",2019-10-30 21:33:00,1.71714,0,2.816,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.78441,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175595",2019-10-30 21:34:00,1.7991,0,2.827,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,3.74976,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175596",2019-10-30 21:35:00,1.84704,0,2.772,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,3.70944,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"175597",2019-10-30 21:36:00,1.83728,0,0.137,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.00737,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175598",2019-10-30 21:37:00,1.85387,0,0.137,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.00674,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175599",2019-10-30 21:38:00,1.66252,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.95067,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175600",2019-10-30 21:39:00,1.87406,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.95067,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175601",2019-10-30 21:40:00,1.87936,0,0.15,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.99477,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175602",2019-10-30 21:41:00,1.77606,0,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,1.18377,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175603",2019-10-30 21:42:00,1.6952,0,0.146,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.26693,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175604",2019-10-30 21:43:00,1.72958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.20456,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175605",2019-10-30 21:44:00,1.63061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.07667,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"175606",2019-10-30 21:45:00,1.65208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.95445,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175607",2019-10-30 21:46:00,1.80075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.94248,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175608",2019-10-30 21:47:00,2.45973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.9324,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
