"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"175609",2019-10-30 21:48:00,2.18992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.95067,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175610",2019-10-30 21:49:00,2.32343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.94374,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175611",2019-10-30 21:50:00,2.28791,0,0.119,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.00737,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175612",2019-10-30 21:51:00,2.28442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.95382,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175613",2019-10-30 21:52:00,2.37205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,1.03761,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175614",2019-10-30 21:53:00,2.34273,0,0.121,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.93807,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175615",2019-10-30 21:54:00,2.30069,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.97272,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175616",2019-10-30 21:55:00,2.13155,0,0.05,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.945,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"175617",2019-10-30 21:56:00,2.27197,0,0.039,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.01493,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175618",2019-10-30 21:57:00,2.01777,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.95634,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175619",2019-10-30 21:58:00,2.32099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.92673,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175620",2019-10-30 21:59:00,1.98339,0,0.025,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.95697,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175621",2019-10-30 22:00:00,2.06208,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.79884,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175622",2019-10-30 22:01:00,1.93259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.83034,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175623",2019-10-30 22:02:00,2.0753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.88011,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175624",2019-10-30 22:03:00,2.15437,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.83097,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175625",2019-10-30 22:04:00,2.01638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.78057,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175626",2019-10-30 22:05:00,1.90923,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,2.85264,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175627",2019-10-30 22:06:00,2.03194,0,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,2.85957,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175628",2019-10-30 22:07:00,2.12,0,2.083,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,2.89674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175629",2019-10-30 22:08:00,2.09196,0,2.054,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.4,2.8854,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175630",2019-10-30 22:09:00,2.02565,0,2.081,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,2.84382,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175631",2019-10-30 22:10:00,1.93718,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.8001,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175632",2019-10-30 22:11:00,1.70728,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,2.26044,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175633",2019-10-30 22:12:00,1.51326,0,0.053,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175634",2019-10-30 22:13:00,1.59049,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.79947,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175635",2019-10-30 22:14:00,1.5095,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.79191,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"175636",2019-10-30 22:15:00,1.44375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.80451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175637",2019-10-30 22:16:00,1.38867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175638",2019-10-30 22:17:00,1.3919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.81522,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175639",2019-10-30 22:18:00,1.35744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175640",2019-10-30 22:19:00,1.81949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.80073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175641",2019-10-30 22:20:00,1.28565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.82152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175642",2019-10-30 22:21:00,1.58599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.82341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175643",2019-10-30 22:22:00,2.05417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.7,0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175644",2019-10-30 22:23:00,2.01393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,0.82593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175645",2019-10-30 22:24:00,2.3661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.83979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"175646",2019-10-30 22:25:00,2.28054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"175647",2019-10-30 22:26:00,2.33238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.83034,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175648",2019-10-30 22:27:00,2.39175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.7,0.8001,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175649",2019-10-30 22:28:00,2.33249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.79254,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175650",2019-10-30 22:29:00,2.21676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.7,0.79947,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175651",2019-10-30 22:30:00,2.4675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.7,0.79758,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175652",2019-10-30 22:31:00,2.54033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.80325,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175653",2019-10-30 22:32:00,2.38373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.7,0.81081,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175654",2019-10-30 22:33:00,2.29801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.7,0.7875,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175655",2019-10-30 22:34:00,2.24111,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.80577,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"175656",2019-10-30 22:35:00,2.13039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,0.79632,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175657",2019-10-30 22:36:00,2.09689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.79506,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175658",2019-10-30 22:37:00,1.98802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.79191,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175659",2019-10-30 22:38:00,2.00074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.77994,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175660",2019-10-30 22:39:00,1.91617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.79254,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175661",2019-10-30 22:40:00,1.93937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.80577,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175662",2019-10-30 22:41:00,1.79721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.7812,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175663",2019-10-30 22:42:00,1.70091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.77994,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175664",2019-10-30 22:43:00,1.63457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.79821,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175665",2019-10-30 22:44:00,1.38629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.6,0.79947,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175666",2019-10-30 22:45:00,1.71432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.80199,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175667",2019-10-30 22:46:00,1.42853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.79632,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175668",2019-10-30 22:47:00,1.39864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.5,0.80073,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175669",2019-10-30 22:48:00,1.41708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.81711,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175670",2019-10-30 22:49:00,1.79253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.79443,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175671",2019-10-30 22:50:00,1.48473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.79758,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175672",2019-10-30 22:51:00,1.94037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.79317,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175673",2019-10-30 22:52:00,1.90003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.80451,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175674",2019-10-30 22:53:00,2.16754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.80514,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175675",2019-10-30 22:54:00,2.24057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,0.79821,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175676",2019-10-30 22:55:00,2.23387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.79317,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175677",2019-10-30 22:56:00,2.28715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.8001,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175678",2019-10-30 22:57:00,2.35699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.81207,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175679",2019-10-30 22:58:00,2.29746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,0.78687,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175680",2019-10-30 22:59:00,2.30491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.78687,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175681",2019-10-30 23:00:00,2.56218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.74844,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175682",2019-10-30 23:01:00,2.44706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.79002,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175683",2019-10-30 23:02:00,2.31214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.7686,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175684",2019-10-30 23:03:00,2.19961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.76923,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175685",2019-10-30 23:04:00,2.26263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.8064,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"175686",2019-10-30 23:05:00,2.36598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.0521,0,0,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175687",2019-10-30 23:06:00,2.01134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.3,1.11384,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175688",2019-10-30 23:07:00,1.98951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,1.21527,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175689",2019-10-30 23:08:00,1.91769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,2.41227,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175690",2019-10-30 23:09:00,1.87134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.86184,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175691",2019-10-30 23:10:00,1.81263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.85617,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175692",2019-10-30 23:11:00,1.80812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.2,0.99414,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175693",2019-10-30 23:12:00,1.65541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.90027,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175694",2019-10-30 23:13:00,1.54263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.88326,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175695",2019-10-30 23:14:00,1.48391,0,0,24,22,22,22,30,27,27,0,5.88,23.5,22,22,22,23.5,23,23.5,7,0.99603,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"175696",2019-10-30 23:15:00,1.34642,0,0,24,22,22,22,30,27,27,0,6.45981818181818,23.5,22,22,22,23.5,23,23.5,7.1,0.98217,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175697",2019-10-30 23:16:00,1.11039,0,0,24,22,22,22,30,27,27,0,6.5255737704918,23.5,22,22,22,23.5,23,23.5,7.1,0.95634,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175698",2019-10-30 23:17:00,1.34965,0,0,24,22,22,22,30,27,27,0,6.5485,23.5,22,22,22,23.5,23,23.5,7.1,0.95382,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175699",2019-10-30 23:18:00,1.72817,0,0,24,22,22,22,30,27,27,0,6.54967213114754,23.5,22,22,22,23.5,23,23.5,7,0.96894,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175700",2019-10-30 23:19:00,1.60181,0,0,24,22,22,22,30,27,27,0,6.5855737704918,23.5,22,22,22,23.5,23,23.5,6.8,0.96831,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175701",2019-10-30 23:20:00,1.54366,0,0,24,22,22,22,30,27,27,0,0.644262295081967,23.5,22,22,22,23.5,23,23.5,6.7,0.84294,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175702",2019-10-30 23:21:00,1.64749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.89334,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175703",2019-10-30 23:22:00,1.89072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.8,0.86814,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175704",2019-10-30 23:23:00,2.06819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.88137,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175705",2019-10-30 23:24:00,2.20076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.80514,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"175706",2019-10-30 23:25:00,2.31451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.82404,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175707",2019-10-30 23:26:00,2.29229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.79884,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175708",2019-10-30 23:27:00,2.28688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.81081,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175709",2019-10-30 23:28:00,2.40483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.7,0.8316,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175710",2019-10-30 23:29:00,2.09657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.75474,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175711",2019-10-30 23:30:00,2.30353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.78561,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175712",2019-10-30 23:31:00,2.06498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.75537,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175713",2019-10-30 23:32:00,2.10441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,6.9,0.74277,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175714",2019-10-30 23:33:00,1.61606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.1,0.74844,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175715",2019-10-30 23:34:00,1.42105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7,0.74277,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"175716",2019-10-30 23:35:00,1.3321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175717",2019-10-30 23:36:00,1.37033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175718",2019-10-30 23:37:00,1.58231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175719",2019-10-30 23:38:00,1.97011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175720",2019-10-30 23:39:00,2.73499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175721",2019-10-30 23:40:00,2.72126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175722",2019-10-30 23:41:00,2.49567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.7308,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175723",2019-10-30 23:42:00,1.94554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.73899,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175724",2019-10-30 23:43:00,1.55915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.73836,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"175725",2019-10-30 23:44:00,1.23982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175726",2019-10-30 23:45:00,1.06657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.75033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175727",2019-10-30 23:46:00,0.799872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175728",2019-10-30 23:47:00,0.94739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175729",2019-10-30 23:48:00,1.28095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175730",2019-10-30 23:49:00,1.29818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175731",2019-10-30 23:50:00,1.21514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175732",2019-10-30 23:51:00,1.16248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175733",2019-10-30 23:52:00,1.70706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175734",2019-10-30 23:53:00,1.71068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175735",2019-10-30 23:54:00,1.82816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175736",2019-10-30 23:55:00,1.93471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.75222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175737",2019-10-30 23:56:00,2.00264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.3,0.78309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175738",2019-10-30 23:57:00,2.03345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175739",2019-10-30 23:58:00,1.97831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175740",2019-10-30 23:59:00,1.96538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175741",2019-10-31 00:00:00,1.95256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175742",2019-10-31 00:01:00,2.00347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.73773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175743",2019-10-31 00:02:00,1.48778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175744",2019-10-31 00:03:00,1.32259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175745",2019-10-31 00:04:00,1.23475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.73332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175746",2019-10-31 00:05:00,1.15601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175747",2019-10-31 00:06:00,0.985512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175748",2019-10-31 00:07:00,1.03624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175749",2019-10-31 00:08:00,0.97873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.7,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175750",2019-10-31 00:09:00,0.958355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175751",2019-10-31 00:10:00,0.949654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175752",2019-10-31 00:11:00,0.861221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175753",2019-10-31 00:12:00,0.883179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175754",2019-10-31 00:13:00,0.66487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"175755",2019-10-31 00:14:00,0.84787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175756",2019-10-31 00:15:00,0.871829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175757",2019-10-31 00:16:00,0.868239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175758",2019-10-31 00:17:00,0.864011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.9,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175759",2019-10-31 00:18:00,1.28256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175760",2019-10-31 00:19:00,1.1028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175761",2019-10-31 00:20:00,1.09496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175762",2019-10-31 00:21:00,1.12634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175763",2019-10-31 00:22:00,1.68126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175764",2019-10-31 00:23:00,1.87491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175765",2019-10-31 00:24:00,2.16343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175766",2019-10-31 00:25:00,2.03301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175767",2019-10-31 00:26:00,2.23272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175768",2019-10-31 00:27:00,2.11486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175769",2019-10-31 00:28:00,2.18651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175770",2019-10-31 00:29:00,1.70227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175771",2019-10-31 00:30:00,1.96921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175772",2019-10-31 00:31:00,1.94365,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175773",2019-10-31 00:32:00,1.83708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175774",2019-10-31 00:33:00,1.6071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175775",2019-10-31 00:34:00,1.39789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.1,1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175776",2019-10-31 00:35:00,1.25909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,7.2,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175777",2019-10-31 00:36:00,1.09337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175778",2019-10-31 00:37:00,0.996118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23,6.8,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175779",2019-10-31 00:38:00,0.940135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175780",2019-10-31 00:39:00,0.943168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175781",2019-10-31 00:40:00,1.05638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175782",2019-10-31 00:41:00,0.872947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.69993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175783",2019-10-31 00:42:00,0.863963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.4,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175784",2019-10-31 00:43:00,1.72661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.16487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175785",2019-10-31 00:44:00,1.82496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,1.22472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175786",2019-10-31 00:45:00,1.35036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.23417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175787",2019-10-31 00:46:00,2.22403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175788",2019-10-31 00:47:00,2.61509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175789",2019-10-31 00:48:00,3.09883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.25496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175790",2019-10-31 00:49:00,3.53382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175791",2019-10-31 00:50:00,3.69582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175792",2019-10-31 00:51:00,4.03442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.37214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175793",2019-10-31 00:52:00,4.64449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.20834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175794",2019-10-31 00:53:00,4.75064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175795",2019-10-31 00:54:00,4.73546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175796",2019-10-31 00:55:00,4.59933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175797",2019-10-31 00:56:00,4.63306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175798",2019-10-31 00:57:00,4.31991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175799",2019-10-31 00:58:00,4.19664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.25244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175800",2019-10-31 00:59:00,4.17194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175801",2019-10-31 01:00:00,3.9762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.25622,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175802",2019-10-31 01:01:00,4.11002,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175803",2019-10-31 01:02:00,4.12198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175804",2019-10-31 01:03:00,4.10306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.26441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175805",2019-10-31 01:04:00,4.11721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175806",2019-10-31 01:05:00,4.11061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175807",2019-10-31 01:06:00,4.37482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175808",2019-10-31 01:07:00,4.09236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.27449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175809",2019-10-31 01:08:00,3.96905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.28016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175810",2019-10-31 01:09:00,3.94928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175811",2019-10-31 01:10:00,3.92418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175812",2019-10-31 01:11:00,3.78,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,1.28961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175813",2019-10-31 01:12:00,3.92421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.28142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175814",2019-10-31 01:13:00,3.99248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175815",2019-10-31 01:14:00,3.68257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,1.29528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175816",2019-10-31 01:15:00,3.867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,1.29654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175817",2019-10-31 01:16:00,3.8593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,1.30095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175818",2019-10-31 01:17:00,3.88753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,1.29717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175819",2019-10-31 01:18:00,4.27861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,1.29465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175820",2019-10-31 01:19:00,3.89275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,1.29276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175821",2019-10-31 01:20:00,3.90448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,1.30284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175822",2019-10-31 01:21:00,3.81924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.30851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175823",2019-10-31 01:22:00,3.73458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175824",2019-10-31 01:23:00,4.09134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,1.30914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175825",2019-10-31 01:24:00,3.98941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.30347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175826",2019-10-31 01:25:00,4.0803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,1.30914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175827",2019-10-31 01:26:00,4.12356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,1.30851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175828",2019-10-31 01:27:00,4.30328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.31418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175829",2019-10-31 01:28:00,4.03154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.3167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175830",2019-10-31 01:29:00,3.91901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.33434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175831",2019-10-31 01:30:00,3.80805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,1.33434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175832",2019-10-31 01:31:00,3.77816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.31607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175833",2019-10-31 01:32:00,3.79945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.3041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175834",2019-10-31 01:33:00,3.71388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175835",2019-10-31 01:34:00,2.8789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.3,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175836",2019-10-31 01:35:00,2.72545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.3,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175837",2019-10-31 01:36:00,2.43919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175838",2019-10-31 01:37:00,2.18469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175839",2019-10-31 01:38:00,1.90267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175840",2019-10-31 01:39:00,1.75037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175841",2019-10-31 01:40:00,1.61369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175842",2019-10-31 01:41:00,1.69598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175843",2019-10-31 01:42:00,1.66309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175844",2019-10-31 01:43:00,1.62314,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175845",2019-10-31 01:44:00,1.59515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175846",2019-10-31 01:45:00,1.96321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175847",2019-10-31 01:46:00,1.60765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175848",2019-10-31 01:47:00,1.81815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175849",2019-10-31 01:48:00,1.66827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175850",2019-10-31 01:49:00,1.60839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175851",2019-10-31 01:50:00,1.72508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.70308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175852",2019-10-31 01:51:00,1.62899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175853",2019-10-31 01:52:00,1.60345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175854",2019-10-31 01:53:00,1.62861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.96201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175855",2019-10-31 01:54:00,1.48547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175856",2019-10-31 01:55:00,1.63322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175857",2019-10-31 01:56:00,1.63738,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175858",2019-10-31 01:57:00,1.62957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175859",2019-10-31 01:58:00,1.63114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175860",2019-10-31 01:59:00,1.61708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175861",2019-10-31 02:00:00,1.42683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175862",2019-10-31 02:01:00,1.59271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175863",2019-10-31 02:02:00,1.72549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175864",2019-10-31 02:03:00,1.66686,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175865",2019-10-31 02:04:00,1.6743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175866",2019-10-31 02:05:00,1.65173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175867",2019-10-31 02:06:00,1.68408,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175868",2019-10-31 02:07:00,1.82381,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175869",2019-10-31 02:08:00,1.66688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175870",2019-10-31 02:09:00,1.82033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175871",2019-10-31 02:10:00,1.96174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.67032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175872",2019-10-31 02:11:00,1.69149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175873",2019-10-31 02:12:00,1.46466,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175874",2019-10-31 02:13:00,1.68604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175875",2019-10-31 02:14:00,2.0227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175876",2019-10-31 02:15:00,1.71392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175877",2019-10-31 02:16:00,1.58837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175878",2019-10-31 02:17:00,1.57472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.69678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175879",2019-10-31 02:18:00,1.72311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175880",2019-10-31 02:19:00,1.6868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.70245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175881",2019-10-31 02:20:00,1.71276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175882",2019-10-31 02:21:00,1.55915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175883",2019-10-31 02:22:00,1.70386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175884",2019-10-31 02:23:00,1.66894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175885",2019-10-31 02:24:00,1.68328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175886",2019-10-31 02:25:00,1.66516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.68922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175887",2019-10-31 02:26:00,1.72305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.69615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175888",2019-10-31 02:27:00,1.40359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175889",2019-10-31 02:28:00,1.7057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175890",2019-10-31 02:29:00,1.71072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175891",2019-10-31 02:30:00,1.70355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175892",2019-10-31 02:31:00,1.72033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175893",2019-10-31 02:32:00,1.69519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175894",2019-10-31 02:33:00,1.69645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175895",2019-10-31 02:34:00,1.6631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175896",2019-10-31 02:35:00,1.73643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175897",2019-10-31 02:36:00,1.66185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.70182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175898",2019-10-31 02:37:00,1.89344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175899",2019-10-31 02:38:00,1.63732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.68922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175900",2019-10-31 02:39:00,1.63798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175901",2019-10-31 02:40:00,1.64127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175902",2019-10-31 02:41:00,1.92692,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175903",2019-10-31 02:42:00,1.628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.69678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175904",2019-10-31 02:43:00,1.61935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175905",2019-10-31 02:44:00,1.63329,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175906",2019-10-31 02:45:00,1.61139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175907",2019-10-31 02:46:00,1.62646,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175908",2019-10-31 02:47:00,1.64475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175909",2019-10-31 02:48:00,1.62667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175910",2019-10-31 02:49:00,1.64325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175911",2019-10-31 02:50:00,1.61366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175912",2019-10-31 02:51:00,1.62286,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175913",2019-10-31 02:52:00,1.59599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,1
"175914",2019-10-31 02:53:00,1.61828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175915",2019-10-31 02:54:00,1.70168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.70875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175916",2019-10-31 02:55:00,1.83681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.56322,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175917",2019-10-31 02:56:00,1.75282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175918",2019-10-31 02:57:00,1.62809,0,0.105,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175919",2019-10-31 02:58:00,1.51813,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.64323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175920",2019-10-31 02:59:00,1.70788,0,0.059,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175921",2019-10-31 03:00:00,1.56029,0,0.091,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175922",2019-10-31 03:01:00,1.37267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175923",2019-10-31 03:02:00,1.19799,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.60921,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175924",2019-10-31 03:03:00,1.16873,0,0.114,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.61425,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175925",2019-10-31 03:04:00,0.990928,0,0.059,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175926",2019-10-31 03:05:00,1.03381,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175927",2019-10-31 03:06:00,1.01098,0,0.114,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175928",2019-10-31 03:07:00,0.939982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175929",2019-10-31 03:08:00,0.837779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175930",2019-10-31 03:09:00,0.897311,0,0.091,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175931",2019-10-31 03:10:00,0.906955,0,2.071,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,2.64159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175932",2019-10-31 03:11:00,0.867904,0,2.075,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,2.56914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"175933",2019-10-31 03:12:00,0.892167,0,2.055,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,2.75247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175934",2019-10-31 03:13:00,0.857807,0,2.059,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,2.7531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175935",2019-10-31 03:14:00,0.975092,0,2.025,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,2.71908,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175936",2019-10-31 03:15:00,0.648115,0,2.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,2.68443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175937",2019-10-31 03:16:00,1.22653,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,2.51307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
