"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"175938",2019-10-31 03:17:00,1.05869,0,2.065,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,2.49732,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175939",2019-10-31 03:18:00,1.15512,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,2.49795,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175940",2019-10-31 03:19:00,1.39832,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175941",2019-10-31 03:20:00,1.66465,0,2.084,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,2.5074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175942",2019-10-31 03:21:00,1.50622,0,2.053,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,2.4759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175943",2019-10-31 03:22:00,1.91746,0,2.061,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,2.52063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175944",2019-10-31 03:23:00,2.11227,0,2.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,2.49417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175945",2019-10-31 03:24:00,2.21567,0,2.062,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,2.51937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175946",2019-10-31 03:25:00,2.06201,0,2.061,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,2.51244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175947",2019-10-31 03:26:00,2.06128,0,2.025,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,2.46897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175948",2019-10-31 03:27:00,2.07431,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175949",2019-10-31 03:28:00,2.42656,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175950",2019-10-31 03:29:00,2.02402,0,0.121,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175951",2019-10-31 03:30:00,1.72553,0,0.125,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.49329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175952",2019-10-31 03:31:00,1.83616,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.45549,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175953",2019-10-31 03:32:00,1.80626,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175954",2019-10-31 03:33:00,1.70365,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.50022,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175955",2019-10-31 03:34:00,1.65854,0,0.12,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175956",2019-10-31 03:35:00,1.49091,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.48825,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175957",2019-10-31 03:36:00,1.68372,0,0.061,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175958",2019-10-31 03:37:00,1.69091,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175959",2019-10-31 03:38:00,1.66016,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175960",2019-10-31 03:39:00,1.70106,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175961",2019-10-31 03:40:00,1.66499,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175962",2019-10-31 03:41:00,2.01236,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175963",2019-10-31 03:42:00,1.67048,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175964",2019-10-31 03:43:00,1.68962,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175965",2019-10-31 03:44:00,1.68138,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175966",2019-10-31 03:45:00,1.68328,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.50148,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175967",2019-10-31 03:46:00,1.68144,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175968",2019-10-31 03:47:00,1.70387,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.48195,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175969",2019-10-31 03:48:00,1.78643,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.48258,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175970",2019-10-31 03:49:00,1.71545,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175971",2019-10-31 03:50:00,1.65669,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175972",2019-10-31 03:51:00,1.6131,0,0.073,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175973",2019-10-31 03:52:00,1.68231,0,0.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.48888,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175974",2019-10-31 03:53:00,1.68918,0,0.059,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175975",2019-10-31 03:54:00,1.69534,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175976",2019-10-31 03:55:00,1.81187,0,0.123,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175977",2019-10-31 03:56:00,1.68755,0,0.121,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175978",2019-10-31 03:57:00,1.69187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175979",2019-10-31 03:58:00,1.58096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175980",2019-10-31 03:59:00,1.69877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175981",2019-10-31 04:00:00,1.65976,0,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175982",2019-10-31 04:01:00,1.64252,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175983",2019-10-31 04:02:00,1.96024,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175984",2019-10-31 04:03:00,1.68329,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175985",2019-10-31 04:04:00,1.68545,0,0.036,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175986",2019-10-31 04:05:00,1.6708,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175987",2019-10-31 04:06:00,1.67716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175988",2019-10-31 04:07:00,1.70943,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175989",2019-10-31 04:08:00,1.43205,0,0.118,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175990",2019-10-31 04:09:00,1.81539,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175991",2019-10-31 04:10:00,1.71669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175992",2019-10-31 04:11:00,1.72907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.41706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175993",2019-10-31 04:12:00,1.72249,0,0.055,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175994",2019-10-31 04:13:00,1.72806,0,2.07,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,2.52063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175995",2019-10-31 04:14:00,1.68463,0,2.068,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,2.50866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175996",2019-10-31 04:15:00,1.36136,0,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,2.50551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175997",2019-10-31 04:16:00,2.05102,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175998",2019-10-31 04:17:00,1.67928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"175999",2019-10-31 04:18:00,2.00433,0,2.068,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,2.51748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176000",2019-10-31 04:19:00,1.58264,0,2.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,2.72727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176001",2019-10-31 04:20:00,1.40848,0,2.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,2.7657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176002",2019-10-31 04:21:00,1.60888,0,2.052,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,2.75247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176003",2019-10-31 04:22:00,1.57735,0,2.063,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,2.67057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176004",2019-10-31 04:23:00,1.57978,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,2.52567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176005",2019-10-31 04:24:00,1.57493,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176006",2019-10-31 04:25:00,1.50901,0,0.041,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176007",2019-10-31 04:26:00,1.64153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176008",2019-10-31 04:27:00,1.61353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176009",2019-10-31 04:28:00,1.61999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176010",2019-10-31 04:29:00,1.6276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176011",2019-10-31 04:30:00,1.69069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176012",2019-10-31 04:31:00,1.68811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176013",2019-10-31 04:32:00,1.49218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176014",2019-10-31 04:33:00,1.70518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176015",2019-10-31 04:34:00,1.70821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176016",2019-10-31 04:35:00,1.68963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176017",2019-10-31 04:36:00,1.77456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176018",2019-10-31 04:37:00,1.70917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176019",2019-10-31 04:38:00,1.7071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176020",2019-10-31 04:39:00,1.7126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176021",2019-10-31 04:40:00,1.68702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.38682,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176022",2019-10-31 04:41:00,1.66257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.38619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176023",2019-10-31 04:42:00,1.29686,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.38619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176024",2019-10-31 04:43:00,2.02634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176025",2019-10-31 04:44:00,1.70883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176026",2019-10-31 04:45:00,1.67393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176027",2019-10-31 04:46:00,1.66878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176028",2019-10-31 04:47:00,1.66501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176029",2019-10-31 04:48:00,1.72204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176030",2019-10-31 04:49:00,1.75709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176031",2019-10-31 04:50:00,1.43957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176032",2019-10-31 04:51:00,1.73994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176033",2019-10-31 04:52:00,1.63717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176034",2019-10-31 04:53:00,1.7419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.43155,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176035",2019-10-31 04:54:00,1.69487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176036",2019-10-31 04:55:00,1.72157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176037",2019-10-31 04:56:00,2.19851,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.43029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176038",2019-10-31 04:57:00,1.65894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176039",2019-10-31 04:58:00,1.66501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176040",2019-10-31 04:59:00,1.6559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176041",2019-10-31 05:00:00,1.64469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176042",2019-10-31 05:01:00,1.62852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176043",2019-10-31 05:02:00,1.5363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176044",2019-10-31 05:03:00,1.83328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176045",2019-10-31 05:04:00,1.63177,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176046",2019-10-31 05:05:00,1.62472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176047",2019-10-31 05:06:00,1.62103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.57645,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176048",2019-10-31 05:07:00,1.6367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176049",2019-10-31 05:08:00,1.65451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176050",2019-10-31 05:09:00,1.66455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176051",2019-10-31 05:10:00,1.65112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176052",2019-10-31 05:11:00,1.74083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176053",2019-10-31 05:12:00,1.52637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176054",2019-10-31 05:13:00,1.66505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1
"176055",2019-10-31 05:14:00,1.65278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.57708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176056",2019-10-31 05:15:00,1.65239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176057",2019-10-31 05:16:00,1.68173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176058",2019-10-31 05:17:00,1.64821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176059",2019-10-31 05:18:00,1.64598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.57708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176060",2019-10-31 05:19:00,1.57832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.55629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176061",2019-10-31 05:20:00,1.58054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176062",2019-10-31 05:21:00,1.39717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176063",2019-10-31 05:22:00,1.28246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176064",2019-10-31 05:23:00,1.38635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176065",2019-10-31 05:24:00,1.06805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176066",2019-10-31 05:25:00,1.03012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176067",2019-10-31 05:26:00,1.02627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176068",2019-10-31 05:27:00,0.977209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176069",2019-10-31 05:28:00,0.961581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176070",2019-10-31 05:29:00,1.14324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176071",2019-10-31 05:30:00,0.926724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176072",2019-10-31 05:31:00,0.957338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176073",2019-10-31 05:32:00,0.917665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176074",2019-10-31 05:33:00,0.886651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176075",2019-10-31 05:34:00,0.917033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176076",2019-10-31 05:35:00,0.929434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176077",2019-10-31 05:36:00,1.08582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176078",2019-10-31 05:37:00,1.23391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176079",2019-10-31 05:38:00,1.13174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176080",2019-10-31 05:39:00,1.31477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176081",2019-10-31 05:40:00,1.51644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56385,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176082",2019-10-31 05:41:00,1.70899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176083",2019-10-31 05:42:00,1.90969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176084",2019-10-31 05:43:00,1.82872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176085",2019-10-31 05:44:00,1.94663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176086",2019-10-31 05:45:00,1.92929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176087",2019-10-31 05:46:00,1.98913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176088",2019-10-31 05:47:00,1.93832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176089",2019-10-31 05:48:00,1.89645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.52668,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176090",2019-10-31 05:49:00,1.79918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176091",2019-10-31 05:50:00,1.38433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176092",2019-10-31 05:51:00,1.43763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.5418,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176093",2019-10-31 05:52:00,1.21896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.51849,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176094",2019-10-31 05:53:00,1.09587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176095",2019-10-31 05:54:00,1.17357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.51975,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176096",2019-10-31 05:55:00,0.975525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.52353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176097",2019-10-31 05:56:00,0.879821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176098",2019-10-31 05:57:00,1.10029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176099",2019-10-31 05:58:00,0.811031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176100",2019-10-31 05:59:00,0.975029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176101",2019-10-31 06:00:00,0.84581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176102",2019-10-31 06:01:00,0.821712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176103",2019-10-31 06:02:00,0.846597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176104",2019-10-31 06:03:00,0.759167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176105",2019-10-31 06:04:00,0.828346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.53802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176106",2019-10-31 06:05:00,0.908509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.53235,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176107",2019-10-31 06:06:00,0.84564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176108",2019-10-31 06:07:00,1.25761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176109",2019-10-31 06:08:00,1.0523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176110",2019-10-31 06:09:00,1.1435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176111",2019-10-31 06:10:00,1.61756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176112",2019-10-31 06:11:00,1.73975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176113",2019-10-31 06:12:00,1.86916,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176114",2019-10-31 06:13:00,1.92947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176115",2019-10-31 06:14:00,2.05039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176116",2019-10-31 06:15:00,2.04594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176117",2019-10-31 06:16:00,1.63668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176118",2019-10-31 06:17:00,2.14481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176119",2019-10-31 06:18:00,2.01213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176120",2019-10-31 06:19:00,1.97793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176121",2019-10-31 06:20:00,2.0385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176122",2019-10-31 06:21:00,2.00451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176123",2019-10-31 06:22:00,1.99931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176124",2019-10-31 06:23:00,1.79768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176125",2019-10-31 06:24:00,1.96925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176126",2019-10-31 06:25:00,1.96567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176127",2019-10-31 06:26:00,1.87091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176128",2019-10-31 06:27:00,1.77304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176129",2019-10-31 06:28:00,1.74184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176130",2019-10-31 06:29:00,1.75071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176131",2019-10-31 06:30:00,1.59791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176132",2019-10-31 06:31:00,1.73025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176133",2019-10-31 06:32:00,1.757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176134",2019-10-31 06:33:00,1.7254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176135",2019-10-31 06:34:00,1.72265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176136",2019-10-31 06:35:00,1.74643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176137",2019-10-31 06:36:00,1.99204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176138",2019-10-31 06:37:00,1.55613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176139",2019-10-31 06:38:00,1.78984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176140",2019-10-31 06:39:00,1.8026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176141",2019-10-31 06:40:00,1.7835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176142",2019-10-31 06:41:00,1.81851,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176143",2019-10-31 06:42:00,1.73365,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176144",2019-10-31 06:43:00,1.79549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176145",2019-10-31 06:44:00,1.93693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176146",2019-10-31 06:45:00,1.7035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176147",2019-10-31 06:46:00,1.89054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176148",2019-10-31 06:47:00,1.71339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176149",2019-10-31 06:48:00,1.70943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176150",2019-10-31 06:49:00,1.70724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.5,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176151",2019-10-31 06:50:00,1.88539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176152",2019-10-31 06:51:00,1.7019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176153",2019-10-31 06:52:00,1.71235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176154",2019-10-31 06:53:00,1.71571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176155",2019-10-31 06:54:00,1.71224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176156",2019-10-31 06:55:00,1.74655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176157",2019-10-31 06:56:00,1.67267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176158",2019-10-31 06:57:00,1.69096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176159",2019-10-31 06:58:00,1.70555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176160",2019-10-31 06:59:00,1.72223,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176161",2019-10-31 07:00:00,1.69177,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.1,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176162",2019-10-31 07:01:00,1.46851,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.2,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176163",2019-10-31 07:02:00,1.67511,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.3,0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176164",2019-10-31 07:03:00,1.67157,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176165",2019-10-31 07:04:00,1.46644,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.4,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176166",2019-10-31 07:05:00,1.64659,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176167",2019-10-31 07:06:00,1.52561,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176168",2019-10-31 07:07:00,1.66448,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176169",2019-10-31 07:08:00,1.9475,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176170",2019-10-31 07:09:00,1.6923,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176171",2019-10-31 07:10:00,1.72687,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176172",2019-10-31 07:11:00,1.75496,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176173",2019-10-31 07:12:00,1.78979,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176174",2019-10-31 07:13:00,1.78674,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176175",2019-10-31 07:14:00,1.79785,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176176",2019-10-31 07:15:00,1.7889,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176177",2019-10-31 07:16:00,1.83496,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.6,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176178",2019-10-31 07:17:00,1.63939,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176179",2019-10-31 07:18:00,1.67996,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176180",2019-10-31 07:19:00,1.69456,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176181",2019-10-31 07:20:00,1.66436,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176182",2019-10-31 07:21:00,1.6578,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176183",2019-10-31 07:22:00,1.66779,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176184",2019-10-31 07:23:00,1.54407,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176185",2019-10-31 07:24:00,1.69896,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176186",2019-10-31 07:25:00,1.81967,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176187",2019-10-31 07:26:00,1.67706,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176188",2019-10-31 07:27:00,1.66274,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176189",2019-10-31 07:28:00,1.66534,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176190",2019-10-31 07:29:00,1.64355,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176191",2019-10-31 07:30:00,1.25576,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.7,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176192",2019-10-31 07:31:00,1.61264,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176193",2019-10-31 07:32:00,1.64489,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176194",2019-10-31 07:33:00,1.65778,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176195",2019-10-31 07:34:00,1.64287,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176196",2019-10-31 07:35:00,1.6496,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176197",2019-10-31 07:36:00,2.05562,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176198",2019-10-31 07:37:00,1.6797,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176199",2019-10-31 07:38:00,1.66901,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.44478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176200",2019-10-31 07:39:00,1.62772,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.44163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176201",2019-10-31 07:40:00,1.57152,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176202",2019-10-31 07:41:00,1.66451,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.39942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176203",2019-10-31 07:42:00,1.63615,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.79487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176204",2019-10-31 07:43:00,1.85035,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,1.80684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176205",2019-10-31 07:44:00,1.78342,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176206",2019-10-31 07:45:00,1.67015,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.41706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176207",2019-10-31 07:46:00,1.67994,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176208",2019-10-31 07:47:00,1.69069,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176209",2019-10-31 07:48:00,1.59804,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176210",2019-10-31 07:49:00,1.73325,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176211",2019-10-31 07:50:00,1.78648,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176212",2019-10-31 07:51:00,1.73555,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176213",2019-10-31 07:52:00,1.71126,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176214",2019-10-31 07:53:00,1.72634,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176215",2019-10-31 07:54:00,1.75817,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176216",2019-10-31 07:55:00,1.76314,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176217",2019-10-31 07:56:00,1.71108,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176218",2019-10-31 07:57:00,1.47409,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176219",2019-10-31 07:58:00,1.76527,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176220",2019-10-31 07:59:00,1.73697,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176221",2019-10-31 08:00:00,1.74712,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176222",2019-10-31 08:01:00,1.75522,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176223",2019-10-31 08:02:00,1.71257,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176224",2019-10-31 08:03:00,1.8427,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176225",2019-10-31 08:04:00,1.61447,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176226",2019-10-31 08:05:00,1.6983,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176227",2019-10-31 08:06:00,1.82102,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176228",2019-10-31 08:07:00,1.6585,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176229",2019-10-31 08:08:00,1.27169,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.43659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176230",2019-10-31 08:09:00,1.66124,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176231",2019-10-31 08:10:00,1.70455,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176232",2019-10-31 08:11:00,1.6243,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176233",2019-10-31 08:12:00,1.56549,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176234",2019-10-31 08:13:00,1.56892,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176235",2019-10-31 08:14:00,1.60447,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.8,0.49392,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176236",2019-10-31 08:15:00,1.57763,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.58842,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176237",2019-10-31 08:16:00,1.66455,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176238",2019-10-31 08:17:00,1.44044,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176239",2019-10-31 08:18:00,1.61431,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176240",2019-10-31 08:19:00,1.61332,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176241",2019-10-31 08:20:00,1.58711,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176242",2019-10-31 08:21:00,1.56173,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176243",2019-10-31 08:22:00,1.58231,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,6.9,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176244",2019-10-31 08:23:00,1.25392,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176245",2019-10-31 08:24:00,1.63569,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176246",2019-10-31 08:25:00,1.45112,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176247",2019-10-31 08:26:00,1.58433,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176248",2019-10-31 08:27:00,1.64825,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176249",2019-10-31 08:28:00,1.66664,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176250",2019-10-31 08:29:00,1.64334,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176251",2019-10-31 08:30:00,2.03193,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176252",2019-10-31 08:31:00,1.71662,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176253",2019-10-31 08:32:00,1.72415,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176254",2019-10-31 08:33:00,1.72749,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176255",2019-10-31 08:34:00,1.75843,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176256",2019-10-31 08:35:00,1.76998,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176257",2019-10-31 08:36:00,1.70558,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176258",2019-10-31 08:37:00,1.75264,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176259",2019-10-31 08:38:00,1.76077,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176260",2019-10-31 08:39:00,1.75659,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176261",2019-10-31 08:40:00,1.742,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176262",2019-10-31 08:41:00,1.74387,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176263",2019-10-31 08:42:00,1.7111,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176264",2019-10-31 08:43:00,1.71173,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176265",2019-10-31 08:44:00,1.77479,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176266",2019-10-31 08:45:00,1.65602,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176267",2019-10-31 08:46:00,1.65329,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176268",2019-10-31 08:47:00,1.58701,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.3654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
