"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"176269",2019-10-31 08:48:00,1.63643,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176270",2019-10-31 08:49:00,1.58563,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176271",2019-10-31 08:50:00,2.10618,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176272",2019-10-31 08:51:00,1.63571,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176273",2019-10-31 08:52:00,1.11895,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176274",2019-10-31 08:53:00,1.80055,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.32319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176275",2019-10-31 08:54:00,1.56828,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176276",2019-10-31 08:55:00,1.7581,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176277",2019-10-31 08:56:00,1.58571,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.2898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176278",2019-10-31 08:57:00,1.83722,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.31059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176279",2019-10-31 08:58:00,1.61493,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.31437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176280",2019-10-31 08:59:00,1.58676,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176281",2019-10-31 09:00:00,1.57684,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176282",2019-10-31 09:01:00,1.6208,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.2835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176283",2019-10-31 09:02:00,1.58779,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176284",2019-10-31 09:03:00,1.60015,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176285",2019-10-31 09:04:00,1.63296,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.3,0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176286",2019-10-31 09:05:00,1.68695,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.3,0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176287",2019-10-31 09:06:00,1.69941,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176288",2019-10-31 09:07:00,1.71336,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176289",2019-10-31 09:08:00,1.72196,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.1,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176290",2019-10-31 09:09:00,1.6731,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.23184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176291",2019-10-31 09:10:00,1.72089,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176292",2019-10-31 09:11:00,1.6768,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176293",2019-10-31 09:12:00,1.69653,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176294",2019-10-31 09:13:00,1.71373,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176295",2019-10-31 09:14:00,1.72089,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176296",2019-10-31 09:15:00,1.72073,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176297",2019-10-31 09:16:00,1.69911,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176298",2019-10-31 09:17:00,1.55157,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.15435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176299",2019-10-31 09:18:00,1.12818,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176300",2019-10-31 09:19:00,1.69726,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176301",2019-10-31 09:20:00,1.70493,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176302",2019-10-31 09:21:00,1.67267,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176303",2019-10-31 09:22:00,1.66745,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176304",2019-10-31 09:23:00,1.64991,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176305",2019-10-31 09:24:00,1.64105,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176306",2019-10-31 09:25:00,1.6276,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176307",2019-10-31 09:26:00,1.56747,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.4,0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176308",2019-10-31 09:27:00,1.69667,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.4,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176309",2019-10-31 09:28:00,1.62895,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.3,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176310",2019-10-31 09:29:00,1.63096,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.3,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176311",2019-10-31 09:30:00,1.61591,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.2,0.09387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176312",2019-10-31 09:31:00,1.7517,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.3,0.07371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176313",2019-10-31 09:32:00,1.60221,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.03402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176314",2019-10-31 09:33:00,1.62242,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176315",2019-10-31 09:34:00,1.5883,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.0756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176316",2019-10-31 09:35:00,1.61468,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,-0.00378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176317",2019-10-31 09:36:00,1.61641,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,1.36017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176318",2019-10-31 09:37:00,2.00848,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176319",2019-10-31 09:38:00,1.27766,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,-0.13419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176320",2019-10-31 09:39:00,1.61793,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.4,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176321",2019-10-31 09:40:00,1.59917,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176322",2019-10-31 09:41:00,1.65853,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176323",2019-10-31 09:42:00,1.6063,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,-0.10773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176324",2019-10-31 09:43:00,1.61357,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176325",2019-10-31 09:44:00,1.7119,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,-0.17199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176326",2019-10-31 09:45:00,1.61498,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176327",2019-10-31 09:46:00,1.69704,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,-0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176328",2019-10-31 09:47:00,1.71652,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.8,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176329",2019-10-31 09:48:00,1.59395,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176330",2019-10-31 09:49:00,1.63312,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176331",2019-10-31 09:50:00,1.60747,179,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176332",2019-10-31 09:51:00,1.80392,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176333",2019-10-31 09:52:00,1.64367,175,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.2,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176334",2019-10-31 09:53:00,1.67642,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176335",2019-10-31 09:54:00,1.69593,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176336",2019-10-31 09:55:00,1.65915,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176337",2019-10-31 09:56:00,1.63167,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,0.04032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176338",2019-10-31 09:57:00,1.6305,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.10521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176339",2019-10-31 09:58:00,1.60382,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,0.09009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176340",2019-10-31 09:59:00,1.65061,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,0.09198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176341",2019-10-31 10:00:00,1.66591,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,0.15498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176342",2019-10-31 10:01:00,1.56122,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,0.03591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176343",2019-10-31 10:02:00,1.5424,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.8,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176344",2019-10-31 10:03:00,1.37044,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176345",2019-10-31 10:04:00,1.17651,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.17199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176346",2019-10-31 10:05:00,1.21676,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176347",2019-10-31 10:06:00,1.04148,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176348",2019-10-31 10:07:00,0.996621,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.17955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176349",2019-10-31 10:08:00,1.01083,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176350",2019-10-31 10:09:00,0.947022,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.08316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176351",2019-10-31 10:10:00,0.956055,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.05859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176352",2019-10-31 10:11:00,0.792431,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176353",2019-10-31 10:12:00,0.990807,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.8,-0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176354",2019-10-31 10:13:00,0.791598,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176355",2019-10-31 10:14:00,0.883412,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.8,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176356",2019-10-31 10:15:00,0.886572,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176357",2019-10-31 10:16:00,0.884202,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176358",2019-10-31 10:17:00,0.887225,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176359",2019-10-31 10:18:00,0.988668,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176360",2019-10-31 10:19:00,1.20063,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176361",2019-10-31 10:20:00,1.11441,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176362",2019-10-31 10:21:00,1.08833,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176363",2019-10-31 10:22:00,1.35556,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176364",2019-10-31 10:23:00,1.60302,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.13482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176365",2019-10-31 10:24:00,1.73174,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.16695,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176366",2019-10-31 10:25:00,1.71249,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.19908,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176367",2019-10-31 10:26:00,1.85206,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.21924,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176368",2019-10-31 10:27:00,1.90489,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.2394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176369",2019-10-31 10:28:00,1.94857,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.8,-0.19089,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176370",2019-10-31 10:29:00,1.91439,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,-0.19656,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176371",2019-10-31 10:30:00,1.84258,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.7,-0.19026,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176372",2019-10-31 10:31:00,1.88476,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.20286,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176373",2019-10-31 10:32:00,1.81986,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.6,-0.19026,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176374",2019-10-31 10:33:00,1.3902,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.5,-0.1827,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176375",2019-10-31 10:34:00,1.22656,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.8,-0.13986,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176376",2019-10-31 10:35:00,1.12907,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.13293,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176377",2019-10-31 10:36:00,1.04509,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.13923,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176378",2019-10-31 10:37:00,0.967228,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.15183,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176379",2019-10-31 10:38:00,0.743883,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.15183,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176380",2019-10-31 10:39:00,0.970134,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.14175,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176381",2019-10-31 10:40:00,0.858197,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.14616,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176382",2019-10-31 10:41:00,0.84654,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.1575,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176383",2019-10-31 10:42:00,0.851225,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.16569,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176384",2019-10-31 10:43:00,0.617413,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.1827,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176385",2019-10-31 10:44:00,0.777345,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.0945,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176386",2019-10-31 10:45:00,0.702039,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176387",2019-10-31 10:46:00,0.773962,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176388",2019-10-31 10:47:00,0.513648,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.02709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176389",2019-10-31 10:48:00,0.756822,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.1575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176390",2019-10-31 10:49:00,1.17234,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.26901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176391",2019-10-31 10:50:00,0.9643,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176392",2019-10-31 10:51:00,1.12037,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.22176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176393",2019-10-31 10:52:00,1.81285,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.3,-0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176394",2019-10-31 10:53:00,1.66164,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.3,-0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176395",2019-10-31 10:54:00,1.83733,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176396",2019-10-31 10:55:00,1.80968,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.27027,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176397",2019-10-31 10:56:00,1.89354,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.27783,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176398",2019-10-31 10:57:00,1.9147,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176399",2019-10-31 10:58:00,1.66043,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176400",2019-10-31 10:59:00,1.9625,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,7.9,-0.32256,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176401",2019-10-31 11:00:00,1.90417,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.36414,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176402",2019-10-31 11:01:00,1.93539,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.41328,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176403",2019-10-31 11:02:00,1.73251,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176404",2019-10-31 11:03:00,1.45181,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23,8.1,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176405",2019-10-31 11:04:00,1.25042,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.39753,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176406",2019-10-31 11:05:00,1.07908,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.38682,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176407",2019-10-31 11:06:00,0.961781,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.33264,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176408",2019-10-31 11:07:00,0.975307,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.27594,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176409",2019-10-31 11:08:00,1.03315,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.26397,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176410",2019-10-31 11:09:00,0.934828,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176411",2019-10-31 11:10:00,0.836157,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.31941,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176412",2019-10-31 11:11:00,0.832412,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.30366,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176413",2019-10-31 11:12:00,0.991553,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176414",2019-10-31 11:13:00,0.845621,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.2961,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176415",2019-10-31 11:14:00,0.839861,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176416",2019-10-31 11:15:00,0.853376,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176417",2019-10-31 11:16:00,0.855274,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176418",2019-10-31 11:17:00,0.83445,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.2016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176419",2019-10-31 11:18:00,0.687684,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176420",2019-10-31 11:19:00,1.04687,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176421",2019-10-31 11:20:00,1.0006,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.23373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176422",2019-10-31 11:21:00,1.1723,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.25389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176423",2019-10-31 11:22:00,1.46329,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176424",2019-10-31 11:23:00,1.70158,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176425",2019-10-31 11:24:00,1.82284,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176426",2019-10-31 11:25:00,2.07057,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.29169,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176427",2019-10-31 11:26:00,2.05403,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.32949,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176428",2019-10-31 11:27:00,2.33779,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.33453,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176429",2019-10-31 11:28:00,2.0941,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.04473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176430",2019-10-31 11:29:00,1.94111,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.03843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176431",2019-10-31 11:30:00,1.83156,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.0378,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176432",2019-10-31 11:31:00,1.84224,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.1071,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176433",2019-10-31 11:32:00,1.74112,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.15939,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176434",2019-10-31 11:33:00,1.34376,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.27909,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176435",2019-10-31 11:34:00,1.15645,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.27909,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176436",2019-10-31 11:35:00,1.0487,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.2835,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176437",2019-10-31 11:36:00,0.979597,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.252,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176438",2019-10-31 11:37:00,0.914025,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.24129,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176439",2019-10-31 11:38:00,0.916029,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.24003,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176440",2019-10-31 11:39:00,0.948206,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.20097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176441",2019-10-31 11:40:00,0.834565,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.12726,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176442",2019-10-31 11:41:00,0.788753,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.17199,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176443",2019-10-31 11:42:00,0.75924,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.29421,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176444",2019-10-31 11:43:00,0.791772,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.34713,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176445",2019-10-31 11:44:00,0.783405,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.6,-0.38241,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176446",2019-10-31 11:45:00,0.762642,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.37296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176447",2019-10-31 11:46:00,0.740237,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176448",2019-10-31 11:47:00,1.00519,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176449",2019-10-31 11:48:00,0.740738,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176450",2019-10-31 11:49:00,1.25134,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.36729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176451",2019-10-31 11:50:00,0.964123,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176452",2019-10-31 11:51:00,1.16663,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176453",2019-10-31 11:52:00,1.28588,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.34713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176454",2019-10-31 11:53:00,1.69421,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.33579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176455",2019-10-31 11:54:00,1.83216,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.34839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176456",2019-10-31 11:55:00,1.92577,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176457",2019-10-31 11:56:00,1.98276,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.46746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176458",2019-10-31 11:57:00,1.97736,173,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.47313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176459",2019-10-31 11:58:00,2.03188,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.47439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176460",2019-10-31 11:59:00,2.0856,178,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176461",2019-10-31 12:00:00,1.90483,183,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176462",2019-10-31 12:01:00,1.83325,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176463",2019-10-31 12:02:00,1.51693,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176464",2019-10-31 12:03:00,1.28454,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.54243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176465",2019-10-31 12:04:00,1.13754,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.51786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176466",2019-10-31 12:05:00,1.22717,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.46809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176467",2019-10-31 12:06:00,0.934853,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176468",2019-10-31 12:07:00,1.04192,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176469",2019-10-31 12:08:00,0.908572,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176470",2019-10-31 12:09:00,0.840945,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176471",2019-10-31 12:10:00,0.870791,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176472",2019-10-31 12:11:00,0.752085,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176473",2019-10-31 12:12:00,1.06861,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.41076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176474",2019-10-31 12:13:00,0.911242,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176475",2019-10-31 12:14:00,0.716337,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.33579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176476",2019-10-31 12:15:00,0.714532,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176477",2019-10-31 12:16:00,0.783165,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176478",2019-10-31 12:17:00,0.905301,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176479",2019-10-31 12:18:00,0.780239,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176480",2019-10-31 12:19:00,1.42631,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176481",2019-10-31 12:20:00,0.963857,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176482",2019-10-31 12:21:00,1.25219,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.42399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176483",2019-10-31 12:22:00,1.48693,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176484",2019-10-31 12:23:00,1.71775,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.48762,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176485",2019-10-31 12:24:00,1.81138,178,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.7,-0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176486",2019-10-31 12:25:00,1.91818,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.47502,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176487",2019-10-31 12:26:00,1.71631,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.48888,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176488",2019-10-31 12:27:00,1.96749,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.8,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176489",2019-10-31 12:28:00,1.95379,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176490",2019-10-31 12:29:00,1.92152,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176491",2019-10-31 12:30:00,1.82483,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176492",2019-10-31 12:31:00,1.88588,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.37359,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176493",2019-10-31 12:32:00,1.36982,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176494",2019-10-31 12:33:00,1.32986,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,-0.38997,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176495",2019-10-31 12:34:00,1.20497,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.40635,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176496",2019-10-31 12:35:00,1.0791,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.40446,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176497",2019-10-31 12:36:00,1.03544,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.4095,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176498",2019-10-31 12:37:00,1.00044,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176499",2019-10-31 12:38:00,0.942699,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176500",2019-10-31 12:39:00,0.698285,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.37359,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176501",2019-10-31 12:40:00,0.859453,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176502",2019-10-31 12:41:00,0.832208,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176503",2019-10-31 12:42:00,0.828535,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176504",2019-10-31 12:43:00,0.804298,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176505",2019-10-31 12:44:00,0.809118,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.35469,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176506",2019-10-31 12:45:00,0.797265,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176507",2019-10-31 12:46:00,0.50946,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176508",2019-10-31 12:47:00,0.794632,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176509",2019-10-31 12:48:00,0.90694,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.34713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176510",2019-10-31 12:49:00,1.15114,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176511",2019-10-31 12:50:00,0.964825,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.32193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176512",2019-10-31 12:51:00,1.25842,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.31941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176513",2019-10-31 12:52:00,1.64967,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.29043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176514",2019-10-31 12:53:00,1.96147,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.30303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176515",2019-10-31 12:54:00,1.84019,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176516",2019-10-31 12:55:00,1.91193,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.37233,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176517",2019-10-31 12:56:00,1.99127,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,-0.35343,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176518",2019-10-31 12:57:00,2.02437,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.32886,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176519",2019-10-31 12:58:00,1.91759,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.30366,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176520",2019-10-31 12:59:00,1.80792,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.05796,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176521",2019-10-31 13:00:00,1.88296,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.0126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176522",2019-10-31 13:01:00,1.64478,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.00503999,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176523",2019-10-31 13:02:00,1.49528,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.10143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176524",2019-10-31 13:03:00,1.28074,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.21546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176525",2019-10-31 13:04:00,1.14649,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.34146,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176526",2019-10-31 13:05:00,1.02896,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,-0.31248,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176527",2019-10-31 13:06:00,1.0243,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.29673,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176528",2019-10-31 13:07:00,0.908878,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.31563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176529",2019-10-31 13:08:00,0.869809,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.3402,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176530",2019-10-31 13:09:00,0.840854,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.35028,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176531",2019-10-31 13:10:00,0.783987,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.33453,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176532",2019-10-31 13:11:00,0.759985,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.30933,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176533",2019-10-31 13:12:00,0.73032,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.24822,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176534",2019-10-31 13:13:00,0.581073,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.23058,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176535",2019-10-31 13:14:00,0.729079,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176536",2019-10-31 13:15:00,0.733311,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176537",2019-10-31 13:16:00,0.720648,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.19215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176538",2019-10-31 13:17:00,0.72095,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176539",2019-10-31 13:18:00,0.955273,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.22239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176540",2019-10-31 13:19:00,0.858149,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.24255,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176541",2019-10-31 13:20:00,1.25102,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176542",2019-10-31 13:21:00,1.31281,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.24129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176543",2019-10-31 13:22:00,1.56524,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176544",2019-10-31 13:23:00,1.74799,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176545",2019-10-31 13:24:00,1.77022,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176546",2019-10-31 13:25:00,1.85565,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176547",2019-10-31 13:26:00,2.02917,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176548",2019-10-31 13:27:00,1.77752,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,-0.13419,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176549",2019-10-31 13:28:00,1.7177,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176550",2019-10-31 13:29:00,1.98826,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.26082,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176551",2019-10-31 13:30:00,1.49103,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176552",2019-10-31 13:31:00,1.51582,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176553",2019-10-31 13:32:00,1.45036,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176554",2019-10-31 13:33:00,1.25506,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,-0.36729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176555",2019-10-31 13:34:00,1.24073,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,-0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176556",2019-10-31 13:35:00,1.14013,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.41013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176557",2019-10-31 13:36:00,1.07905,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176558",2019-10-31 13:37:00,1.00367,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176559",2019-10-31 13:38:00,0.953127,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176560",2019-10-31 13:39:00,0.997043,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176561",2019-10-31 13:40:00,1.05391,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176562",2019-10-31 13:41:00,0.922862,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176563",2019-10-31 13:42:00,0.861599,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176564",2019-10-31 13:43:00,0.871162,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176565",2019-10-31 13:44:00,0.660685,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176566",2019-10-31 13:45:00,0.83118,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176567",2019-10-31 13:46:00,0.773392,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176568",2019-10-31 13:47:00,0.683293,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,-0.27909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176569",2019-10-31 13:48:00,1.0725,143,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.3213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176570",2019-10-31 13:49:00,1.25791,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.31626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176571",2019-10-31 13:50:00,1.02716,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176572",2019-10-31 13:51:00,1.25682,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176573",2019-10-31 13:52:00,1.57455,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.28098,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176574",2019-10-31 13:53:00,1.53975,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.2646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176575",2019-10-31 13:54:00,1.9009,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.2268,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176576",2019-10-31 13:55:00,1.94138,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176577",2019-10-31 13:56:00,2.03509,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176578",2019-10-31 13:57:00,2.02803,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.18711,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176579",2019-10-31 13:58:00,1.96926,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.20349,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176580",2019-10-31 13:59:00,1.79197,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176581",2019-10-31 14:00:00,1.7208,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176582",2019-10-31 14:01:00,1.58726,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176583",2019-10-31 14:02:00,1.32852,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,-0.22239,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176584",2019-10-31 14:03:00,1.19231,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176585",2019-10-31 14:04:00,1.09825,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,-0.16191,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176586",2019-10-31 14:05:00,1.05448,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,-0.15561,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176587",2019-10-31 14:06:00,1.1931,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176588",2019-10-31 14:07:00,1.16901,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,-0.12726,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176589",2019-10-31 14:08:00,0.955219,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,-0.126,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176590",2019-10-31 14:09:00,0.888504,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,-0.10899,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176591",2019-10-31 14:10:00,0.896363,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176592",2019-10-31 14:11:00,0.847096,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,-0.19026,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176593",2019-10-31 14:12:00,0.887637,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
