"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"176594",2019-10-31 14:13:00,0.876225,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176595",2019-10-31 14:14:00,0.842225,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176596",2019-10-31 14:15:00,0.86852,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,-0.1197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176597",2019-10-31 14:16:00,0.782987,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176598",2019-10-31 14:17:00,0.836257,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176599",2019-10-31 14:18:00,1.29076,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176600",2019-10-31 14:19:00,0.872174,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,-0.09702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176601",2019-10-31 14:20:00,1.02792,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176602",2019-10-31 14:21:00,1.34923,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176603",2019-10-31 14:22:00,1.62254,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,-0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176604",2019-10-31 14:23:00,1.74262,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176605",2019-10-31 14:24:00,1.87702,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.22932,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176606",2019-10-31 14:25:00,1.91323,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.26397,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176607",2019-10-31 14:26:00,1.88251,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.7,0.28161,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176608",2019-10-31 14:27:00,1.9231,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.5,0.18774,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176609",2019-10-31 14:28:00,1.85192,74,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,8.4,0.0063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176610",2019-10-31 14:29:00,1.76081,78,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,8.3,0.01134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176611",2019-10-31 14:30:00,1.76941,82,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,8.3,-0.02583,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176612",2019-10-31 14:31:00,1.68396,88,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,8.5,-0.03654,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176613",2019-10-31 14:32:00,1.38295,91,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,8.4,-0.03906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176614",2019-10-31 14:33:00,1.47727,89,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,8.4,-0.02646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176615",2019-10-31 14:34:00,1.07086,90,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,-0.04473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176616",2019-10-31 14:35:00,0.976969,91,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,-0.05103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176617",2019-10-31 14:36:00,0.895707,94,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,-0.06678,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176618",2019-10-31 14:37:00,0.878902,96,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,-0.04536,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176619",2019-10-31 14:38:00,0.84779,96,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,-0.05166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176620",2019-10-31 14:39:00,0.797383,94,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,-0.05166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176621",2019-10-31 14:40:00,0.890827,95,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,-0.07623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176622",2019-10-31 14:41:00,0.724836,92,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,-0.05166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176623",2019-10-31 14:42:00,0.738368,91,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,-0.05355,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176624",2019-10-31 14:43:00,0.751865,91,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,-0.0378,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176625",2019-10-31 14:44:00,0.658437,93,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176626",2019-10-31 14:45:00,0.750823,91,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,-0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176627",2019-10-31 14:46:00,0.730395,88,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176628",2019-10-31 14:47:00,2.48453,82,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.9,0.45045,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176629",2019-10-31 14:48:00,0.996916,77,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176630",2019-10-31 14:49:00,1.84412,74,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176631",2019-10-31 14:50:00,2.45905,74,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176632",2019-10-31 14:51:00,3.10803,78,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176633",2019-10-31 14:52:00,3.51729,82,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176634",2019-10-31 14:53:00,4.34153,92,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176635",2019-10-31 14:54:00,3.93172,94,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176636",2019-10-31 14:55:00,3.98862,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176637",2019-10-31 14:56:00,4.0727,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176638",2019-10-31 14:57:00,4.12033,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176639",2019-10-31 14:58:00,4.3002,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176640",2019-10-31 14:59:00,4.42544,113,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176641",2019-10-31 15:00:00,4.07196,112,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176642",2019-10-31 15:01:00,3.63481,107,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176643",2019-10-31 15:02:00,3.50755,98,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.50148,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176644",2019-10-31 15:03:00,3.33631,97,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176645",2019-10-31 15:04:00,3.26118,103,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176646",2019-10-31 15:05:00,3.11929,102,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.77238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176647",2019-10-31 15:06:00,3.10646,99,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.76482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176648",2019-10-31 15:07:00,3.2196,99,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.9,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176649",2019-10-31 15:08:00,3.03303,95,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.9,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176650",2019-10-31 15:09:00,3.0054,87,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,9.1,0.58401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176651",2019-10-31 15:10:00,3.00047,81,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.59913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176652",2019-10-31 15:11:00,2.90719,80,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.9,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176653",2019-10-31 15:12:00,2.93797,81,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176654",2019-10-31 15:13:00,2.90365,82,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"176655",2019-10-31 15:14:00,2.84935,80,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.63378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176656",2019-10-31 15:15:00,2.83697,79,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.64512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176657",2019-10-31 15:16:00,2.91806,76,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176658",2019-10-31 15:17:00,2.73796,75,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176659",2019-10-31 15:18:00,3.00794,74,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176660",2019-10-31 15:19:00,3.61877,73,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.66465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176661",2019-10-31 15:20:00,3.76426,72,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176662",2019-10-31 15:21:00,3.85018,71,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176663",2019-10-31 15:22:00,3.98874,71,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176664",2019-10-31 15:23:00,4.11667,68,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176665",2019-10-31 15:24:00,4.10025,66,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176666",2019-10-31 15:25:00,4.06931,64,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.71253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176667",2019-10-31 15:26:00,4.26283,62,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176668",2019-10-31 15:27:00,4.10236,57,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176669",2019-10-31 15:28:00,4.18486,56,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.73962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176670",2019-10-31 15:29:00,4.21424,57,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.75222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176671",2019-10-31 15:30:00,3.74464,54,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176672",2019-10-31 15:31:00,2.3407,46,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176673",2019-10-31 15:32:00,2.00774,41,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176674",2019-10-31 15:33:00,1.79979,36,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.8,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176675",2019-10-31 15:34:00,1.55043,33,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.7,0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176676",2019-10-31 15:35:00,1.05331,32,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176677",2019-10-31 15:36:00,0.968963,33,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.23247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176678",2019-10-31 15:37:00,0.938356,34,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.22239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176679",2019-10-31 15:38:00,0.438778,35,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.21924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176680",2019-10-31 15:39:00,0.789784,36,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176681",2019-10-31 15:40:00,0.952765,36,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.22743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176682",2019-10-31 15:41:00,0.78741,36,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176683",2019-10-31 15:42:00,0.738905,39,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.19341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176684",2019-10-31 15:43:00,0.731617,46,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176685",2019-10-31 15:44:00,0.732814,57,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.12789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176686",2019-10-31 15:45:00,0.745071,64,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176687",2019-10-31 15:46:00,0.750782,65,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176688",2019-10-31 15:47:00,0.462294,66,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176689",2019-10-31 15:48:00,1.21439,66,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176690",2019-10-31 15:49:00,0.901432,66,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176691",2019-10-31 15:50:00,1.17955,64,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.12474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176692",2019-10-31 15:51:00,1.46138,61,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176693",2019-10-31 15:52:00,1.6552,58,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.14805,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176694",2019-10-31 15:53:00,1.92399,56,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176695",2019-10-31 15:54:00,2.14422,54,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.14364,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176696",2019-10-31 15:55:00,2.08961,52,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.1953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176697",2019-10-31 15:56:00,1.99461,50,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.16884,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176698",2019-10-31 15:57:00,1.96613,47,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.18774,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176699",2019-10-31 15:58:00,1.9395,44,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.17199,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176700",2019-10-31 15:59:00,1.85196,39,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.21357,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176701",2019-10-31 16:00:00,2.13671,33,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.59787,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176702",2019-10-31 16:01:00,1.41658,31,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176703",2019-10-31 16:02:00,1.22622,31,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176704",2019-10-31 16:03:00,1.0859,30,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.46053,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176705",2019-10-31 16:04:00,0.971877,30,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.44163,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176706",2019-10-31 16:05:00,0.880645,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176707",2019-10-31 16:06:00,0.881842,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176708",2019-10-31 16:07:00,1.01735,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.43911,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176709",2019-10-31 16:08:00,0.809506,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176710",2019-10-31 16:09:00,0.751359,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.43848,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176711",2019-10-31 16:10:00,0.732838,30,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.4788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176712",2019-10-31 16:11:00,0.722126,30,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176713",2019-10-31 16:12:00,0.7228,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176714",2019-10-31 16:13:00,0.837612,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.46368,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176715",2019-10-31 16:14:00,0.637459,29,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176716",2019-10-31 16:15:00,0.742728,30,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176717",2019-10-31 16:16:00,0.721264,28,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.48258,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176718",2019-10-31 16:17:00,0.816406,28,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176719",2019-10-31 16:18:00,1.06624,28,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176720",2019-10-31 16:19:00,1.02707,26,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176721",2019-10-31 16:20:00,1.25387,24,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176722",2019-10-31 16:21:00,0.907525,23,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176723",2019-10-31 16:22:00,1.75566,23,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176724",2019-10-31 16:23:00,1.73113,24,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176725",2019-10-31 16:24:00,1.85965,23,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176726",2019-10-31 16:25:00,1.89236,21,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.6,0.53802,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176727",2019-10-31 16:26:00,1.95333,19,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176728",2019-10-31 16:27:00,2.06674,20,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176729",2019-10-31 16:28:00,1.84663,20,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176730",2019-10-31 16:29:00,1.79467,20,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176731",2019-10-31 16:30:00,1.7943,19,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.72702,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176732",2019-10-31 16:31:00,1.55588,17,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176733",2019-10-31 16:32:00,1.34408,17,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176734",2019-10-31 16:33:00,0.943526,17,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176735",2019-10-31 16:34:00,1.05445,17,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176736",2019-10-31 16:35:00,0.979736,16,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176737",2019-10-31 16:36:00,1.01461,16,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176738",2019-10-31 16:37:00,0.947529,16,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176739",2019-10-31 16:38:00,0.628733,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176740",2019-10-31 16:39:00,0.89694,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.4,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176741",2019-10-31 16:40:00,0.848325,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176742",2019-10-31 16:41:00,0.966475,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176743",2019-10-31 16:42:00,0.757729,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176744",2019-10-31 16:43:00,0.536944,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"176745",2019-10-31 16:44:00,0.812109,14,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.2,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176746",2019-10-31 16:45:00,0.804747,14,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.1,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176747",2019-10-31 16:46:00,0.761788,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.1,0.55062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176748",2019-10-31 16:47:00,1.29051,12,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.1,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176749",2019-10-31 16:48:00,1.11705,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,23.5,8.1,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176750",2019-10-31 16:49:00,0.940561,13,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.1,0.56574,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176751",2019-10-31 16:50:00,1.17511,11,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.1,0.56007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176752",2019-10-31 16:51:00,1.51545,13,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.2,0.56133,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176753",2019-10-31 16:52:00,1.78833,12,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.2,0.55377,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176754",2019-10-31 16:53:00,2.10995,11,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.2,0.5418,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1,1
"176755",2019-10-31 16:54:00,2.23894,11,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.2,0.53298,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"176756",2019-10-31 16:55:00,2.8186,11,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.2,0.58464,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"176757",2019-10-31 16:56:00,2.63513,12,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.2,0.53424,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"176758",2019-10-31 16:57:00,2.58571,11,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.1,0.56574,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"176759",2019-10-31 16:58:00,2.82411,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,24,23,23.5,8.1,0.54054,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"176760",2019-10-31 16:59:00,2.89611,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,24,23,23.5,8.1,0.53487,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176761",2019-10-31 17:00:00,3.06628,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,24,23,23.5,8.1,0.56007,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176762",2019-10-31 17:01:00,2.8487,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,24,23,23.5,8.1,0.55881,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176763",2019-10-31 17:02:00,2.38217,9,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,24,23,23.5,8.1,0.56511,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176764",2019-10-31 17:03:00,2.105,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.1,0.55377,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176765",2019-10-31 17:04:00,1.82086,8,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.2,0.55818,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176766",2019-10-31 17:05:00,1.64973,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.3,0.56511,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176767",2019-10-31 17:06:00,1.49744,9,0,24,22,22,22,30,27,27,0,0,24,21.5,22,22,24,23,23.5,8.3,0.55944,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176768",2019-10-31 17:07:00,1.5787,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.55944,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176769",2019-10-31 17:08:00,1.27327,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.55944,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176770",2019-10-31 17:09:00,1.2167,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.55944,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176771",2019-10-31 17:10:00,1.1147,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.5985,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176772",2019-10-31 17:11:00,1.10457,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.56511,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176773",2019-10-31 17:12:00,1.08937,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.5544,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"176774",2019-10-31 17:13:00,0.703295,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.60291,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"176775",2019-10-31 17:14:00,1.07077,6,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.57897,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"176776",2019-10-31 17:15:00,1.03803,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.8001,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"176777",2019-10-31 17:16:00,1.05639,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.86121,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"176778",2019-10-31 17:17:00,1.30138,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.83664,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"176779",2019-10-31 17:18:00,1.37465,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.74655,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"176780",2019-10-31 17:19:00,1.17956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.57141,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176781",2019-10-31 17:20:00,1.79759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.57708,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176782",2019-10-31 17:21:00,1.56201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.55629,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176783",2019-10-31 17:22:00,1.71188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.54495,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176784",2019-10-31 17:23:00,2.45459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.54747,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"176785",2019-10-31 17:24:00,2.41709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.53928,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"176786",2019-10-31 17:25:00,2.23054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.58401,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"176787",2019-10-31 17:26:00,2.30834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.52857,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"176788",2019-10-31 17:27:00,2.42416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.53424,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"176789",2019-10-31 17:28:00,2.38696,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53991,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"176790",2019-10-31 17:29:00,2.18734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.4851,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176791",2019-10-31 17:30:00,2.00066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.50337,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176792",2019-10-31 17:31:00,1.80175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.5292,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176793",2019-10-31 17:32:00,1.78427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.53991,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176794",2019-10-31 17:33:00,1.85168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.51597,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176795",2019-10-31 17:34:00,2.18236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.51219,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176796",2019-10-31 17:35:00,2.26218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.54432,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176797",2019-10-31 17:36:00,1.85647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.54054,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176798",2019-10-31 17:37:00,1.46625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.53991,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176799",2019-10-31 17:38:00,1.31074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.53991,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176800",2019-10-31 17:39:00,1.02875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.53991,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176801",2019-10-31 17:40:00,1.16399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.52794,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176802",2019-10-31 17:41:00,0.973707,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.52794,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176803",2019-10-31 17:42:00,0.89845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.52227,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176804",2019-10-31 17:43:00,1.0197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.55188,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176805",2019-10-31 17:44:00,0.828323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.53109,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176806",2019-10-31 17:45:00,0.832901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.53865,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176807",2019-10-31 17:46:00,0.879631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.52857,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176808",2019-10-31 17:47:00,1.10667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.55881,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176809",2019-10-31 17:48:00,1.10346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.55251,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"176810",2019-10-31 17:49:00,1.09465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.55125,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176811",2019-10-31 17:50:00,1.30968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176812",2019-10-31 17:51:00,1.60656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.6426,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176813",2019-10-31 17:52:00,1.71715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.65331,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"176814",2019-10-31 17:53:00,2.024,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.84231,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"176815",2019-10-31 17:54:00,1.9523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.8127,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"176816",2019-10-31 17:55:00,2.28354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.81459,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"176817",2019-10-31 17:56:00,2.35346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.81963,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"176818",2019-10-31 17:57:00,2.42264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.90657,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"176819",2019-10-31 17:58:00,2.49027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.8127,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"176820",2019-10-31 17:59:00,2.37959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.85491,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"176821",2019-10-31 18:00:00,2.67454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.81207,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"176822",2019-10-31 18:01:00,2.21541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.80703,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"176823",2019-10-31 18:02:00,1.99713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.82341,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"176824",2019-10-31 18:03:00,1.80507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.81144,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"176825",2019-10-31 18:04:00,1.66055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.81144,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"176826",2019-10-31 18:05:00,1.52307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,1.06911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176827",2019-10-31 18:06:00,1.39804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,3.27159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176828",2019-10-31 18:07:00,1.50933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,3.23127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176829",2019-10-31 18:08:00,1.19867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,3.10527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176830",2019-10-31 18:09:00,1.15214,0,0.179,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,2.93517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176831",2019-10-31 18:10:00,1.1769,0,0.179,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.92358,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176832",2019-10-31 18:11:00,1.05944,0,1.194,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,1.81755,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176833",2019-10-31 18:12:00,0.991412,0,1.171,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,1.85661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176834",2019-10-31 18:13:00,1.11383,0,0.857,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,1.54224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176835",2019-10-31 18:14:00,1.08836,0,0.848,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,1.52964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176836",2019-10-31 18:15:00,0.90019,0,0.838,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,1.51767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176837",2019-10-31 18:16:00,0.903563,0,0.824,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,1.53594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176838",2019-10-31 18:17:00,1.31255,0,0.817,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,1.4931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176839",2019-10-31 18:18:00,1.19631,0,0.81,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,1.48554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176840",2019-10-31 18:19:00,1.1405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176841",2019-10-31 18:20:00,1.22062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176842",2019-10-31 18:21:00,1.65148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.81585,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176843",2019-10-31 18:22:00,1.48604,0,0.181,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.83475,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176844",2019-10-31 18:23:00,2.08942,0,0.944,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.6191,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176845",2019-10-31 18:24:00,1.99479,0,0.942,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,1.62099,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176846",2019-10-31 18:25:00,2.00951,0,0.937,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.66131,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176847",2019-10-31 18:26:00,1.88053,0,0.805,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.51074,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176848",2019-10-31 18:27:00,1.55263,0,0.799,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.50444,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176849",2019-10-31 18:28:00,1.60326,0,0.789,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.49751,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176850",2019-10-31 18:29:00,1.56106,0,0.787,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.4805,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176851",2019-10-31 18:30:00,1.68267,0,0.783,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.49751,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176852",2019-10-31 18:31:00,1.89157,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.84546,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176853",2019-10-31 18:32:00,1.88113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176854",2019-10-31 18:33:00,1.63233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176855",2019-10-31 18:34:00,1.284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.7749,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176856",2019-10-31 18:35:00,1.14441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176857",2019-10-31 18:36:00,1.02554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.78309,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176858",2019-10-31 18:37:00,0.953505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.79632,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176859",2019-10-31 18:38:00,0.885795,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176860",2019-10-31 18:39:00,0.855349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176861",2019-10-31 18:40:00,0.844004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.78183,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176862",2019-10-31 18:41:00,0.850554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176863",2019-10-31 18:42:00,0.829603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"176864",2019-10-31 18:43:00,0.769967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.81837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176865",2019-10-31 18:44:00,0.743943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176866",2019-10-31 18:45:00,0.68983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176867",2019-10-31 18:46:00,0.809999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176868",2019-10-31 18:47:00,1.6639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176869",2019-10-31 18:48:00,1.04215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.79128,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176870",2019-10-31 18:49:00,1.2267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.80955,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176871",2019-10-31 18:50:00,1.48451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.79758,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176872",2019-10-31 18:51:00,1.72645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.79443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176873",2019-10-31 18:52:00,1.8706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176874",2019-10-31 18:53:00,1.53726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.77301,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176875",2019-10-31 18:54:00,1.73504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.77931,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176876",2019-10-31 18:55:00,2.04896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176877",2019-10-31 18:56:00,2.14014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.95571,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176878",2019-10-31 18:57:00,2.10731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.93807,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176879",2019-10-31 18:58:00,1.98292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,2.44881,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176880",2019-10-31 18:59:00,1.93626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.13274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176881",2019-10-31 19:00:00,1.65001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.36962,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176882",2019-10-31 19:01:00,1.36597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.43829,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176883",2019-10-31 19:02:00,1.11246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.44711,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176884",2019-10-31 19:03:00,1.11461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.4112,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176885",2019-10-31 19:04:00,1.04922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.2852,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176886",2019-10-31 19:05:00,0.998858,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.13967,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176887",2019-10-31 19:06:00,0.942515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176888",2019-10-31 19:07:00,0.735094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.14471,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176889",2019-10-31 19:08:00,0.827979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.1403,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176890",2019-10-31 19:09:00,0.793934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.14597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176891",2019-10-31 19:10:00,0.854651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176892",2019-10-31 19:11:00,0.778616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.23669,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176893",2019-10-31 19:12:00,0.772108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.13463,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176894",2019-10-31 19:13:00,0.749217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176895",2019-10-31 19:14:00,0.611451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.16991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176896",2019-10-31 19:15:00,0.769832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.15857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176897",2019-10-31 19:16:00,0.809372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.15857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176898",2019-10-31 19:17:00,1.26521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.16361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176899",2019-10-31 19:18:00,1.00516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176900",2019-10-31 19:19:00,1.18396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.15983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176901",2019-10-31 19:20:00,1.49301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.15227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176902",2019-10-31 19:21:00,1.93371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.16298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176903",2019-10-31 19:22:00,1.89537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.14723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176904",2019-10-31 19:23:00,1.94396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176905",2019-10-31 19:24:00,2.0708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176906",2019-10-31 19:25:00,1.75277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.1088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176907",2019-10-31 19:26:00,2.05042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.12329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176908",2019-10-31 19:27:00,2.03413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176909",2019-10-31 19:28:00,1.98498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176910",2019-10-31 19:29:00,1.83284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176911",2019-10-31 19:30:00,1.61698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176912",2019-10-31 19:31:00,1.3608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176913",2019-10-31 19:32:00,1.2624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176914",2019-10-31 19:33:00,1.12567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176915",2019-10-31 19:34:00,1.10996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176916",2019-10-31 19:35:00,0.998588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.91791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176917",2019-10-31 19:36:00,0.953913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176918",2019-10-31 19:37:00,1.02225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176919",2019-10-31 19:38:00,0.888421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176920",2019-10-31 19:39:00,0.834956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176921",2019-10-31 19:40:00,0.811089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
