"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"176922",2019-10-31 19:41:00,0.843077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176923",2019-10-31 19:42:00,0.839588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"176924",2019-10-31 19:43:00,0.835471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176925",2019-10-31 19:44:00,0.850843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176926",2019-10-31 19:45:00,0.838177,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.9198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176927",2019-10-31 19:46:00,0.826032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.93681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176928",2019-10-31 19:47:00,1.47992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.92043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176929",2019-10-31 19:48:00,0.915735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,7.9,0.91413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176930",2019-10-31 19:49:00,1.16858,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,0.92736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176931",2019-10-31 19:50:00,1.44174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.9,0.92232,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176932",2019-10-31 19:51:00,1.67317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8,0.91413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176933",2019-10-31 19:52:00,1.90352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,0.9009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176934",2019-10-31 19:53:00,1.98741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.2,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176935",2019-10-31 19:54:00,2.03091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176936",2019-10-31 19:55:00,2.11265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.2,0.91854,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176937",2019-10-31 19:56:00,2.22192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,0.9009,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176938",2019-10-31 19:57:00,2.11549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,0.92484,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176939",2019-10-31 19:58:00,1.84324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,8.3,0.9261,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176940",2019-10-31 19:59:00,1.59634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,8.1,0.9072,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176941",2019-10-31 20:00:00,1.48972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,8,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176942",2019-10-31 20:01:00,0.727305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,8.2,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176943",2019-10-31 20:02:00,1.30685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,1.17747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176944",2019-10-31 20:03:00,1.82223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.2,1.21401,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176945",2019-10-31 20:04:00,2.65476,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176946",2019-10-31 20:05:00,3.515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.1,1.08297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176947",2019-10-31 20:06:00,3.08222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.9,1.03194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176948",2019-10-31 20:07:00,2.19181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.1,0.91098,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176949",2019-10-31 20:08:00,1.92526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.8,0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176950",2019-10-31 20:09:00,1.72678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.9,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176951",2019-10-31 20:10:00,1.74849,0,3.358,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.1,4.33881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176952",2019-10-31 20:11:00,1.5929,0,3.311,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8,4.2777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176953",2019-10-31 20:12:00,1.53648,0,3.307,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.2,4.3092,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"176954",2019-10-31 20:13:00,1.34829,0,3.278,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,4.27077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176955",2019-10-31 20:14:00,1.12654,0,3.271,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,4.25439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176956",2019-10-31 20:15:00,1.15677,0,3.26,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,4.24557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176957",2019-10-31 20:16:00,1.24021,0,3.258,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.4,4.2336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176958",2019-10-31 20:17:00,1.44298,0,3.265,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.5,4.25061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176959",2019-10-31 20:18:00,1.20861,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.4,0.94437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176960",2019-10-31 20:19:00,1.32144,0,3.261,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.5,5.66496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176961",2019-10-31 20:20:00,1.89468,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.5,1.00548,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176962",2019-10-31 20:21:00,1.51174,0,3.315,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.5,4.20588,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176963",2019-10-31 20:22:00,1.78464,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,0.84987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176964",2019-10-31 20:23:00,2.2037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.3,0.7938,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176965",2019-10-31 20:24:00,2.2226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.1,0.89019,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176966",2019-10-31 20:25:00,2.25565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.1,0.78813,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176967",2019-10-31 20:26:00,2.34292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8.1,0.81144,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176968",2019-10-31 20:27:00,2.49661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,8,0.81144,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176969",2019-10-31 20:28:00,2.46668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,7.9,0.8001,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176970",2019-10-31 20:29:00,2.26249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8,0.80514,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176971",2019-10-31 20:30:00,2.15082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,7.9,0.81081,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176972",2019-10-31 20:31:00,1.93107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,7.9,0.79947,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176973",2019-10-31 20:32:00,1.79955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8,0.8001,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176974",2019-10-31 20:33:00,1.69819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8,0.80577,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176975",2019-10-31 20:34:00,1.82145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,7.9,0.81144,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176976",2019-10-31 20:35:00,1.55352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8,0.81144,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176977",2019-10-31 20:36:00,1.56875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8.1,0.84924,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176978",2019-10-31 20:37:00,1.44345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8.1,0.83034,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176979",2019-10-31 20:38:00,1.47409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8.1,0.82404,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176980",2019-10-31 20:39:00,1.42363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8.1,0.81837,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176981",2019-10-31 20:40:00,1.25131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23.5,8,0.83601,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176982",2019-10-31 20:41:00,1.38344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8,0.82404,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"176983",2019-10-31 20:42:00,1.35644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.84987,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1,1
"176984",2019-10-31 20:43:00,1.34588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.84357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176985",2019-10-31 20:44:00,1.34761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.84861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176986",2019-10-31 20:45:00,1.21021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.84861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176987",2019-10-31 20:46:00,1.56448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.86877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176988",2019-10-31 20:47:00,1.72435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.1,0.86877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176989",2019-10-31 20:48:00,1.56368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176990",2019-10-31 20:49:00,2.03087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.86877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176991",2019-10-31 20:50:00,2.19686,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176992",2019-10-31 20:51:00,2.25519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176993",2019-10-31 20:52:00,2.35291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8,0.86814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176994",2019-10-31 20:53:00,2.47398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.1,0.86814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176995",2019-10-31 20:54:00,2.45538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.2,0.86814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176996",2019-10-31 20:55:00,2.48645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.3,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176997",2019-10-31 20:56:00,2.48482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.3,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176998",2019-10-31 20:57:00,2.49565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.1,0.84987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"176999",2019-10-31 20:58:00,2.49319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.1,0.86184,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177000",2019-10-31 20:59:00,2.46864,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.1,0.84987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177001",2019-10-31 21:00:00,2.69675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8,0.8316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177002",2019-10-31 21:01:00,2.54761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8.1,0.83664,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177003",2019-10-31 21:02:00,2.44495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.83601,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177004",2019-10-31 21:03:00,2.3897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8,0.819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177005",2019-10-31 21:04:00,2.31565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177006",2019-10-31 21:05:00,2.29079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177007",2019-10-31 21:06:00,2.27373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177008",2019-10-31 21:07:00,2.3043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.9,0.84861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177009",2019-10-31 21:08:00,2.25074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,8,0.84861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177010",2019-10-31 21:09:00,2.20394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,8.1,0.84357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177011",2019-10-31 21:10:00,2.15688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,8,1.00989,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177012",2019-10-31 21:11:00,2.20751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,8,1.10691,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177013",2019-10-31 21:12:00,2.14562,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,7.9,1.10754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177014",2019-10-31 21:13:00,1.88234,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,7.9,1.0332,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177015",2019-10-31 21:14:00,2.14914,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8,1.11006,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177016",2019-10-31 21:15:00,2.07578,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,7.9,0.98028,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177017",2019-10-31 21:16:00,2.11691,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.1,0.97461,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177018",2019-10-31 21:17:00,2.12644,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.1,0.98721,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177019",2019-10-31 21:18:00,2.09198,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.1,0.87444,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177020",2019-10-31 21:19:00,2.56358,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.2,0.89964,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177021",2019-10-31 21:20:00,2.19748,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.99414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177022",2019-10-31 21:21:00,2.49024,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.4,0.97587,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177023",2019-10-31 21:22:00,2.70035,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.98847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177024",2019-10-31 21:23:00,2.67134,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.86814,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177025",2019-10-31 21:24:00,2.63782,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.88704,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177026",2019-10-31 21:25:00,2.46544,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.86751,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177027",2019-10-31 21:26:00,2.39425,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.5,0.86751,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177028",2019-10-31 21:27:00,2.40577,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.6,0.85491,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177029",2019-10-31 21:28:00,2.43347,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.5,0.85554,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177030",2019-10-31 21:29:00,2.17658,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.85617,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177031",2019-10-31 21:30:00,2.8951,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.85617,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177032",2019-10-31 21:31:00,2.94989,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.85617,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177033",2019-10-31 21:32:00,2.72365,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.84924,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177034",2019-10-31 21:33:00,2.55144,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.84357,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177035",2019-10-31 21:34:00,3.00662,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.3,0.84924,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177036",2019-10-31 21:35:00,2.50949,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.5,0.84987,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177037",2019-10-31 21:36:00,2.41346,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.5,0.86121,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177038",2019-10-31 21:37:00,2.29739,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.5,0.85554,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177039",2019-10-31 21:38:00,2.25416,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.5,0.8379,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177040",2019-10-31 21:39:00,2.2618,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.4,0.8442,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177041",2019-10-31 21:40:00,1.77624,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.4,0.84105,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177042",2019-10-31 21:41:00,2.30014,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,23.5,22.5,23,8.2,0.85491,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177043",2019-10-31 21:42:00,2.20887,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.3,0.84924,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177044",2019-10-31 21:43:00,2.20275,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.2,0.85491,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177045",2019-10-31 21:44:00,2.21812,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.3,0.8568,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177046",2019-10-31 21:45:00,2.21283,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.4,0.85554,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177047",2019-10-31 21:46:00,2.08362,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.4,0.8379,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177048",2019-10-31 21:47:00,1.93483,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.3,0.83664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177049",2019-10-31 21:48:00,2.25126,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.8253,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177050",2019-10-31 21:49:00,2.21912,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.3,0.82782,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177051",2019-10-31 21:50:00,2.15018,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.3,0.82341,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177052",2019-10-31 21:51:00,2.33992,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.2,0.82467,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177053",2019-10-31 21:52:00,2.44569,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.4,0.8253,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177054",2019-10-31 21:53:00,2.49399,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.4,0.8253,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177055",2019-10-31 21:54:00,2.13813,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.2,0.82467,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177056",2019-10-31 21:55:00,2.42039,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.82467,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177057",2019-10-31 21:56:00,2.35538,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.81963,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177058",2019-10-31 21:57:00,2.39902,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.8127,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177059",2019-10-31 21:58:00,2.44433,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.819,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177060",2019-10-31 21:59:00,2.43428,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.8127,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177061",2019-10-31 22:00:00,2.42912,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.7,0.71001,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177062",2019-10-31 22:01:00,3.01215,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.7,0.69678,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177063",2019-10-31 22:02:00,2.4122,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.94374,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177064",2019-10-31 22:03:00,2.35906,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.98847,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177065",2019-10-31 22:04:00,2.27788,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.8,0.97587,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177066",2019-10-31 22:05:00,2.21644,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.87444,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177067",2019-10-31 22:06:00,2.22862,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.69237,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177068",2019-10-31 22:07:00,2.20009,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.68607,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177069",2019-10-31 22:08:00,2.58271,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.71694,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177070",2019-10-31 22:09:00,2.21982,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.71064,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177071",2019-10-31 22:10:00,2.12474,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.71127,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177072",2019-10-31 22:11:00,2.13757,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.7056,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177073",2019-10-31 22:12:00,2.1043,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.7056,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177074",2019-10-31 22:13:00,2.06439,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.8,0.7119,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177075",2019-10-31 22:14:00,2.15871,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.71757,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177076",2019-10-31 22:15:00,2.31281,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.71694,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177077",2019-10-31 22:16:00,2.07954,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.71694,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177078",2019-10-31 22:17:00,2.11829,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.71568,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177079",2019-10-31 22:18:00,2.2661,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.71127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177080",2019-10-31 22:19:00,1.92884,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.71064,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177081",2019-10-31 22:20:00,2.2726,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.72891,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177082",2019-10-31 22:21:00,2.3683,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.71757,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177083",2019-10-31 22:22:00,2.40343,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.7182,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177084",2019-10-31 22:23:00,2.39106,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.69174,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177085",2019-10-31 22:24:00,2.2953,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.69237,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177086",2019-10-31 22:25:00,2.2787,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.6804,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177087",2019-10-31 22:26:00,2.09453,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.68607,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177088",2019-10-31 22:27:00,2.14029,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.67977,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177089",2019-10-31 22:28:00,2.29218,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.67977,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177090",2019-10-31 22:29:00,2.16428,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.67914,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177091",2019-10-31 22:30:00,2.2715,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.67977,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177092",2019-10-31 22:31:00,2.55987,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.6615,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177093",2019-10-31 22:32:00,2.74247,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.69237,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177094",2019-10-31 22:33:00,2.69648,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.7,0.6804,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177095",2019-10-31 22:34:00,2.83475,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.8,0.69489,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177096",2019-10-31 22:35:00,2.62107,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.8,0.68985,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177097",2019-10-31 22:36:00,2.38034,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.69426,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177098",2019-10-31 22:37:00,2.41515,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.69678,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177099",2019-10-31 22:38:00,2.3282,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8,0.69237,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177100",2019-10-31 22:39:00,2.2128,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.6804,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177101",2019-10-31 22:40:00,2.23489,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.69174,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177102",2019-10-31 22:41:00,2.23898,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.6867,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177103",2019-10-31 22:42:00,1.99218,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.68607,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177104",2019-10-31 22:43:00,2.05388,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.69804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177105",2019-10-31 22:44:00,2.1979,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.8,0.693,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177106",2019-10-31 22:45:00,2.16567,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.8,0.69237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177107",2019-10-31 22:46:00,1.7276,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.68985,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177108",2019-10-31 22:47:00,2.20715,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.69237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177109",2019-10-31 22:48:00,2.28251,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.69741,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177110",2019-10-31 22:49:00,2.1441,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.69174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177111",2019-10-31 22:50:00,1.87552,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.68922,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177112",2019-10-31 22:51:00,2.28206,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.68607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177113",2019-10-31 22:52:00,2.37859,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.8,0.6804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177114",2019-10-31 22:53:00,2.40471,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.6867,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177115",2019-10-31 22:54:00,2.39422,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.8,0.68355,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177116",2019-10-31 22:55:00,2.68045,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.68544,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177117",2019-10-31 22:56:00,2.36299,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.6804,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177118",2019-10-31 22:57:00,2.39903,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.69111,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177119",2019-10-31 22:58:00,2.43614,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8,0.68544,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177120",2019-10-31 22:59:00,2.33189,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8,0.68544,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177121",2019-10-31 23:00:00,2.34775,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8.1,0.68544,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177122",2019-10-31 23:01:00,2.28848,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8.1,0.68544,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177123",2019-10-31 23:02:00,2.2731,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8.1,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177124",2019-10-31 23:03:00,2.19521,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8,0.67914,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177125",2019-10-31 23:04:00,2.18352,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8,0.68418,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177126",2019-10-31 23:05:00,2.16628,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8.1,0.6804,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177127",2019-10-31 23:06:00,2.17112,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8.2,0.68607,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177128",2019-10-31 23:07:00,2.08586,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8.1,0.94437,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177129",2019-10-31 23:08:00,2.36068,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,8.1,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177130",2019-10-31 23:09:00,2.07933,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177131",2019-10-31 23:10:00,2.08798,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.8,0.86184,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177132",2019-10-31 23:11:00,2.09636,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177133",2019-10-31 23:12:00,2.0323,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"177134",2019-10-31 23:13:00,2.14665,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177135",2019-10-31 23:14:00,2.14344,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177136",2019-10-31 23:15:00,2.17211,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.6,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177137",2019-10-31 23:16:00,2.22405,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177138",2019-10-31 23:17:00,2.32825,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177139",2019-10-31 23:18:00,2.22381,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177140",2019-10-31 23:19:00,2.2484,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.8,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177141",2019-10-31 23:20:00,2.45809,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.67221,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177142",2019-10-31 23:21:00,2.35217,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.6615,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177143",2019-10-31 23:22:00,2.32789,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.9,0.66654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177144",2019-10-31 23:23:00,2.36059,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.6,0.67284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177145",2019-10-31 23:24:00,2.37115,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.66087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177146",2019-10-31 23:25:00,2.34958,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.7,0.66654,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177147",2019-10-31 23:26:00,2.33459,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,23,7.6,0.66087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177148",2019-10-31 23:27:00,2.35479,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,22.5,7.6,0.66087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177149",2019-10-31 23:28:00,2.77229,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22,22.5,7.6,0.66087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177150",2019-10-31 23:29:00,2.44043,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.68103,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177151",2019-10-31 23:30:00,2.34884,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.4,0.68103,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177152",2019-10-31 23:31:00,2.31637,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.4,0.69741,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177153",2019-10-31 23:32:00,2.27988,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.71001,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177154",2019-10-31 23:33:00,2.27695,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.72891,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177155",2019-10-31 23:34:00,2.25246,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.71757,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177156",2019-10-31 23:35:00,2.17718,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.72387,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177157",2019-10-31 23:36:00,2.34074,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.4,0.7182,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177158",2019-10-31 23:37:00,2.15269,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.4,0.71883,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177159",2019-10-31 23:38:00,2.12903,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.73584,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177160",2019-10-31 23:39:00,2.08068,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.6,0.71757,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177161",2019-10-31 23:40:00,2.01497,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.71757,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177162",2019-10-31 23:41:00,2.03072,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.7245,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177163",2019-10-31 23:42:00,2.06757,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.6,0.7245,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177164",2019-10-31 23:43:00,2.30391,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.7119,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177165",2019-10-31 23:44:00,2.31331,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.8,0.70686,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177166",2019-10-31 23:45:00,2.31662,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.6,0.70497,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177167",2019-10-31 23:46:00,2.28644,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.6,0.73017,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177168",2019-10-31 23:47:00,2.31665,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.72324,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177169",2019-10-31 23:48:00,2.43877,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.69867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177170",2019-10-31 23:49:00,2.08426,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.69867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177171",2019-10-31 23:50:00,2.16739,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.6,0.71127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177172",2019-10-31 23:51:00,2.31808,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.73584,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177173",2019-10-31 23:52:00,2.39213,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.69867,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177174",2019-10-31 23:53:00,2.28849,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.69867,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177175",2019-10-31 23:54:00,2.28393,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.69237,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177176",2019-10-31 23:55:00,2.43697,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.8,0.6993,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177177",2019-10-31 23:56:00,2.3352,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.6993,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177178",2019-10-31 23:57:00,2.28672,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,2.14389,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177179",2019-10-31 23:58:00,2.3221,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,2.10105,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177180",2019-10-31 23:59:00,2.34305,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.69237,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177181",2019-11-01 00:00:00,2.31871,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.6,0.67851,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177182",2019-11-01 00:01:00,2.2637,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.5,0.67347,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177183",2019-11-01 00:02:00,2.56189,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.68481,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177184",2019-11-01 00:03:00,2.29032,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8,0.67347,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177185",2019-11-01 00:04:00,2.29305,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.66906,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177186",2019-11-01 00:05:00,2.25967,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.67599,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177187",2019-11-01 00:06:00,2.26935,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.6678,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177188",2019-11-01 00:07:00,2.37121,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.67914,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177189",2019-11-01 00:08:00,2.28255,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.5,0.67347,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177190",2019-11-01 00:09:00,2.10844,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.5,0.67662,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177191",2019-11-01 00:10:00,1.91012,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.6,0.6615,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177192",2019-11-01 00:11:00,2.39658,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.7,0.66339,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177193",2019-11-01 00:12:00,2.1014,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.6,0.67032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177194",2019-11-01 00:13:00,2.05973,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.7,0.92799,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177195",2019-11-01 00:14:00,2.18629,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.95382,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177196",2019-11-01 00:15:00,2.13826,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.5,0.94374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177197",2019-11-01 00:16:00,2.33441,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.83727,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177198",2019-11-01 00:17:00,2.22912,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.5,0.67095,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177199",2019-11-01 00:18:00,2.12996,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.6,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177200",2019-11-01 00:19:00,2.07568,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.6,0.67221,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177201",2019-11-01 00:20:00,2.11455,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.6,0.66654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177202",2019-11-01 00:21:00,2.28579,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.7,0.66654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177203",2019-11-01 00:22:00,2.35322,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.7,0.66717,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177204",2019-11-01 00:23:00,2.3199,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.6,0.66654,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177205",2019-11-01 00:24:00,2.17745,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.7,0.66087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177206",2019-11-01 00:25:00,2.29366,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.66717,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177207",2019-11-01 00:26:00,2.2878,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8,0.66087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177208",2019-11-01 00:27:00,2.28244,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.9,0.66591,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177209",2019-11-01 00:28:00,2.32681,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.9,0.66717,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177210",2019-11-01 00:29:00,2.65933,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8,0.6741,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177211",2019-11-01 00:30:00,2.33113,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.67662,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177212",2019-11-01 00:31:00,2.29401,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8,0.67347,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177213",2019-11-01 00:32:00,2.13186,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.67284,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177214",2019-11-01 00:33:00,2.17579,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.65961,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177215",2019-11-01 00:34:00,2.08163,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.65961,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177216",2019-11-01 00:35:00,2.42666,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.65394,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177217",2019-11-01 00:36:00,2.52523,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.66591,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177218",2019-11-01 00:37:00,2.62387,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.65457,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177219",2019-11-01 00:38:00,2.77711,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.6489,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177220",2019-11-01 00:39:00,2.94667,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.5,0.64827,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"177221",2019-11-01 00:40:00,3.08374,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.64764,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"177222",2019-11-01 00:41:00,3.20475,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.5,0.64827,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"177223",2019-11-01 00:42:00,3.35333,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.4,0.65709,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177224",2019-11-01 00:43:00,3.45257,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.5,0.65394,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177225",2019-11-01 00:44:00,3.01322,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.65457,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177226",2019-11-01 00:45:00,3.1632,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8,0.65331,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177227",2019-11-01 00:46:00,3.19773,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.65835,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177228",2019-11-01 00:47:00,3.33702,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.65961,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177229",2019-11-01 00:48:00,2.96416,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.65016,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177230",2019-11-01 00:49:00,2.95437,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.65457,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177231",2019-11-01 00:50:00,2.79325,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.66024,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177232",2019-11-01 00:51:00,2.70552,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.65457,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"177233",2019-11-01 00:52:00,2.76346,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.5,0.64827,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"177234",2019-11-01 00:53:00,2.61245,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.67284,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"177235",2019-11-01 00:54:00,2.62069,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.6678,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"177236",2019-11-01 00:55:00,2.57594,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.6678,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"177237",2019-11-01 00:56:00,2.58869,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.5,0.6678,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"177238",2019-11-01 00:57:00,2.54359,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.67347,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"177239",2019-11-01 00:58:00,2.54829,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.67914,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"177240",2019-11-01 00:59:00,2.52926,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.69867,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177241",2019-11-01 01:00:00,2.4621,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.69237,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177242",2019-11-01 01:01:00,2.48411,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.67977,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
