"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"177243",2019-11-01 01:02:00,2.88203,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.68481,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177244",2019-11-01 01:03:00,2.5057,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.67851,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177245",2019-11-01 01:04:00,2.61984,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.69867,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177246",2019-11-01 01:05:00,2.61638,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.3,0.67347,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177247",2019-11-01 01:06:00,2.67527,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.67347,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177248",2019-11-01 01:07:00,2.85314,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.65394,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177249",2019-11-01 01:08:00,2.86105,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.64827,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"177250",2019-11-01 01:09:00,2.8522,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.65331,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"177251",2019-11-01 01:10:00,2.96508,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.64197,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"177252",2019-11-01 01:11:00,3.20654,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"177253",2019-11-01 01:12:00,3.17345,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.65331,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177254",2019-11-01 01:13:00,3.11994,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.66528,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177255",2019-11-01 01:14:00,2.94076,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.66087,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177256",2019-11-01 01:15:00,2.7982,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.66339,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177257",2019-11-01 01:16:00,2.66993,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.66654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177258",2019-11-01 01:17:00,2.71469,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.66024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177259",2019-11-01 01:18:00,3.03195,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177260",2019-11-01 01:19:00,3.73452,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.6741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177261",2019-11-01 01:20:00,3.13317,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.67599,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177262",2019-11-01 01:21:00,2.99076,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"177263",2019-11-01 01:22:00,2.80309,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.67284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"177264",2019-11-01 01:23:00,3.34179,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.67851,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"177265",2019-11-01 01:24:00,2.69218,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.67284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"177266",2019-11-01 01:25:00,2.57879,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.66402,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"177267",2019-11-01 01:26:00,2.57686,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.882,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"177268",2019-11-01 01:27:00,2.55664,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.94374,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"177269",2019-11-01 01:28:00,2.62283,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.94689,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"177270",2019-11-01 01:29:00,2.99616,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.86058,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177271",2019-11-01 01:30:00,2.65083,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.79947,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177272",2019-11-01 01:31:00,2.52195,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.67914,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177273",2019-11-01 01:32:00,2.56126,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.67914,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177274",2019-11-01 01:33:00,2.5614,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.67347,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177275",2019-11-01 01:34:00,2.70941,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.67284,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177276",2019-11-01 01:35:00,2.70127,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8,0.6678,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177277",2019-11-01 01:36:00,2.65865,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.67347,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177278",2019-11-01 01:37:00,3.15198,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.8,0.67284,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177279",2019-11-01 01:38:00,3.35079,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.7,0.67032,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"177280",2019-11-01 01:39:00,3.04275,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.67662,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177281",2019-11-01 01:40:00,3.05394,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.66906,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177282",2019-11-01 01:41:00,3.24961,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.5,0.66654,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"177283",2019-11-01 01:42:00,3.11578,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.5,0.69237,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177284",2019-11-01 01:43:00,3.28277,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.70371,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177285",2019-11-01 01:44:00,3.11639,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.6,0.69804,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177286",2019-11-01 01:45:00,2.91517,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,0.69237,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177287",2019-11-01 01:46:00,2.99767,0,0,24,22,22,22,30,27,27,6.354,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,0.91161,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177288",2019-11-01 01:47:00,3.05388,0,0,24,22,22,22,30,27,27,6.72233333333333,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,0.819,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177289",2019-11-01 01:48:00,2.99563,0,0,24,22,22,22,30,27,27,6.99327868852459,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,0.67977,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177290",2019-11-01 01:49:00,2.90279,0,0,24,22,22,22,30,27,27,7.08,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,2.26863,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177291",2019-11-01 01:50:00,2.99059,0,0,24,22,22,22,30,27,27,7.08716666666667,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,0.87507,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177292",2019-11-01 01:51:00,2.80087,0,0,24,22,22,22,30,27,27,7.01180327868852,0,23,21.5,20,21.5,23.5,21.5,22.5,7.8,0.83727,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"177293",2019-11-01 01:52:00,2.72098,0,0,24,22,22,22,30,27,27,6.98590163934426,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,0.8316,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177294",2019-11-01 01:53:00,2.63699,0,0,24,22,22,22,30,27,27,6.96147540983607,0,23,21.5,20,21.5,23.5,21.5,22.5,7.9,0.80514,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177295",2019-11-01 01:54:00,2.58413,0,0,24,22,22,22,30,27,27,6.99016666666667,0,23,21.5,20,21.5,23.5,21.5,22.5,7.9,0.79884,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177296",2019-11-01 01:55:00,2.57602,0,0,24,22,22,22,30,27,27,6.96934426229508,0,23,21.5,20,21.5,23.5,21.5,22.5,7.7,0.79947,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177297",2019-11-01 01:56:00,2.74436,0,0,24,22,22,22,30,27,27,6.96360655737705,0,23,22,20,21.5,23.5,21.5,22.5,7.7,0.78435,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177298",2019-11-01 01:57:00,2.76498,0,0,24,22,22,22,30,27,27,3.63283333333333,0,23,22,20,21.5,23.5,21.5,22.5,7.7,0.693,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177299",2019-11-01 01:58:00,2.52614,0,0,24,22,22,22,30,27,27,0,5.34918032786885,23,22,20,21.5,23.5,21.5,22.5,7.7,1.19637,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177300",2019-11-01 01:59:00,4.23755,0,0,24,22,22,22,30,27,27,0,6.49213114754098,23,22,20,21.5,23.5,21.5,22.5,7.6,1.20645,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177301",2019-11-01 02:00:00,3.14966,0,0,24,22,22,22,30,27,27,0,6.52606557377049,23,22,20,21.5,23.5,21.5,22.5,7.7,1.21527,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177302",2019-11-01 02:01:00,3.41262,0,0,24,22,22,22,30,27,27,0,6.5215,23,22,20,21.5,23.5,21.5,22.5,7.7,1.22661,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177303",2019-11-01 02:02:00,4.12332,0,0,24,22,22,22,30,27,27,0,6.53901639344262,23,22,20,21.5,23.5,21.5,22.5,7.5,1.2285,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177304",2019-11-01 02:03:00,4.12517,0,0,24,22,22,22,30,27,27,0,6.51868852459016,23,22,20,21.5,23.5,21.5,22.5,7.4,1.23921,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177305",2019-11-01 02:04:00,4.53261,0,0,24,22,22,22,30,27,27,0,2.38283333333333,23,22,20,21.5,23.5,21.5,22.5,7.6,1.12707,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177306",2019-11-01 02:05:00,4.61448,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.6,1.10754,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177307",2019-11-01 02:06:00,4.89804,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.6,1.12581,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177308",2019-11-01 02:07:00,5.82947,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.5,1.10817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177309",2019-11-01 02:08:00,6.53671,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.8,1.13337,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177310",2019-11-01 02:09:00,6.13307,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.8,1.00107,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177311",2019-11-01 02:10:00,5.50834,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.9,1.02564,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177312",2019-11-01 02:11:00,5.32963,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8,1.06974,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177313",2019-11-01 02:12:00,5.24346,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.9,1.07037,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177314",2019-11-01 02:13:00,5.2966,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.8,1.08864,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177315",2019-11-01 02:14:00,5.29244,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.9,1.06407,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177316",2019-11-01 02:15:00,5.31007,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.1,1.08234,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177317",2019-11-01 02:16:00,5.32933,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8,1.19007,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177318",2019-11-01 02:17:00,5.42205,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.9,1.05084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177319",2019-11-01 02:18:00,5.38419,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.1,1.10439,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177320",2019-11-01 02:19:00,5.32981,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.1,1.05462,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177321",2019-11-01 02:20:00,5.12181,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.1,1.07478,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177322",2019-11-01 02:21:00,5.13024,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.2,1.00548,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177323",2019-11-01 02:22:00,5.08105,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.3,1.01871,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177324",2019-11-01 02:23:00,4.60205,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.2,1.01367,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177325",2019-11-01 02:24:00,4.82477,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.1,1.01304,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177326",2019-11-01 02:25:00,4.93492,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.1,1.27701,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177327",2019-11-01 02:26:00,4.91851,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.2,1.01997,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177328",2019-11-01 02:27:00,4.86792,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.1,1.03131,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177329",2019-11-01 02:28:00,4.87661,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.2,1.03824,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177330",2019-11-01 02:29:00,4.83677,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.2,1.03257,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177331",2019-11-01 02:30:00,5.07775,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.3,1.03824,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177332",2019-11-01 02:31:00,5.0617,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.3,1.04391,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177333",2019-11-01 02:32:00,4.80482,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.5,1.01934,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177334",2019-11-01 02:33:00,4.89366,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,8.1,1.06974,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177335",2019-11-01 02:34:00,5.05364,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,7.9,1.27134,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177336",2019-11-01 02:35:00,5.26056,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,7.9,1.29087,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177337",2019-11-01 02:36:00,5.26019,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,7.9,1.26504,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177338",2019-11-01 02:37:00,5.29936,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,7.9,1.16487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177339",2019-11-01 02:38:00,5.70247,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,7.8,1.03194,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177340",2019-11-01 02:39:00,5.71758,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22,7.6,1.03194,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177341",2019-11-01 02:40:00,5.44869,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.6,1.0269,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177342",2019-11-01 02:41:00,5.44276,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.5,1.03257,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177343",2019-11-01 02:42:00,5.41323,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.5,1.03257,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177344",2019-11-01 02:43:00,5.38685,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.8,1.04454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177345",2019-11-01 02:44:00,5.39705,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.9,1.06722,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177346",2019-11-01 02:45:00,5.37179,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.7,1.07037,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177347",2019-11-01 02:46:00,5.41412,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.8,1.08171,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177348",2019-11-01 02:47:00,5.74022,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,7.9,1.08297,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177349",2019-11-01 02:48:00,5.29927,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.2,0.98217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177350",2019-11-01 02:49:00,5.31122,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.4,0.99414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177351",2019-11-01 02:50:00,5.28624,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.4,0.97587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177352",2019-11-01 02:51:00,5.3548,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,21.5,22.5,8.3,0.98784,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177353",2019-11-01 02:52:00,5.27118,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.3,0.98217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177354",2019-11-01 02:53:00,5.25467,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.4,0.98217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177355",2019-11-01 02:54:00,5.21121,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.5,0.98217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177356",2019-11-01 02:55:00,5.19472,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.5,0.98847,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177357",2019-11-01 02:56:00,5.21541,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.6,1.00044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177358",2019-11-01 02:57:00,5.15791,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.6,1.00044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177359",2019-11-01 02:58:00,5.31627,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.5,0.99414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177360",2019-11-01 02:59:00,5.18456,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.6,0.99981,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177361",2019-11-01 03:00:00,5.23105,0,0,24,22,22,22,30,27,27,0,0,23,22,20,21.5,23.5,22,22.5,8.5,0.99666,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177362",2019-11-01 03:01:00,5.10223,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.4,1.00674,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177363",2019-11-01 03:02:00,5.03722,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.7,1.00548,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177364",2019-11-01 03:03:00,5.028,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.8,1.0017,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177365",2019-11-01 03:04:00,5.12725,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,1.01241,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177366",2019-11-01 03:05:00,5.10038,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.9,1.01178,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177367",2019-11-01 03:06:00,4.86243,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,1.00737,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177368",2019-11-01 03:07:00,5.01389,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.9,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177369",2019-11-01 03:08:00,5.03036,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.8,1.01241,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177370",2019-11-01 03:09:00,5.38393,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.9,1.01934,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177371",2019-11-01 03:10:00,5.05925,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177372",2019-11-01 03:11:00,4.79486,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,1.00737,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177373",2019-11-01 03:12:00,4.99339,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177374",2019-11-01 03:13:00,5.09332,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,1.01367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177375",2019-11-01 03:14:00,5.03586,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.9,1.01367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177376",2019-11-01 03:15:00,5.09122,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,1.0143,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177377",2019-11-01 03:16:00,5.074,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,1.0143,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177378",2019-11-01 03:17:00,5.0274,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,1.01934,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177379",2019-11-01 03:18:00,4.82899,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.9,1.01367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177380",2019-11-01 03:19:00,5.02784,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.9,1.01745,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177381",2019-11-01 03:20:00,5.01281,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.6,1.02564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177382",2019-11-01 03:21:00,5.03648,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.2,1.01997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177383",2019-11-01 03:22:00,4.9217,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.1,1.01241,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177384",2019-11-01 03:23:00,4.94738,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.2,1.00674,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177385",2019-11-01 03:24:00,4.93925,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177386",2019-11-01 03:25:00,4.79886,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177387",2019-11-01 03:26:00,4.93518,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.2,1.008,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177388",2019-11-01 03:27:00,4.85876,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177389",2019-11-01 03:28:00,4.91776,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.4,1.01304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177390",2019-11-01 03:29:00,4.94376,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.5,1.02564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177391",2019-11-01 03:30:00,4.96823,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.6,1.03761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177392",2019-11-01 03:31:00,5.56416,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.6,1.03131,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177393",2019-11-01 03:32:00,4.8792,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,1.03194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177394",2019-11-01 03:33:00,4.80052,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.2,1.03194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177395",2019-11-01 03:34:00,4.77083,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177396",2019-11-01 03:35:00,3.77668,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.1,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177397",2019-11-01 03:36:00,3.58755,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.2,0.39438,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177398",2019-11-01 03:37:00,3.13387,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177399",2019-11-01 03:38:00,2.70825,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.4,0.3843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177400",2019-11-01 03:39:00,3.00175,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.4,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177401",2019-11-01 03:40:00,2.63109,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.4,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177402",2019-11-01 03:41:00,2.5001,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.4,0.38619,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177403",2019-11-01 03:42:00,2.52218,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.5,0.39186,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177404",2019-11-01 03:43:00,2.26443,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.2,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177405",2019-11-01 03:44:00,2.45931,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177406",2019-11-01 03:45:00,2.42328,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.1,0.67473,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177407",2019-11-01 03:46:00,2.36006,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.1,0.58464,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177408",2019-11-01 03:47:00,2.5296,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177409",2019-11-01 03:48:00,2.37469,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.1,0.42525,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177410",2019-11-01 03:49:00,2.31227,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.1,0.42714,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177411",2019-11-01 03:50:00,2.34514,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,0.42777,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177412",2019-11-01 03:51:00,2.3979,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.3,0.4221,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177413",2019-11-01 03:52:00,2.33431,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.4221,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177414",2019-11-01 03:53:00,2.541,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.42147,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177415",2019-11-01 03:54:00,2.53447,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.1,0.41139,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177416",2019-11-01 03:55:00,2.81129,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.1,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177417",2019-11-01 03:56:00,2.691,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.1,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177418",2019-11-01 03:57:00,2.72552,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177419",2019-11-01 03:58:00,2.73901,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.39564,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177420",2019-11-01 03:59:00,3.16052,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.38997,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177421",2019-11-01 04:00:00,2.73338,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.39564,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177422",2019-11-01 04:01:00,2.73623,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.38997,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177423",2019-11-01 04:02:00,2.80366,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.2,0.39564,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177424",2019-11-01 04:03:00,2.85689,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.2,0.3843,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177425",2019-11-01 04:04:00,2.89538,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.1,0.38997,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177426",2019-11-01 04:05:00,3.02492,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.2,0.38934,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177427",2019-11-01 04:06:00,3.03406,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.38997,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177428",2019-11-01 04:07:00,2.8473,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.38682,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177429",2019-11-01 04:08:00,2.70631,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.38808,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177430",2019-11-01 04:09:00,2.61914,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.38808,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177431",2019-11-01 04:10:00,2.88537,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.4095,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177432",2019-11-01 04:11:00,2.53947,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177433",2019-11-01 04:12:00,2.68802,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.6,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177434",2019-11-01 04:13:00,2.28668,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.6,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177435",2019-11-01 04:14:00,2.36647,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177436",2019-11-01 04:15:00,2.93655,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.41076,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177437",2019-11-01 04:16:00,2.34703,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.41391,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177438",2019-11-01 04:17:00,2.30876,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.4158,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177439",2019-11-01 04:18:00,2.32932,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.43029,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177440",2019-11-01 04:19:00,1.76095,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.6,0.41643,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177441",2019-11-01 04:20:00,2.30169,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.6,0.41643,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177442",2019-11-01 04:21:00,2.32361,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.41643,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177443",2019-11-01 04:22:00,2.51597,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.42021,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177444",2019-11-01 04:23:00,2.52052,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177445",2019-11-01 04:24:00,2.54811,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177446",2019-11-01 04:25:00,2.59649,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,9,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177447",2019-11-01 04:26:00,2.68045,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,9,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177448",2019-11-01 04:27:00,2.75618,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177449",2019-11-01 04:28:00,2.72189,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177450",2019-11-01 04:29:00,2.76654,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177451",2019-11-01 04:30:00,2.75095,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177452",2019-11-01 04:31:00,2.75982,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.4095,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177453",2019-11-01 04:32:00,2.62772,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.41391,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177454",2019-11-01 04:33:00,2.83979,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.40383,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177455",2019-11-01 04:34:00,2.65765,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.41391,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177456",2019-11-01 04:35:00,2.75342,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177457",2019-11-01 04:36:00,2.76358,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.41139,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177458",2019-11-01 04:37:00,2.97757,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177459",2019-11-01 04:38:00,2.9056,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.6,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177460",2019-11-01 04:39:00,2.84331,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177461",2019-11-01 04:40:00,2.57353,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.6,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177462",2019-11-01 04:41:00,2.41202,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177463",2019-11-01 04:42:00,2.66316,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177464",2019-11-01 04:43:00,2.38936,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177465",2019-11-01 04:44:00,2.36825,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177466",2019-11-01 04:45:00,2.29002,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177467",2019-11-01 04:46:00,2.769,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,9,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177468",2019-11-01 04:47:00,2.30393,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.41517,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177469",2019-11-01 04:48:00,2.2708,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177470",2019-11-01 04:49:00,2.29542,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.40131,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177471",2019-11-01 04:50:00,2.31813,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.7,0.49644,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177472",2019-11-01 04:51:00,2.3119,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.65331,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177473",2019-11-01 04:52:00,2.49719,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.65394,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177474",2019-11-01 04:53:00,2.36902,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.60858,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177475",2019-11-01 04:54:00,2.41647,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.51282,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177476",2019-11-01 04:55:00,2.41305,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177477",2019-11-01 04:56:00,2.44542,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177478",2019-11-01 04:57:00,2.58028,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.8,0.38367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177479",2019-11-01 04:58:00,2.66896,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177480",2019-11-01 04:59:00,2.51646,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177481",2019-11-01 05:00:00,2.73676,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,9,0.74214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177482",2019-11-01 05:01:00,2.80586,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.9,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177483",2019-11-01 05:02:00,2.80989,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.6,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177484",2019-11-01 05:03:00,2.82474,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.5,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177485",2019-11-01 05:04:00,2.71718,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177486",2019-11-01 05:05:00,2.86871,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.2,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177487",2019-11-01 05:06:00,2.91462,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.2,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177488",2019-11-01 05:07:00,2.65861,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177489",2019-11-01 05:08:00,2.58866,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177490",2019-11-01 05:09:00,2.67502,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.4,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177491",2019-11-01 05:10:00,2.4338,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.3,0.55125,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177492",2019-11-01 05:11:00,2.39414,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8.2,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177493",2019-11-01 05:12:00,2.42431,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177494",2019-11-01 05:13:00,2.50603,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,8,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177495",2019-11-01 05:14:00,2.33731,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177496",2019-11-01 05:15:00,2.33513,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177497",2019-11-01 05:16:00,2.33324,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.1,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177498",2019-11-01 05:17:00,2.36576,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.4,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177499",2019-11-01 05:18:00,2.34189,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.6,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177500",2019-11-01 05:19:00,2.11931,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177501",2019-11-01 05:20:00,2.32828,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177502",2019-11-01 05:21:00,2.32799,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177503",2019-11-01 05:22:00,2.4557,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.6,0.56826,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177504",2019-11-01 05:23:00,2.43128,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177505",2019-11-01 05:24:00,2.41528,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.4,0.55251,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177506",2019-11-01 05:25:00,2.4003,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.1,0.55251,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177507",2019-11-01 05:26:00,2.4856,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.1,0.54621,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177508",2019-11-01 05:27:00,2.96475,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.1,0.54054,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177509",2019-11-01 05:28:00,2.49673,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.3,0.54495,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177510",2019-11-01 05:29:00,2.75473,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.3,0.54054,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177511",2019-11-01 05:30:00,2.77854,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.54054,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177512",2019-11-01 05:31:00,2.73982,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.53487,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177513",2019-11-01 05:32:00,2.73721,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.53802,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177514",2019-11-01 05:33:00,2.8453,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.5355,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177515",2019-11-01 05:34:00,2.70991,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.53487,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177516",2019-11-01 05:35:00,2.70601,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.8,0.53739,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177517",2019-11-01 05:36:00,2.63108,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.56007,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177518",2019-11-01 05:37:00,2.68443,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.5607,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177519",2019-11-01 05:38:00,2.58451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.5607,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177520",2019-11-01 05:39:00,2.97146,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.56322,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177521",2019-11-01 05:40:00,2.48787,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.56007,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177522",2019-11-01 05:41:00,2.38772,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.6,0.55944,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177523",2019-11-01 05:42:00,2.36852,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.55629,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177524",2019-11-01 05:43:00,2.34348,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.55314,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177525",2019-11-01 05:44:00,2.27289,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.55881,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177526",2019-11-01 05:45:00,2.31918,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.54747,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177527",2019-11-01 05:46:00,2.29714,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.4,0.55881,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177528",2019-11-01 05:47:00,2.03871,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.56511,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177529",2019-11-01 05:48:00,2.17093,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177530",2019-11-01 05:49:00,2.51276,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.6,0.55062,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177531",2019-11-01 05:50:00,2.25538,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.6,0.55377,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177532",2019-11-01 05:51:00,2.24466,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.3,0.56511,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177533",2019-11-01 05:52:00,2.41144,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.5481,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177534",2019-11-01 05:53:00,2.46046,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177535",2019-11-01 05:54:00,2.38949,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177536",2019-11-01 05:55:00,2.52299,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.3,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177537",2019-11-01 05:56:00,2.32722,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.55251,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177538",2019-11-01 05:57:00,2.6136,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.81081,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177539",2019-11-01 05:58:00,2.68265,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.3,0.81837,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177540",2019-11-01 05:59:00,2.72226,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.3,0.81144,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177541",2019-11-01 06:00:00,2.4433,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.5,0.7056,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177542",2019-11-01 06:01:00,2.74058,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.6,0.54054,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177543",2019-11-01 06:02:00,2.7056,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.54684,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177544",2019-11-01 06:03:00,2.68851,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.7,0.53487,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177545",2019-11-01 06:04:00,2.73734,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.8,0.54117,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177546",2019-11-01 06:05:00,2.68462,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.8,0.53487,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177547",2019-11-01 06:06:00,3.01879,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.6,0.53802,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177548",2019-11-01 06:07:00,2.59422,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.4,0.53487,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177549",2019-11-01 06:08:00,2.76389,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22,22.5,8.2,0.53424,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177550",2019-11-01 06:09:00,2.62119,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.2,0.53487,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177551",2019-11-01 06:10:00,2.31457,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.1,0.52857,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177552",2019-11-01 06:11:00,1.94236,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8,0.53487,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177553",2019-11-01 06:12:00,2.32025,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.1,0.53487,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177554",2019-11-01 06:13:00,2.50025,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.2,0.52164,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177555",2019-11-01 06:14:00,2.28358,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8,0.52164,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177556",2019-11-01 06:15:00,2.3677,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,7.9,0.51597,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177557",2019-11-01 06:16:00,2.26219,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,7.9,0.50967,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177558",2019-11-01 06:17:00,2.3365,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,7.9,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177559",2019-11-01 06:18:00,2.29696,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177560",2019-11-01 06:19:00,2.31096,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177561",2019-11-01 06:20:00,2.48081,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.5,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177562",2019-11-01 06:21:00,2.27451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.6,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
