"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"177563",2019-11-01 06:22:00,2.45359,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.5,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177564",2019-11-01 06:23:00,2.38901,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.51597,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177565",2019-11-01 06:24:00,2.36516,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.2,0.51597,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177566",2019-11-01 06:25:00,2.33219,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.4,0.52731,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177567",2019-11-01 06:26:00,2.73113,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.4,0.52731,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177568",2019-11-01 06:27:00,2.73484,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177569",2019-11-01 06:28:00,2.5816,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177570",2019-11-01 06:29:00,2.67259,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177571",2019-11-01 06:30:00,2.65419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.4,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177572",2019-11-01 06:31:00,2.55795,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177573",2019-11-01 06:32:00,2.62106,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.8,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177574",2019-11-01 06:33:00,2.57827,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.8,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177575",2019-11-01 06:34:00,2.85461,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.6,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177576",2019-11-01 06:35:00,2.71571,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.5,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177577",2019-11-01 06:36:00,2.47843,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177578",2019-11-01 06:37:00,2.61073,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.2,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177579",2019-11-01 06:38:00,2.08353,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177580",2019-11-01 06:39:00,2.47519,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23.5,22.5,22.5,8.3,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177581",2019-11-01 06:40:00,2.43233,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.3,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177582",2019-11-01 06:41:00,2.3416,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177583",2019-11-01 06:42:00,2.29072,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177584",2019-11-01 06:43:00,2.26858,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,7.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177585",2019-11-01 06:44:00,2.2987,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177586",2019-11-01 06:45:00,2.33602,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.2,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177587",2019-11-01 06:46:00,1.82662,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.3,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177588",2019-11-01 06:47:00,2.2176,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.3,0.54054,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177589",2019-11-01 06:48:00,2.14216,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.5,0.54054,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177590",2019-11-01 06:49:00,2.12555,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.5292,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177591",2019-11-01 06:50:00,2.10809,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.54495,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177592",2019-11-01 06:51:00,2.16728,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.54117,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177593",2019-11-01 06:52:00,2.29481,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.54621,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177594",2019-11-01 06:53:00,2.23695,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177595",2019-11-01 06:54:00,2.49162,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177596",2019-11-01 06:55:00,2.31147,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177597",2019-11-01 06:56:00,2.70118,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177598",2019-11-01 06:57:00,2.48672,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.50967,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177599",2019-11-01 06:58:00,2.62372,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.50337,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177600",2019-11-01 06:59:00,2.60121,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.4977,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177601",2019-11-01 07:00:00,2.59171,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.52794,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177602",2019-11-01 07:01:00,2.71992,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177603",2019-11-01 07:02:00,2.66956,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.67284,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177604",2019-11-01 07:03:00,2.69882,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.5,0.79317,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177605",2019-11-01 07:04:00,2.64864,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.79884,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177606",2019-11-01 07:05:00,2.65384,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.73017,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177607",2019-11-01 07:06:00,2.28212,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.64827,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177608",2019-11-01 07:07:00,2.87253,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177609",2019-11-01 07:08:00,2.4565,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.53424,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177610",2019-11-01 07:09:00,2.37016,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.52227,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177611",2019-11-01 07:10:00,2.36515,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.53991,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177612",2019-11-01 07:11:00,2.17183,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.53424,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177613",2019-11-01 07:12:00,2.34716,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177614",2019-11-01 07:13:00,2.27859,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.5229,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177615",2019-11-01 07:14:00,2.25314,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.52164,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177616",2019-11-01 07:15:00,2.3708,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177617",2019-11-01 07:16:00,2.35482,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177618",2019-11-01 07:17:00,2.1943,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.54684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177619",2019-11-01 07:18:00,2.11951,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177620",2019-11-01 07:19:00,2.13086,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177621",2019-11-01 07:20:00,1.731,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.53298,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177622",2019-11-01 07:21:00,2.19116,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,1.93977,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177623",2019-11-01 07:22:00,2.20472,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,1.92717,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177624",2019-11-01 07:23:00,2.09151,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.9,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177625",2019-11-01 07:24:00,2.07893,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.9,0.53109,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177626",2019-11-01 07:25:00,2.20176,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9,0.52605,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177627",2019-11-01 07:26:00,2.98066,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9,0.52353,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177628",2019-11-01 07:27:00,2.4234,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.52164,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177629",2019-11-01 07:28:00,2.48077,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.52479,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177630",2019-11-01 07:29:00,2.7251,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.51597,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177631",2019-11-01 07:30:00,2.58569,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.52227,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177632",2019-11-01 07:31:00,2.55682,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.5103,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177633",2019-11-01 07:32:00,2.53904,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.52164,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177634",2019-11-01 07:33:00,2.62275,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.52164,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177635",2019-11-01 07:34:00,2.52524,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.2,0.50652,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177636",2019-11-01 07:35:00,2.54798,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.2,0.50022,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177637",2019-11-01 07:36:00,2.51857,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.49581,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177638",2019-11-01 07:37:00,2.48367,19,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9.1,0.48447,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177639",2019-11-01 07:38:00,2.51734,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,9,0.49077,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177640",2019-11-01 07:39:00,2.64408,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.9,0.4914,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177641",2019-11-01 07:40:00,2.50663,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.8,0.47061,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177642",2019-11-01 07:41:00,2.36844,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.46494,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177643",2019-11-01 07:42:00,2.27287,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.47061,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177644",2019-11-01 07:43:00,2.2473,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.47061,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177645",2019-11-01 07:44:00,2.21188,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.5,0.45045,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177646",2019-11-01 07:45:00,2.20575,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.4,0.44667,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177647",2019-11-01 07:46:00,2.437,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.4,0.45864,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"177648",2019-11-01 07:47:00,2.19134,21,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.4,0.44667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177649",2019-11-01 07:48:00,2.21956,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.4,0.47061,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177650",2019-11-01 07:49:00,2.20625,19,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.5,0.44352,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177651",2019-11-01 07:50:00,2.07837,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.43911,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177652",2019-11-01 07:51:00,2.60682,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.43344,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177653",2019-11-01 07:52:00,2.23792,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.7,0.4158,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177654",2019-11-01 07:53:00,1.69251,23,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,22.5,8.6,0.44478,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177655",2019-11-01 07:54:00,2.12583,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,0.4473,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177656",2019-11-01 07:55:00,2.21271,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.5,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177657",2019-11-01 07:56:00,2.43181,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.4,0.45612,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177658",2019-11-01 07:57:00,2.42901,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.5,0.46305,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177659",2019-11-01 07:58:00,2.48524,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.5,0.47628,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177660",2019-11-01 07:59:00,2.55067,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,0.48384,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177661",2019-11-01 08:00:00,2.46766,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,0.4725,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177662",2019-11-01 08:01:00,2.57709,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,8.6,0.72891,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177663",2019-11-01 08:02:00,2.59043,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,0.77868,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177664",2019-11-01 08:03:00,2.53973,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,0.77931,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177665",2019-11-01 08:04:00,2.60649,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.4,0.65457,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177666",2019-11-01 08:05:00,2.58578,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.4,0.48321,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177667",2019-11-01 08:06:00,2.84971,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.4,0.46053,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177668",2019-11-01 08:07:00,2.71486,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,0.48069,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177669",2019-11-01 08:08:00,2.41722,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,0.49518,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177670",2019-11-01 08:09:00,2.31409,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177671",2019-11-01 08:10:00,2.32025,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.7,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177672",2019-11-01 08:11:00,2.29046,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.8,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177673",2019-11-01 08:12:00,2.29752,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.8,0.46746,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177674",2019-11-01 08:13:00,2.12727,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.9,0.45423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177675",2019-11-01 08:14:00,2.15592,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9,0.42966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177676",2019-11-01 08:15:00,2.36543,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.1,0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177677",2019-11-01 08:16:00,2.11502,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"177678",2019-11-01 08:17:00,2.1254,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,0.39816,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177679",2019-11-01 08:18:00,2.12263,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,0.42966,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177680",2019-11-01 08:19:00,2.08458,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.1,0.3969,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177681",2019-11-01 08:20:00,2.00827,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9,0.39627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177682",2019-11-01 08:21:00,2.1758,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.9,0.3465,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177683",2019-11-01 08:22:00,2.09409,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.8,0.3402,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177684",2019-11-01 08:23:00,2.0491,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.7,0.3402,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177685",2019-11-01 08:24:00,2.14828,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.7,0.3339,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177686",2019-11-01 08:25:00,2.3488,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,0.32067,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"177687",2019-11-01 08:26:00,2.46338,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,0.32004,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177688",2019-11-01 08:27:00,2.42464,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,0.31626,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177689",2019-11-01 08:28:00,2.61215,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.6,0.30744,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177690",2019-11-01 08:29:00,2.65729,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.7,0.26145,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177691",2019-11-01 08:30:00,2.65364,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.8,0.26649,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177692",2019-11-01 08:31:00,2.65872,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.9,0.25641,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177693",2019-11-01 08:32:00,2.62568,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.1,0.24507,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177694",2019-11-01 08:33:00,2.40936,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,0.23814,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177695",2019-11-01 08:34:00,2.30167,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.3,0.23751,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177696",2019-11-01 08:35:00,2.51937,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.4,0.22617,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177697",2019-11-01 08:36:00,2.47209,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.4,0.22554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177698",2019-11-01 08:37:00,2.33778,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.4,0.20727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177699",2019-11-01 08:38:00,2.42318,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.5,0.19971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177700",2019-11-01 08:39:00,2.29308,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.6,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177701",2019-11-01 08:40:00,2.3549,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.6,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177702",2019-11-01 08:41:00,2.18325,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.6,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177703",2019-11-01 08:42:00,1.94755,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.5,0.19341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177704",2019-11-01 08:43:00,1.99073,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.4,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177705",2019-11-01 08:44:00,2.13683,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177706",2019-11-01 08:45:00,2.11798,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,0.16191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177707",2019-11-01 08:46:00,1.93575,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.1,0.15939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177708",2019-11-01 08:47:00,1.59684,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177709",2019-11-01 08:48:00,1.90627,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.4,0.18711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177710",2019-11-01 08:49:00,1.84457,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.6,0.22239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177711",2019-11-01 08:50:00,1.75235,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.8,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177712",2019-11-01 08:51:00,1.73715,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,0.13104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177713",2019-11-01 08:52:00,1.70967,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,0.19341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177714",2019-11-01 08:53:00,1.6968,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,0.21987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177715",2019-11-01 08:54:00,1.53818,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177716",2019-11-01 08:55:00,1.73747,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.8,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177717",2019-11-01 08:56:00,1.68691,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.7,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177718",2019-11-01 08:57:00,1.69474,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.6,0.46683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177719",2019-11-01 08:58:00,1.76236,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.6,0.2583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177720",2019-11-01 08:59:00,1.8497,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.7,0.11907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177721",2019-11-01 09:00:00,1.85592,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.8,0.0756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177722",2019-11-01 09:01:00,2.18091,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.7,0.04347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177723",2019-11-01 09:02:00,2.0684,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.7,0.00504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177724",2019-11-01 09:03:00,2.03518,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.8,-0.01386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177725",2019-11-01 09:04:00,2.04946,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.8,-0.00693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177726",2019-11-01 09:05:00,2.20971,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,0.00567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177727",2019-11-01 09:06:00,2.04134,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,0.01764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177728",2019-11-01 09:07:00,2.06626,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.2,0.0189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177729",2019-11-01 09:08:00,1.8255,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.4,-0.00819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177730",2019-11-01 09:09:00,1.92567,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.5,-0.02646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177731",2019-11-01 09:10:00,2.01865,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.6,-0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177732",2019-11-01 09:11:00,2.11869,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.7,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177733",2019-11-01 09:12:00,2.14172,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.7,-0.05859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177734",2019-11-01 09:13:00,2.13674,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.6,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177735",2019-11-01 09:14:00,2.24954,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.6,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177736",2019-11-01 09:15:00,1.95199,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.8,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177737",2019-11-01 09:16:00,1.83011,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.8,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177738",2019-11-01 09:17:00,1.85473,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.7,-0.02079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177739",2019-11-01 09:18:00,1.75154,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.4,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177740",2019-11-01 09:19:00,1.729,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177741",2019-11-01 09:20:00,2.01663,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177742",2019-11-01 09:21:00,1.84149,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177743",2019-11-01 09:22:00,1.62931,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177744",2019-11-01 09:23:00,1.60766,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,0.14427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177745",2019-11-01 09:24:00,1.60174,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177746",2019-11-01 09:25:00,1.50851,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,0.08946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177747",2019-11-01 09:26:00,1.54222,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.4,0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177748",2019-11-01 09:27:00,1.57833,93,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.3,0.06174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177749",2019-11-01 09:28:00,1.38989,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.2,0.06426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177750",2019-11-01 09:29:00,1.2247,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.4,-0.00756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177751",2019-11-01 09:30:00,1.74264,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.6,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177752",2019-11-01 09:31:00,1.62112,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.7,-0.10899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177753",2019-11-01 09:32:00,1.82902,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.8,-0.16443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177754",2019-11-01 09:33:00,1.65271,151,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,10.8,1.37844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177755",2019-11-01 09:34:00,1.78492,158,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,11,-0.23373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177756",2019-11-01 09:35:00,1.72509,166,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,10.9,-0.27153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177757",2019-11-01 09:36:00,1.74809,176,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,10.9,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177758",2019-11-01 09:37:00,1.74846,182,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,11.1,0.19215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177759",2019-11-01 09:38:00,1.74789,177,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,11.2,-0.30618,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177760",2019-11-01 09:39:00,1.75735,168,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,11.3,0.04221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177761",2019-11-01 09:40:00,1.70223,155,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,11.4,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177762",2019-11-01 09:41:00,1.91505,150,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,11.4,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177763",2019-11-01 09:42:00,1.76943,154,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,11.2,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177764",2019-11-01 09:43:00,1.7069,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177765",2019-11-01 09:44:00,1.69547,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.9,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177766",2019-11-01 09:45:00,1.59187,164,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.6,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177767",2019-11-01 09:46:00,1.60342,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.6,-0.15309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177768",2019-11-01 09:47:00,1.67182,200,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.6,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177769",2019-11-01 09:48:00,1.49026,218,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.6,-0.36099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177770",2019-11-01 09:49:00,1.63467,213,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.6,-0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177771",2019-11-01 09:50:00,1.59833,169,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.3,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177772",2019-11-01 09:51:00,1.63285,129,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10,0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177773",2019-11-01 09:52:00,1.60627,140,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,10.5,0.02772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177774",2019-11-01 09:53:00,1.63224,152,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.1,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177775",2019-11-01 09:54:00,1.71257,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.2,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177776",2019-11-01 09:55:00,1.59711,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.4,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177777",2019-11-01 09:56:00,1.61607,136,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.4,0.10647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177778",2019-11-01 09:57:00,1.62114,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.6,0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177779",2019-11-01 09:58:00,1.60017,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.8,0.26964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177780",2019-11-01 09:59:00,1.615,118,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.7,-0.000630002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177781",2019-11-01 10:00:00,1.65685,143,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.2,-0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177782",2019-11-01 10:01:00,1.92244,172,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.1,-0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177783",2019-11-01 10:02:00,1.63881,189,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.3,-0.47313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177784",2019-11-01 10:03:00,1.66714,194,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.1,-0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177785",2019-11-01 10:04:00,1.65429,200,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11,-0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177786",2019-11-01 10:05:00,1.6439,202,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.2,-0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177787",2019-11-01 10:06:00,1.61741,205,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.4,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177788",2019-11-01 10:07:00,1.84291,199,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.6,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177789",2019-11-01 10:08:00,1.53616,200,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.8,-0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177790",2019-11-01 10:09:00,1.592,201,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.4,-0.17829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177791",2019-11-01 10:10:00,1.57491,183,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,22.5,23,11.1,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177792",2019-11-01 10:11:00,1.60743,184,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,11.4,-0.16569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177793",2019-11-01 10:12:00,1.56722,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,11.1,-0.23373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177794",2019-11-01 10:13:00,1.5775,181,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,11.7,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177795",2019-11-01 10:14:00,1.83596,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,11.8,-0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177796",2019-11-01 10:15:00,1.60487,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,11.6,-0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177797",2019-11-01 10:16:00,1.57335,191,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,11.9,-0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177798",2019-11-01 10:17:00,1.62523,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,12.3,-0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177799",2019-11-01 10:18:00,1.52979,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,12.4,-0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177800",2019-11-01 10:19:00,1.51774,184,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,22.5,23,12.7,-0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177801",2019-11-01 10:20:00,1.46052,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.7,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177802",2019-11-01 10:21:00,1.44782,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.7,-0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177803",2019-11-01 10:22:00,1.48334,194,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.8,-0.56826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177804",2019-11-01 10:23:00,1.44777,196,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.6,-0.56259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177805",2019-11-01 10:24:00,1.48258,195,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.1,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177806",2019-11-01 10:25:00,1.50787,188,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.3,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177807",2019-11-01 10:26:00,1.48221,175,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.4,-0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177808",2019-11-01 10:27:00,1.46093,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.3,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177809",2019-11-01 10:28:00,1.38555,169,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.1,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177810",2019-11-01 10:29:00,1.6542,172,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.3,-0.45423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177811",2019-11-01 10:30:00,1.68192,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.9,-0.17136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177812",2019-11-01 10:31:00,1.68707,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.4,-0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177813",2019-11-01 10:32:00,1.65951,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.2,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177814",2019-11-01 10:33:00,1.66997,191,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.1,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177815",2019-11-01 10:34:00,1.50473,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.2,-0.37296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177816",2019-11-01 10:35:00,1.89799,187,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.9,-0.36603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177817",2019-11-01 10:36:00,1.71761,186,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.9,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177818",2019-11-01 10:37:00,1.71705,186,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.2,-0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177819",2019-11-01 10:38:00,1.70719,186,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.9,-0.37485,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177820",2019-11-01 10:39:00,1.67437,183,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.4,-0.36162,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177821",2019-11-01 10:40:00,1.66534,179,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.3,-0.35406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177822",2019-11-01 10:41:00,1.61794,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.8,-0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177823",2019-11-01 10:42:00,1.4871,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.3,-0.37296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177824",2019-11-01 10:43:00,1.41032,186,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.2,-0.34713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177825",2019-11-01 10:44:00,1.27062,181,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177826",2019-11-01 10:45:00,1.43843,175,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.1,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177827",2019-11-01 10:46:00,1.26963,167,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.4,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177828",2019-11-01 10:47:00,1.37499,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.7,-0.2268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177829",2019-11-01 10:48:00,1.35608,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.7,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177830",2019-11-01 10:49:00,1.38933,158,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.7,-0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177831",2019-11-01 10:50:00,1.34933,149,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.6,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177832",2019-11-01 10:51:00,1.58201,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.1,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177833",2019-11-01 10:52:00,1.45306,155,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.5,-0.09009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177834",2019-11-01 10:53:00,1.52301,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.8,0.04788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177835",2019-11-01 10:54:00,1.54354,155,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.9,0.0756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177836",2019-11-01 10:55:00,1.47122,155,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13,0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177837",2019-11-01 10:56:00,1.49206,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.5,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177838",2019-11-01 10:57:00,1.52187,163,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.9,-0.24759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177839",2019-11-01 10:58:00,1.51566,168,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.4,-0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177840",2019-11-01 10:59:00,1.55833,169,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.3,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177841",2019-11-01 11:00:00,1.55554,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,11.8,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177842",2019-11-01 11:01:00,1.25328,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12,-0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177843",2019-11-01 11:02:00,1.72567,174,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.4,-0.44793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177844",2019-11-01 11:03:00,1.5686,177,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.2,-0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177845",2019-11-01 11:04:00,1.57455,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.3,-0.47628,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177846",2019-11-01 11:05:00,1.58781,189,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.6,-0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177847",2019-11-01 11:06:00,1.55533,203,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.8,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177848",2019-11-01 11:07:00,1.5715,223,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.1,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177849",2019-11-01 11:08:00,1.3605,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.2,-0.72765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177850",2019-11-01 11:09:00,1.62855,236,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.3,-0.78183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177851",2019-11-01 11:10:00,1.88951,241,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.3,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177852",2019-11-01 11:11:00,1.58516,244,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.1,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177853",2019-11-01 11:12:00,1.59371,245,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13,-0.82719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177854",2019-11-01 11:13:00,1.57342,251,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.5,-0.84672,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177855",2019-11-01 11:14:00,1.57419,255,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.6,-0.86373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177856",2019-11-01 11:15:00,1.15778,253,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.6,-0.86499,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177857",2019-11-01 11:16:00,1.54355,254,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.2,-0.87129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177858",2019-11-01 11:17:00,1.55797,256,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.5,-0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177859",2019-11-01 11:18:00,2.02364,266,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-0.93933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177860",2019-11-01 11:19:00,1.49601,269,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-0.96516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177861",2019-11-01 11:20:00,1.50465,276,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-0.97713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177862",2019-11-01 11:21:00,1.51082,273,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-0.9765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177863",2019-11-01 11:22:00,1.61936,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-0.98406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177864",2019-11-01 11:23:00,1.49553,295,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177865",2019-11-01 11:24:00,1.51247,311,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14,-1.13526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177866",2019-11-01 11:25:00,1.48272,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.1,-1.1403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177867",2019-11-01 11:26:00,1.40468,308,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.2,-1.09179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177868",2019-11-01 11:27:00,1.39041,298,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.2,-1.05777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177869",2019-11-01 11:28:00,1.31628,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14,-1.07793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177870",2019-11-01 11:29:00,1.61429,309,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.1,-0.97713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177871",2019-11-01 11:30:00,1.50247,318,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.1,-0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177872",2019-11-01 11:31:00,1.39256,318,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.2,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177873",2019-11-01 11:32:00,1.3922,311,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.2,-0.68922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177874",2019-11-01 11:33:00,1.50187,302,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.2,-0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177875",2019-11-01 11:34:00,1.43085,298,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.3,-0.89523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177876",2019-11-01 11:35:00,1.58206,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.1,-0.91728,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177877",2019-11-01 11:36:00,1.41124,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14.2,-0.89586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177878",2019-11-01 11:37:00,1.46646,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-0.83349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177879",2019-11-01 11:38:00,1.44532,281,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,13.7,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177880",2019-11-01 11:39:00,1.54074,278,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,13.9,-0.81396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177881",2019-11-01 11:40:00,1.68344,280,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,13.9,-0.82089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
