"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"177882",2019-11-01 11:41:00,1.49981,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,14,-0.81396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177883",2019-11-01 11:42:00,1.66067,275,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,14.1,-0.75852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177884",2019-11-01 11:43:00,1.49217,273,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,14.4,-0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177885",2019-11-01 11:44:00,1.48948,267,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,14.7,-0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177886",2019-11-01 11:45:00,1.23047,257,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,14.7,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177887",2019-11-01 11:46:00,1.48774,253,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,14.7,-0.66906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177888",2019-11-01 11:47:00,1.51637,250,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,14.9,-0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177889",2019-11-01 11:48:00,1.4964,247,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,15.1,-0.64449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177890",2019-11-01 11:49:00,1.90199,249,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23,15.2,-0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177891",2019-11-01 11:50:00,1.46636,260,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.9,-0.73773,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177892",2019-11-01 11:51:00,1.44882,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.1,-0.82656,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177893",2019-11-01 11:52:00,1.48303,290,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.2,-0.88326,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177894",2019-11-01 11:53:00,1.48296,294,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.5,-0.89523,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177895",2019-11-01 11:54:00,1.50359,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.5,-0.92736,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177896",2019-11-01 11:55:00,1.51609,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.7,-1.01493,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177897",2019-11-01 11:56:00,1.43554,336,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.5,-1.11636,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177898",2019-11-01 11:57:00,1.37623,353,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.3,-1.19637,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177899",2019-11-01 11:58:00,1.2051,364,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.3,-1.24866,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177900",2019-11-01 11:59:00,1.04244,376,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.5,-1.29969,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177901",2019-11-01 12:00:00,1.03573,385,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.6,-1.5183,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177902",2019-11-01 12:01:00,0.933165,392,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.8,-1.53909,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177903",2019-11-01 12:02:00,0.81708,385,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,15.1,-1.50696,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177904",2019-11-01 12:03:00,1.17745,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,15,-1.41246,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177905",2019-11-01 12:04:00,0.880496,355,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.6,-1.34946,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177906",2019-11-01 12:05:00,0.825326,365,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14,-1.39986,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177907",2019-11-01 12:06:00,0.829859,416,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.3,-1.63926,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177908",2019-11-01 12:07:00,0.902068,420,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14.3,-1.53909,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177909",2019-11-01 12:08:00,0.758491,398,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,14,-1.19889,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177910",2019-11-01 12:09:00,0.609197,363,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.8,-1.04139,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177911",2019-11-01 12:10:00,0.777728,353,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.7,-1.01493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177912",2019-11-01 12:11:00,0.960252,351,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.8,-1.13463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177913",2019-11-01 12:12:00,0.889375,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.6,-1.3986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177914",2019-11-01 12:13:00,0.788685,381,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.6,-1.41246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177915",2019-11-01 12:14:00,1.07847,377,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.3,-1.4175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177916",2019-11-01 12:15:00,0.950665,372,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.3,-1.3986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177917",2019-11-01 12:16:00,0.964846,372,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.2,-1.38663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177918",2019-11-01 12:17:00,1.20762,372,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.1,-1.38096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177919",2019-11-01 12:18:00,1.39679,371,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.8,-1.386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177920",2019-11-01 12:19:00,1.50692,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.6,-1.34946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177921",2019-11-01 12:20:00,1.63924,359,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,13.3,-1.33056,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177922",2019-11-01 12:21:00,1.69097,353,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,13.4,-1.29843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177923",2019-11-01 12:22:00,1.42293,347,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.7,-1.2852,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177924",2019-11-01 12:23:00,1.85393,348,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23,23.5,12.6,-1.26819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177925",2019-11-01 12:24:00,1.64271,342,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,11.9,-1.26126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177926",2019-11-01 12:25:00,1.56104,340,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,11.9,-1.23606,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177927",2019-11-01 12:26:00,1.50426,332,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,12.8,-1.20645,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177928",2019-11-01 12:27:00,1.43746,326,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,12.7,-1.17999,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177929",2019-11-01 12:28:00,1.22662,321,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,12.5,-1.1592,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177930",2019-11-01 12:29:00,1.12456,317,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,12.9,-1.16739,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177931",2019-11-01 12:30:00,1.11536,314,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.1,-1.14723,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177932",2019-11-01 12:31:00,0.59764,310,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.6,-1.13274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177933",2019-11-01 12:32:00,0.837989,305,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.7,-1.10943,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177934",2019-11-01 12:33:00,0.807702,297,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.6,-1.05462,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177935",2019-11-01 12:34:00,0.972078,291,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.6,-1.03509,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177936",2019-11-01 12:35:00,0.775903,288,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.8,-1.00674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177937",2019-11-01 12:36:00,1.06797,285,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.1,-1.00485,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177938",2019-11-01 12:37:00,0.738122,282,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.8,-1.00485,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177939",2019-11-01 12:38:00,0.77545,278,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.8,-0.97776,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177940",2019-11-01 12:39:00,0.550899,276,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.9,-0.96012,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"177941",2019-11-01 12:40:00,0.754609,275,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14,-0.94689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177942",2019-11-01 12:41:00,0.704376,271,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.8,-0.90405,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177943",2019-11-01 12:42:00,0.719024,268,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.5,-0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177944",2019-11-01 12:43:00,0.713664,271,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.1,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177945",2019-11-01 12:44:00,1.07898,273,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,12.9,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177946",2019-11-01 12:45:00,0.933719,275,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,12.8,-0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177947",2019-11-01 12:46:00,0.821169,280,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13,-0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177948",2019-11-01 12:47:00,1.11422,286,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,12.6,-0.78498,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177949",2019-11-01 12:48:00,1.35006,288,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.1,-0.95256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177950",2019-11-01 12:49:00,1.69828,293,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.9,-1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177951",2019-11-01 12:50:00,1.54259,302,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.9,-1.05336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177952",2019-11-01 12:51:00,1.6378,308,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.9,-1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177953",2019-11-01 12:52:00,1.62189,331,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.5,-1.19385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177954",2019-11-01 12:53:00,1.62007,339,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.1,-1.20582,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177955",2019-11-01 12:54:00,1.77174,333,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.6,-1.17873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177956",2019-11-01 12:55:00,1.52316,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.8,-1.10754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177957",2019-11-01 12:56:00,1.46747,326,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.4,-1.17558,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177958",2019-11-01 12:57:00,1.46091,348,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.9,-1.26126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177959",2019-11-01 12:58:00,1.24826,341,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.7,-1.24299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177960",2019-11-01 12:59:00,0.992607,324,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.9,-1.14219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177961",2019-11-01 13:00:00,0.912442,305,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.1,-1.05336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177962",2019-11-01 13:01:00,0.846628,294,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14,-1.02186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177963",2019-11-01 13:02:00,0.80403,286,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,13.9,-0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177964",2019-11-01 13:03:00,0.749119,278,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.1,-0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177965",2019-11-01 13:04:00,0.746359,275,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.6,-0.94311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177966",2019-11-01 13:05:00,0.709962,277,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,15.1,-0.93429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177967",2019-11-01 13:06:00,0.68081,271,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,15.4,-0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177968",2019-11-01 13:07:00,0.70534,263,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,15.6,-0.88893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177969",2019-11-01 13:08:00,0.698582,261,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.6,-0.89523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177970",2019-11-01 13:09:00,0.575276,257,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.7,-0.86436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"177971",2019-11-01 13:10:00,1.00737,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,15.1,-0.81333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177972",2019-11-01 13:11:00,0.71596,248,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,15.3,-0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177973",2019-11-01 13:12:00,0.689861,241,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.6,-0.76419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177974",2019-11-01 13:13:00,0.687694,235,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.6,-0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177975",2019-11-01 13:14:00,1.01691,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.5,-0.71883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177976",2019-11-01 13:15:00,0.858813,229,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.4,-0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177977",2019-11-01 13:16:00,0.590206,226,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.7,-0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177978",2019-11-01 13:17:00,1.00698,222,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.9,-0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177979",2019-11-01 13:18:00,1.16492,219,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.5,-0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177980",2019-11-01 13:19:00,1.47135,213,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.3,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"177981",2019-11-01 13:20:00,1.52629,209,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,14.7,-0.33705,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177982",2019-11-01 13:21:00,1.68468,205,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,15.3,-0.44856,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177983",2019-11-01 13:22:00,1.64355,202,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23,23.5,15.3,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177984",2019-11-01 13:23:00,1.7956,198,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.9,-0.59913,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177985",2019-11-01 13:24:00,1.72389,193,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.9,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177986",2019-11-01 13:25:00,1.67509,191,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13,-0.5544,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177987",2019-11-01 13:26:00,1.47929,187,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.2,-0.40887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177988",2019-11-01 13:27:00,1.40974,182,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.8,-0.49833,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177989",2019-11-01 13:28:00,1.18529,177,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.4,-0.48321,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177990",2019-11-01 13:29:00,1.1452,168,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.4,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177991",2019-11-01 13:30:00,0.67577,156,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.6,-0.378,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177992",2019-11-01 13:31:00,0.928374,152,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.2,-0.33579,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177993",2019-11-01 13:32:00,0.897025,153,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.2,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177994",2019-11-01 13:33:00,0.861325,150,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.1,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177995",2019-11-01 13:34:00,0.740734,145,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.4,-0.32319,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177996",2019-11-01 13:35:00,0.767857,143,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.6,-0.33453,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177997",2019-11-01 13:36:00,0.511854,143,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.7,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177998",2019-11-01 13:37:00,0.724465,141,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.4,-0.31878,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"177999",2019-11-01 13:38:00,1.03273,144,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.1,-0.32445,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178000",2019-11-01 13:39:00,0.765641,143,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13,-0.3276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178001",2019-11-01 13:40:00,0.704697,139,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.4,-0.2646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178002",2019-11-01 13:41:00,0.740347,132,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.1,-0.16632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178003",2019-11-01 13:42:00,0.70656,127,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.4,-0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178004",2019-11-01 13:43:00,0.413341,125,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.6,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178005",2019-11-01 13:44:00,1.02995,123,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.4,-0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178006",2019-11-01 13:45:00,0.83286,124,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.7,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178007",2019-11-01 13:46:00,1.01728,124,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.1,-0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178008",2019-11-01 13:47:00,1.25226,116,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,12.9,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178009",2019-11-01 13:48:00,1.37551,108,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,12.8,-0.08379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178010",2019-11-01 13:49:00,1.61274,100,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,12.5,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178011",2019-11-01 13:50:00,1.8601,93,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,12.4,-0.02646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178012",2019-11-01 13:51:00,1.60801,83,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,12.6,0.16317,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178013",2019-11-01 13:52:00,1.64857,80,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,12.7,0.33894,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178014",2019-11-01 13:53:00,1.61939,83,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.32634,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178015",2019-11-01 13:54:00,1.64777,79,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.1,0.26334,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178016",2019-11-01 13:55:00,1.55506,74,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.17829,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178017",2019-11-01 13:56:00,1.27601,71,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.07497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178018",2019-11-01 13:57:00,1.60452,74,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13,0.0252,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178019",2019-11-01 13:58:00,1.39117,74,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.02205,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178020",2019-11-01 13:59:00,1.27872,77,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.5,0.01386,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178021",2019-11-01 14:00:00,0.974255,78,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.7,0.01071,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178022",2019-11-01 14:01:00,1.00871,79,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.8,0.00378,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178023",2019-11-01 14:02:00,0.791358,77,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.8,0.01512,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178024",2019-11-01 14:03:00,0.463335,76,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.6,0.01197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178025",2019-11-01 14:04:00,0.705012,75,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.6,0.02205,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178026",2019-11-01 14:05:00,0.689053,78,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,-0.0063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178027",2019-11-01 14:06:00,0.797649,82,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.8,-0.03024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178028",2019-11-01 14:07:00,0.663479,86,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.8,-0.01953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178029",2019-11-01 14:08:00,0.679523,86,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13,-0.01323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178030",2019-11-01 14:09:00,0.691837,85,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,0.01134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178031",2019-11-01 14:10:00,0.728027,87,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.8,-0.00629999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178032",2019-11-01 14:11:00,0.616996,86,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.5,0.06678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178033",2019-11-01 14:12:00,0.582611,85,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.5,0.0063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178034",2019-11-01 14:13:00,0.63621,81,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178035",2019-11-01 14:14:00,0.967519,77,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,0.04977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178036",2019-11-01 14:15:00,0.743152,73,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.07056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178037",2019-11-01 14:16:00,0.933807,68,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.08505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178038",2019-11-01 14:17:00,1.4269,67,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178039",2019-11-01 14:18:00,1.39744,65,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.11151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178040",2019-11-01 14:19:00,1.48795,64,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178041",2019-11-01 14:20:00,1.59956,64,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,0.10521,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178042",2019-11-01 14:21:00,1.70125,64,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.1,0.08883,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178043",2019-11-01 14:22:00,1.69509,63,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178044",2019-11-01 14:23:00,1.62318,61,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.11151,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178045",2019-11-01 14:24:00,1.70832,60,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178046",2019-11-01 14:25:00,1.64342,59,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178047",2019-11-01 14:26:00,1.97876,57,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,0.21042,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178048",2019-11-01 14:27:00,1.33626,55,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.28224,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178049",2019-11-01 14:28:00,1.13132,51,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.5,0.46809,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178050",2019-11-01 14:29:00,1.02053,53,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178051",2019-11-01 14:30:00,1.10752,54,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178052",2019-11-01 14:31:00,0.894645,50,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.5,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178053",2019-11-01 14:32:00,0.834992,48,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,0.18648,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178054",2019-11-01 14:33:00,0.799395,51,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.5,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178055",2019-11-01 14:34:00,0.764033,57,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178056",2019-11-01 14:35:00,0.798115,58,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178057",2019-11-01 14:36:00,0.620823,60,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.11592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178058",2019-11-01 14:37:00,0.771791,62,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178059",2019-11-01 14:38:00,0.948725,65,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.3087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178060",2019-11-01 14:39:00,0.724354,69,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178061",2019-11-01 14:40:00,0.668849,71,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,0.0693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178062",2019-11-01 14:41:00,0.659546,72,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178063",2019-11-01 14:42:00,0.637994,74,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.6,0.0378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178064",2019-11-01 14:43:00,0.84483,78,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.0315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178065",2019-11-01 14:44:00,1.05256,80,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178066",2019-11-01 14:45:00,0.839375,83,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.8,0.00567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178067",2019-11-01 14:46:00,1.11137,84,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178068",2019-11-01 14:47:00,1.28131,85,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178069",2019-11-01 14:48:00,1.45393,86,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.6,-0.02835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178070",2019-11-01 14:49:00,1.42533,87,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.5,-0.04662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178071",2019-11-01 14:50:00,1.89563,88,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,-0.063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178072",2019-11-01 14:51:00,1.74389,93,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,-0.07623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178073",2019-11-01 14:52:00,1.72822,96,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,-0.09513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178074",2019-11-01 14:53:00,1.73509,100,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.6,-0.11655,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178075",2019-11-01 14:54:00,1.71179,103,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.6,-0.13923,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178076",2019-11-01 14:55:00,1.63773,106,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,-0.15183,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178077",2019-11-01 14:56:00,1.52597,106,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,-0.08316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178078",2019-11-01 14:57:00,1.3067,104,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,-0.1386,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178079",2019-11-01 14:58:00,1.08215,102,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,-0.12285,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178080",2019-11-01 14:59:00,0.931408,101,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,-0.11466,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178081",2019-11-01 15:00:00,0.93729,96,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.1,-0.10143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178082",2019-11-01 15:01:00,0.876459,91,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.6,-0.05796,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178083",2019-11-01 15:02:00,1.07369,89,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,-0.06363,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178084",2019-11-01 15:03:00,0.670796,93,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,-0.0945,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178085",2019-11-01 15:04:00,0.670829,96,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,0.04977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178086",2019-11-01 15:05:00,0.704423,97,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13,0.24444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178087",2019-11-01 15:06:00,0.725609,95,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.8,0.24822,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178088",2019-11-01 15:07:00,0.692397,93,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.8,0.18207,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178089",2019-11-01 15:08:00,0.636221,93,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,0.10017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178090",2019-11-01 15:09:00,0.621452,92,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1
"178091",2019-11-01 15:10:00,0.642488,93,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178092",2019-11-01 15:11:00,0.64312,92,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,0.02961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178093",2019-11-01 15:12:00,0.652959,90,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,-0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178094",2019-11-01 15:13:00,0.770788,90,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178095",2019-11-01 15:14:00,0.968134,90,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.1,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178096",2019-11-01 15:15:00,0.789713,91,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.1,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178097",2019-11-01 15:16:00,0.964655,88,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.1,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178098",2019-11-01 15:17:00,1.31902,87,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,-0.0063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178099",2019-11-01 15:18:00,1.47721,85,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.01071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178100",2019-11-01 15:19:00,1.51976,81,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.1,-0.01953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178101",2019-11-01 15:20:00,1.67983,80,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.00441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178102",2019-11-01 15:21:00,1.76585,77,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.01638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178103",2019-11-01 15:22:00,1.78046,74,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,0.0189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178104",2019-11-01 15:23:00,1.9505,71,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,0.02457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178105",2019-11-01 15:24:00,1.6439,70,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178106",2019-11-01 15:25:00,1.6576,69,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.4,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178107",2019-11-01 15:26:00,1.54939,70,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178108",2019-11-01 15:27:00,1.2539,70,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178109",2019-11-01 15:28:00,1.04199,69,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.9,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178110",2019-11-01 15:29:00,0.747921,68,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.7,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178111",2019-11-01 15:30:00,0.709768,65,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.4,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178112",2019-11-01 15:31:00,0.873946,65,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.3,0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178113",2019-11-01 15:32:00,0.501994,64,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.10521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178114",2019-11-01 15:33:00,0.750649,63,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178115",2019-11-01 15:34:00,0.741753,61,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178116",2019-11-01 15:35:00,0.679448,56,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178117",2019-11-01 15:36:00,0,52,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178118",2019-11-01 15:37:00,0.628526,47,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178119",2019-11-01 15:38:00,0.622421,43,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.2,0.20916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178120",2019-11-01 15:39:00,0,41,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.1,0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178121",2019-11-01 15:40:00,0.617829,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.1,0.56385,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178122",2019-11-01 15:41:00,0.626862,40,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12.1,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178123",2019-11-01 15:42:00,0.58888,41,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12,0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178124",2019-11-01 15:43:00,0.882031,42,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12,0.43029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178125",2019-11-01 15:44:00,0.905772,44,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,12,0.23184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178126",2019-11-01 15:45:00,0.93244,45,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.23184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178127",2019-11-01 15:46:00,1.19402,44,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.22365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178128",2019-11-01 15:47:00,1.37001,43,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178129",2019-11-01 15:48:00,1.5287,41,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178130",2019-11-01 15:49:00,1.71055,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.23184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178131",2019-11-01 15:50:00,1.89806,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178132",2019-11-01 15:51:00,1.66415,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178133",2019-11-01 15:52:00,1.76785,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178134",2019-11-01 15:53:00,1.71854,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178135",2019-11-01 15:54:00,1.40325,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178136",2019-11-01 15:55:00,1.65789,35,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178137",2019-11-01 15:56:00,1.56049,34,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178138",2019-11-01 15:57:00,1.2655,33,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.27027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178139",2019-11-01 15:58:00,1.07817,34,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178140",2019-11-01 15:59:00,1.17536,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178141",2019-11-01 16:00:00,0.905309,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178142",2019-11-01 16:01:00,0.858264,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178143",2019-11-01 16:02:00,0.852859,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178144",2019-11-01 16:03:00,0.750218,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178145",2019-11-01 16:04:00,0.718778,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178146",2019-11-01 16:05:00,0.698678,35,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.43659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178147",2019-11-01 16:06:00,0.669779,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178148",2019-11-01 16:07:00,0.550123,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.41958,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178149",2019-11-01 16:08:00,0.690386,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178150",2019-11-01 16:09:00,0.737872,40,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178151",2019-11-01 16:10:00,0.737337,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178152",2019-11-01 16:11:00,0.636935,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178153",2019-11-01 16:12:00,0.690284,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.9,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178154",2019-11-01 16:13:00,0.994988,34,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178155",2019-11-01 16:14:00,0.866242,32,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178156",2019-11-01 16:15:00,0.877262,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178157",2019-11-01 16:16:00,0.706357,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.8,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178158",2019-11-01 16:17:00,1.36994,25,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.7,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178159",2019-11-01 16:18:00,1.49465,26,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.7,0.46935,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178160",2019-11-01 16:19:00,1.56961,26,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.74907,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178161",2019-11-01 16:20:00,1.63279,25,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.77994,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178162",2019-11-01 16:21:00,1.62953,25,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.76041,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178163",2019-11-01 16:22:00,1.39128,25,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178164",2019-11-01 16:23:00,1.71384,24,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.45927,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178165",2019-11-01 16:24:00,1.55507,23,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.46746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178166",2019-11-01 16:25:00,1.48858,22,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.46872,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178167",2019-11-01 16:26:00,1.48387,22,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178168",2019-11-01 16:27:00,1.33955,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.6,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178169",2019-11-01 16:28:00,1.1467,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178170",2019-11-01 16:29:00,0.851532,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178171",2019-11-01 16:30:00,0.812332,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.50085,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178172",2019-11-01 16:31:00,0.922961,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.72891,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178173",2019-11-01 16:32:00,0.809982,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73521,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178174",2019-11-01 16:33:00,0.761186,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178175",2019-11-01 16:34:00,0.717605,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178176",2019-11-01 16:35:00,0.719909,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73521,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178177",2019-11-01 16:36:00,0.985069,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178178",2019-11-01 16:37:00,0.642697,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178179",2019-11-01 16:38:00,0.66686,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178180",2019-11-01 16:39:00,0.710513,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178181",2019-11-01 16:40:00,0.651042,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.5,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178182",2019-11-01 16:41:00,0.63724,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.4,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178183",2019-11-01 16:42:00,0.618281,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.4,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178184",2019-11-01 16:43:00,0.732392,13,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.4,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178185",2019-11-01 16:44:00,0.573849,13,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.4,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178186",2019-11-01 16:45:00,0.590771,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.4,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178187",2019-11-01 16:46:00,0.573914,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.4,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178188",2019-11-01 16:47:00,0.572386,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,11.4,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178189",2019-11-01 16:48:00,0.539355,11,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.4,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178190",2019-11-01 16:49:00,0.45253,11,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178191",2019-11-01 16:50:00,0.492846,10,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178192",2019-11-01 16:51:00,0.522818,10,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178193",2019-11-01 16:52:00,0.490602,10,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,1.26189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178194",2019-11-01 16:53:00,0.510381,9,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
