"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"178195",2019-11-01 16:54:00,0.434991,9,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,1.25874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178196",2019-11-01 16:55:00,0.486221,10,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,1.2537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178197",2019-11-01 16:56:00,0.5726,9,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,2.78334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178198",2019-11-01 16:57:00,0.457759,8,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,1.68084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178199",2019-11-01 16:58:00,0.476504,7,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.3,1.71234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178200",2019-11-01 16:59:00,0.603628,7,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.82007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178201",2019-11-01 17:00:00,0.4831,7,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.72809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178202",2019-11-01 17:01:00,0.468819,6,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.43199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178203",2019-11-01 17:02:00,0.495707,7,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.41939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178204",2019-11-01 17:03:00,0.460609,6,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.44081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178205",2019-11-01 17:04:00,0.52112,6,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.42191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178206",2019-11-01 17:05:00,0.549141,7,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.41687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178207",2019-11-01 17:06:00,0.621978,8,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.4,1.42254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178208",2019-11-01 17:07:00,0.71317,8,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24,23.5,23.5,11.3,1.42254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178209",2019-11-01 17:08:00,0.814634,8,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.5,1.4364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178210",2019-11-01 17:09:00,0.889893,9,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.5,1.52271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178211",2019-11-01 17:10:00,0.932056,8,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.5,1.45467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178212",2019-11-01 17:11:00,0.729543,9,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.4,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178213",2019-11-01 17:12:00,0.626798,9,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.3,1.4238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178214",2019-11-01 17:13:00,0.57853,9,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.2,1.43514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178215",2019-11-01 17:14:00,0.866575,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.2,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178216",2019-11-01 17:15:00,0.521777,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,1.46475,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178217",2019-11-01 17:16:00,0.428674,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,1.43514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178218",2019-11-01 17:17:00,0.515618,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,23.5,11.4,1.43451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178219",2019-11-01 17:18:00,0.727484,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,23,24,23.5,23.5,11.3,1.43514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178220",2019-11-01 17:19:00,0.445514,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,23,24,23.5,23.5,11.2,1.43577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178221",2019-11-01 17:20:00,0.523169,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,23,24,23.5,23.5,11.2,1.43388,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178222",2019-11-01 17:21:00,0.486981,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,23,24,23.5,24,11.3,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178223",2019-11-01 17:22:00,0.47427,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,23,24,23.5,24,11.3,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178224",2019-11-01 17:23:00,0.453654,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,22.5,24,23.5,24,11.3,1.43514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178225",2019-11-01 17:24:00,0.479223,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,22.5,24,23.5,24,11.2,1.43514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178226",2019-11-01 17:25:00,0.492106,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,22.5,24,23.5,24,11.2,1.43514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178227",2019-11-01 17:26:00,0.471207,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23.5,22.5,24,23.5,24,11.2,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178228",2019-11-01 17:27:00,0.48921,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.1,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178229",2019-11-01 17:28:00,0.478712,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178230",2019-11-01 17:29:00,0.481218,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178231",2019-11-01 17:30:00,0.588413,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178232",2019-11-01 17:31:00,0.47557,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178233",2019-11-01 17:32:00,0.473974,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178234",2019-11-01 17:33:00,0.473518,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.1,1.25433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178235",2019-11-01 17:34:00,0.450482,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.26882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178236",2019-11-01 17:35:00,0.480763,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178237",2019-11-01 17:36:00,0.444527,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178238",2019-11-01 17:37:00,0.439792,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.24677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178239",2019-11-01 17:38:00,0.52105,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.25181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178240",2019-11-01 17:39:00,0.51852,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.24677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178241",2019-11-01 17:40:00,0.548355,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.35198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178242",2019-11-01 17:41:00,0.498545,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178243",2019-11-01 17:42:00,0.563095,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178244",2019-11-01 17:43:00,0.642253,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.1,1.54854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178245",2019-11-01 17:44:00,0.643167,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.56681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178246",2019-11-01 17:45:00,0.457902,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.56051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178247",2019-11-01 17:46:00,0.424229,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178248",2019-11-01 17:47:00,0.536594,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.38474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178249",2019-11-01 17:48:00,0.544583,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178250",2019-11-01 17:49:00,0.546183,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.24677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178251",2019-11-01 17:50:00,0.578866,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.24677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178252",2019-11-01 17:51:00,0.559398,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.24677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178253",2019-11-01 17:52:00,0.562517,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178254",2019-11-01 17:53:00,0.471434,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178255",2019-11-01 17:54:00,0.57788,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178256",2019-11-01 17:55:00,0.554412,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178257",2019-11-01 17:56:00,0.55643,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.27701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178258",2019-11-01 17:57:00,0.635315,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178259",2019-11-01 17:58:00,0.549303,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178260",2019-11-01 17:59:00,0.548225,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,1.2789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178261",2019-11-01 18:00:00,0.548787,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178262",2019-11-01 18:01:00,0.537939,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178263",2019-11-01 18:02:00,0.550897,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178264",2019-11-01 18:03:00,0.500628,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178265",2019-11-01 18:04:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178266",2019-11-01 18:05:00,0.542201,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.27071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178267",2019-11-01 18:06:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178268",2019-11-01 18:07:00,0.499309,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178269",2019-11-01 18:08:00,0.568193,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.23606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178270",2019-11-01 18:09:00,0.453296,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178271",2019-11-01 18:10:00,0.369253,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178272",2019-11-01 18:11:00,0.39828,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178273",2019-11-01 18:12:00,0.412385,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.24173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178274",2019-11-01 18:13:00,0.387564,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178275",2019-11-01 18:14:00,0.374624,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.25874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178276",2019-11-01 18:15:00,0.396853,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.2348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178277",2019-11-01 18:16:00,0.426441,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178278",2019-11-01 18:17:00,0.513492,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178279",2019-11-01 18:18:00,0.562427,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178280",2019-11-01 18:19:00,0.586328,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.26882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178281",2019-11-01 18:20:00,0.615097,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178282",2019-11-01 18:21:00,0.660626,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178283",2019-11-01 18:22:00,0.664397,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178284",2019-11-01 18:23:00,0.829828,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.28331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178285",2019-11-01 18:24:00,0.710704,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178286",2019-11-01 18:25:00,0.674433,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178287",2019-11-01 18:26:00,0.646783,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,1.28331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178288",2019-11-01 18:27:00,0.616861,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,1.26126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178289",2019-11-01 18:28:00,0.66012,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.27071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178290",2019-11-01 18:29:00,0.565489,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178291",2019-11-01 18:30:00,0.473277,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178292",2019-11-01 18:31:00,0.453096,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.1,1.56114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178293",2019-11-01 18:32:00,0.470305,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,1.5876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178294",2019-11-01 18:33:00,0.877553,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,1.5624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178295",2019-11-01 18:34:00,0.470134,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.46034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178296",2019-11-01 18:35:00,0.465489,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178297",2019-11-01 18:36:00,0.466912,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178298",2019-11-01 18:37:00,0.454504,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178299",2019-11-01 18:38:00,0.466848,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178300",2019-11-01 18:39:00,0.474984,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178301",2019-11-01 18:40:00,0.471132,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178302",2019-11-01 18:41:00,0.468692,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.27008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178303",2019-11-01 18:42:00,0.458459,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178304",2019-11-01 18:43:00,0.478806,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.29213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178305",2019-11-01 18:44:00,0.580838,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178306",2019-11-01 18:45:00,0.475421,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.3,1.26756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178307",2019-11-01 18:46:00,0.493786,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,1.26819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178308",2019-11-01 18:47:00,0.756125,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178309",2019-11-01 18:48:00,0.499547,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178310",2019-11-01 18:49:00,0.448834,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178311",2019-11-01 18:50:00,0.47514,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178312",2019-11-01 18:51:00,0.518591,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,1.2537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178313",2019-11-01 18:52:00,0.488471,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178314",2019-11-01 18:53:00,0.499043,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178315",2019-11-01 18:54:00,0.48585,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178316",2019-11-01 18:55:00,0.631673,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.26441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178317",2019-11-01 18:56:00,0.511441,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178318",2019-11-01 18:57:00,0.543074,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.25937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178319",2019-11-01 18:58:00,0.315419,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178320",2019-11-01 18:59:00,0.495781,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.24173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178321",2019-11-01 19:00:00,0.601759,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.24299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178322",2019-11-01 19:01:00,0.567685,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.23732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178323",2019-11-01 19:02:00,0.543483,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178324",2019-11-01 19:03:00,0.542476,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,1.25307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178325",2019-11-01 19:04:00,0.632356,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178326",2019-11-01 19:05:00,0.531034,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178327",2019-11-01 19:06:00,0.554916,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,1.23984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178328",2019-11-01 19:07:00,0.55451,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,1.2348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178329",2019-11-01 19:08:00,0.519388,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178330",2019-11-01 19:09:00,0.506531,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178331",2019-11-01 19:10:00,0.390147,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178332",2019-11-01 19:11:00,0.393694,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178333",2019-11-01 19:12:00,0.426573,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.25181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178334",2019-11-01 19:13:00,0.389902,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178335",2019-11-01 19:14:00,0.385645,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.24677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178336",2019-11-01 19:15:00,0.375751,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.2348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178337",2019-11-01 19:16:00,0.401825,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.9,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178338",2019-11-01 19:17:00,0.568811,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.9,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178339",2019-11-01 19:18:00,0.451821,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178340",2019-11-01 19:19:00,0.812929,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178341",2019-11-01 19:20:00,0.62655,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178342",2019-11-01 19:21:00,0.660471,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178343",2019-11-01 19:22:00,0.514213,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178344",2019-11-01 19:23:00,0.67637,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178345",2019-11-01 19:24:00,0.791414,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.57311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178346",2019-11-01 19:25:00,0.645458,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.58634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178347",2019-11-01 19:26:00,0.814881,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.5624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178348",2019-11-01 19:27:00,0.665903,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.48554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178349",2019-11-01 19:28:00,0.505357,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.42317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178350",2019-11-01 19:29:00,0.526218,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178351",2019-11-01 19:30:00,0.509259,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178352",2019-11-01 19:31:00,0.687321,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178353",2019-11-01 19:32:00,0.48367,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.25307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178354",2019-11-01 19:33:00,0.488969,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178355",2019-11-01 19:34:00,0.579077,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178356",2019-11-01 19:35:00,0.46665,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178357",2019-11-01 19:36:00,0.468256,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178358",2019-11-01 19:37:00,0.483327,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.24236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178359",2019-11-01 19:38:00,0.438356,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178360",2019-11-01 19:39:00,0.472373,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178361",2019-11-01 19:40:00,0.466178,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.3,1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178362",2019-11-01 19:41:00,0.472124,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.2,1.24173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178363",2019-11-01 19:42:00,0.496944,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.2,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178364",2019-11-01 19:43:00,0.46837,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.26126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178365",2019-11-01 19:44:00,0.399456,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.27575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178366",2019-11-01 19:45:00,0.671108,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178367",2019-11-01 19:46:00,0.466671,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178368",2019-11-01 19:47:00,0.491908,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.2789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178369",2019-11-01 19:48:00,0.474376,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178370",2019-11-01 19:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.2789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178371",2019-11-01 19:50:00,0.481424,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.27323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178372",2019-11-01 19:51:00,0.406156,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.26693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178373",2019-11-01 19:52:00,0.393858,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178374",2019-11-01 19:53:00,0.470938,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178375",2019-11-01 19:54:00,0.481887,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.25937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178376",2019-11-01 19:55:00,0.455745,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178377",2019-11-01 19:56:00,0.510396,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178378",2019-11-01 19:57:00,0.492382,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.29213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178379",2019-11-01 19:58:00,0.903573,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178380",2019-11-01 19:59:00,0.512495,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178381",2019-11-01 20:00:00,0.500696,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.36017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178382",2019-11-01 20:01:00,0.480072,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.26945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178383",2019-11-01 20:02:00,0.48428,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178384",2019-11-01 20:03:00,0.482282,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178385",2019-11-01 20:04:00,0.500355,0,0.183,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.2789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178386",2019-11-01 20:05:00,0,0,1.946,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.3,5.2731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178387",2019-11-01 20:06:00,0.526964,0,1.94,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.3,5.26617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178388",2019-11-01 20:07:00,0.546266,0,1.925,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,5.25294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178389",2019-11-01 20:08:00,0.55052,0,2.827,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,4.08744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178390",2019-11-01 20:09:00,0.560479,0,2.907,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,4.18824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178391",2019-11-01 20:10:00,0.561039,0,2.908,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,3.92994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178392",2019-11-01 20:11:00,0.756792,0,2.29,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,3.52737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178393",2019-11-01 20:12:00,0.615239,0,1.011,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.9,2.28564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178394",2019-11-01 20:13:00,0.548238,0,1.004,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.1,2.18547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178395",2019-11-01 20:14:00,0.571077,0,0.787,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.1,2.25477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178396",2019-11-01 20:15:00,0.564661,0,0.838,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,2.331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178397",2019-11-01 20:16:00,0.706667,0,0.841,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,2.31147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178398",2019-11-01 20:17:00,0.559947,0,0.841,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,2.21319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178399",2019-11-01 20:18:00,0.683097,0,0.841,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,2.016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178400",2019-11-01 20:19:00,0.457645,0,0.84,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,2.00844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178401",2019-11-01 20:20:00,0.613482,0,0.534,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.7073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178402",2019-11-01 20:21:00,0.481497,0,0.532,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.7325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178403",2019-11-01 20:22:00,0.552096,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178404",2019-11-01 20:23:00,0.493889,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.29402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178405",2019-11-01 20:24:00,0.520471,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.32615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178406",2019-11-01 20:25:00,0.383112,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178407",2019-11-01 20:26:00,0.502121,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.28394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178408",2019-11-01 20:27:00,0.496517,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,1.28079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178409",2019-11-01 20:28:00,0.507747,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,1.28331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178410",2019-11-01 20:29:00,0.49104,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.27953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178411",2019-11-01 20:30:00,0.501829,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178412",2019-11-01 20:31:00,0.820425,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178413",2019-11-01 20:32:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178414",2019-11-01 20:33:00,0.508677,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178415",2019-11-01 20:34:00,0.491453,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178416",2019-11-01 20:35:00,0.487743,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178417",2019-11-01 20:36:00,0.481314,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.28394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178418",2019-11-01 20:37:00,0.48154,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178419",2019-11-01 20:38:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178420",2019-11-01 20:39:00,0.567128,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178421",2019-11-01 20:40:00,0.467093,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.27323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178422",2019-11-01 20:41:00,0.480153,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.28961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178423",2019-11-01 20:42:00,0.457438,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178424",2019-11-01 20:43:00,0.537506,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.2915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178425",2019-11-01 20:44:00,0.479514,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.1,1.27512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178426",2019-11-01 20:45:00,0.379769,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.27323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178427",2019-11-01 20:46:00,0.488315,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.1,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178428",2019-11-01 20:47:00,0.519755,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178429",2019-11-01 20:48:00,0.415289,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12,1.29969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178430",2019-11-01 20:49:00,0.480847,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178431",2019-11-01 20:50:00,0.480876,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178432",2019-11-01 20:51:00,0.502335,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178433",2019-11-01 20:52:00,0.43249,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.27323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178434",2019-11-01 20:53:00,0.510475,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178435",2019-11-01 20:54:00,0.509345,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.27701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178436",2019-11-01 20:55:00,0.50609,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.7,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178437",2019-11-01 20:56:00,0.514667,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.27071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178438",2019-11-01 20:57:00,0.512347,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178439",2019-11-01 20:58:00,0.49281,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178440",2019-11-01 20:59:00,0.496505,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178441",2019-11-01 21:00:00,0.493747,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178442",2019-11-01 21:01:00,0.50365,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.26756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178443",2019-11-01 21:02:00,0.495236,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178444",2019-11-01 21:03:00,0.423033,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.6,1.57311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178445",2019-11-01 21:04:00,0.478919,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.58697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178446",2019-11-01 21:05:00,0.472356,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.4,1.57374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178447",2019-11-01 21:06:00,0.612068,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.5,1.46097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178448",2019-11-01 21:07:00,0.48568,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.28394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178449",2019-11-01 21:08:00,0.449597,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.29213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178450",2019-11-01 21:09:00,0.469931,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.9,1.27512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178451",2019-11-01 21:10:00,0.502574,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178452",2019-11-01 21:11:00,0.503621,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178453",2019-11-01 21:12:00,0.477757,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.8,1.30284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178454",2019-11-01 21:13:00,0.492902,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,11.9,1.23354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178455",2019-11-01 21:14:00,0.498132,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.1,1.22724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178456",2019-11-01 21:15:00,0.480898,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,1.22535,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178457",2019-11-01 21:16:00,0.50951,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,1.22472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178458",2019-11-01 21:17:00,0.496634,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,1.21716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178459",2019-11-01 21:18:00,0.505945,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178460",2019-11-01 21:19:00,0.547267,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.2,1.22031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178461",2019-11-01 21:20:00,0.491561,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.20267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178462",2019-11-01 21:21:00,0.507297,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178463",2019-11-01 21:22:00,0.525838,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.20771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178464",2019-11-01 21:23:00,0.514238,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.29087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178465",2019-11-01 21:24:00,0.522513,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.2033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178466",2019-11-01 21:25:00,0.804319,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178467",2019-11-01 21:26:00,0.618704,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.20267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178468",2019-11-01 21:27:00,0.448634,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.3,1.19637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178469",2019-11-01 21:28:00,0.430928,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.29591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178470",2019-11-01 21:29:00,0.414567,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.29591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178471",2019-11-01 21:30:00,0.419906,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.29528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178472",2019-11-01 21:31:00,0.400054,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.30347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178473",2019-11-01 21:32:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.30347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178474",2019-11-01 21:33:00,0.561198,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.29528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178475",2019-11-01 21:34:00,0.324808,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178476",2019-11-01 21:35:00,0.38541,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.29654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178477",2019-11-01 21:36:00,0.328263,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.30914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178478",2019-11-01 21:37:00,0.310851,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.34694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178479",2019-11-01 21:38:00,0.312056,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.4,1.31607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178480",2019-11-01 21:39:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.35387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178481",2019-11-01 21:40:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.41687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178482",2019-11-01 21:41:00,0.31343,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.5,1.3545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178483",2019-11-01 21:42:00,0.321805,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.6,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178484",2019-11-01 21:43:00,0.340251,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.6,1.2537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178485",2019-11-01 21:44:00,0.369691,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.6,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"178486",2019-11-01 21:45:00,0.387588,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.6,1.4049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178487",2019-11-01 21:46:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.7,1.39797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178488",2019-11-01 21:47:00,0.372099,0,0.24,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.36584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178489",2019-11-01 21:48:00,0.373102,0,0.284,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.6,1.37025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178490",2019-11-01 21:49:00,0.363412,0,0.284,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.3482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178491",2019-11-01 21:50:00,0.785582,0,0.085,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,2.0538,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178492",2019-11-01 21:51:00,1.18323,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.3356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178493",2019-11-01 21:52:00,1.14881,0,0.097,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.70541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178494",2019-11-01 21:53:00,0.826265,0,0.104,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.6,1.70793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178495",2019-11-01 21:54:00,1.36227,0,0.058,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,1.66194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178496",2019-11-01 21:55:00,1.4424,0,0.085,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.6,1.57374,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178497",2019-11-01 21:56:00,1.43924,0,0.104,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.6,1.37529,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178498",2019-11-01 21:57:00,1.45267,0,0.058,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.33182,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178499",2019-11-01 21:58:00,1.39273,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.40742,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178500",2019-11-01 21:59:00,1.19863,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,1.39167,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178501",2019-11-01 22:00:00,0.622478,0,2.112,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,3.31821,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178502",2019-11-01 22:01:00,0.860683,0,2.108,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,3.31947,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178503",2019-11-01 22:02:00,0.651283,0,2.082,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,3.30624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178504",2019-11-01 22:03:00,0.567686,0,2.098,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,3.30309,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178505",2019-11-01 22:04:00,0.542144,0,2.08,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,3.28734,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178506",2019-11-01 22:05:00,0.491202,0,2.101,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,3.3012,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178507",2019-11-01 22:06:00,0.56865,0,2.103,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,3.31254,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178508",2019-11-01 22:07:00,0.392517,0,2.106,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,3.31254,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178509",2019-11-01 22:08:00,0,0,2.106,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,3.31317,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178510",2019-11-01 22:09:00,0,0,2.093,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,3.30624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178511",2019-11-01 22:10:00,3.66417,0,0.083,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,1.19007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178512",2019-11-01 22:11:00,5.31289,0,2.097,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,3.2949,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178513",2019-11-01 22:12:00,5.09689,0,2.082,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.2,3.28104,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178514",2019-11-01 22:13:00,2.70054,0,2.08,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.2,3.276,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178515",2019-11-01 22:14:00,1.24361,0,2.092,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.1,3.30057,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178516",2019-11-01 22:15:00,0.84295,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.1,3.34467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
