"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"178517",2019-11-01 22:16:00,0.476111,0,2.079,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12,3.30687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178518",2019-11-01 22:17:00,0.429731,0,2.077,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.1,3.2949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178519",2019-11-01 22:18:00,0.677126,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.2,1.23354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178520",2019-11-01 22:19:00,1.56955,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.3,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178521",2019-11-01 22:20:00,1.22635,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.3,1.26378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178522",2019-11-01 22:21:00,0.74517,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.3,1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178523",2019-11-01 22:22:00,0.996204,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.3,0.84798,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178524",2019-11-01 22:23:00,1.27208,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.2,0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178525",2019-11-01 22:24:00,1.53958,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.6,1.02438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178526",2019-11-01 22:25:00,1.77079,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.11069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178527",2019-11-01 22:26:00,1.98041,0,0.058,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178528",2019-11-01 22:27:00,2.02509,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,1.05651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178529",2019-11-01 22:28:00,2.06898,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.5,1.0521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178530",2019-11-01 22:29:00,1.98767,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.6,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178531",2019-11-01 22:30:00,1.96755,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.5,1.05903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178532",2019-11-01 22:31:00,1.99719,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.5,0.91539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178533",2019-11-01 22:32:00,1.7847,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.6,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178534",2019-11-01 22:33:00,1.46471,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.6,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178535",2019-11-01 22:34:00,1.28406,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.5,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178536",2019-11-01 22:35:00,1.16644,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178537",2019-11-01 22:36:00,1.07197,0,0.058,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178538",2019-11-01 22:37:00,0.999224,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178539",2019-11-01 22:38:00,0.951263,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.4,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178540",2019-11-01 22:39:00,0.683784,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.4,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178541",2019-11-01 22:40:00,0.854186,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.4,1.20519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178542",2019-11-01 22:41:00,0.832907,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,1.21968,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178543",2019-11-01 22:42:00,0.828429,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178544",2019-11-01 22:43:00,0.803513,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178545",2019-11-01 22:44:00,0.758512,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178546",2019-11-01 22:45:00,0.799714,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12,0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178547",2019-11-01 22:46:00,0.611073,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.1,0.92862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178548",2019-11-01 22:47:00,0.773001,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.1,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178549",2019-11-01 22:48:00,0.88942,0,0.035,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.1,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178550",2019-11-01 22:49:00,1.36243,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178551",2019-11-01 22:50:00,1.02937,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.1,0.90027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178552",2019-11-01 22:51:00,1.27972,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178553",2019-11-01 22:52:00,1.33396,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178554",2019-11-01 22:53:00,1.39766,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,0.89397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178555",2019-11-01 22:54:00,1.72776,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178556",2019-11-01 22:55:00,1.86577,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178557",2019-11-01 22:56:00,1.91073,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178558",2019-11-01 22:57:00,1.98733,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178559",2019-11-01 22:58:00,1.99707,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178560",2019-11-01 22:59:00,1.91998,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.3,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178561",2019-11-01 23:00:00,1.85975,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,0.89964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178562",2019-11-01 23:01:00,1.81068,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178563",2019-11-01 23:02:00,1.67838,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.3,0.89712,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178564",2019-11-01 23:03:00,1.41182,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.2,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178565",2019-11-01 23:04:00,1.23367,0,2.077,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.3,4.3911,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178566",2019-11-01 23:05:00,1.06541,0,2.085,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,2.98494,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178567",2019-11-01 23:06:00,1.35682,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178568",2019-11-01 23:07:00,1.15053,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178569",2019-11-01 23:08:00,0.944381,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.3,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178570",2019-11-01 23:09:00,0.898137,0,2.1,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.3,3.4461,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178571",2019-11-01 23:10:00,1.16971,0,2.059,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,3.4209,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178572",2019-11-01 23:11:00,1.68488,0,2.073,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.3,3.45933,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178573",2019-11-01 23:12:00,1.80591,0,2.075,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,3.49524,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178574",2019-11-01 23:13:00,1.18561,0,2.095,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,3.51414,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178575",2019-11-01 23:14:00,1.85494,0,2.096,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,3.56454,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178576",2019-11-01 23:15:00,2.02797,0,2.055,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,3.40704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178577",2019-11-01 23:16:00,2.38084,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,1.36017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178578",2019-11-01 23:17:00,2.598,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,1.3104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178579",2019-11-01 23:18:00,2.35994,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.5,1.30977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178580",2019-11-01 23:19:00,2.7427,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.5,1.30977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178581",2019-11-01 23:20:00,3.46304,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.5,1.323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178582",2019-11-01 23:21:00,3.52166,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,2.6964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178583",2019-11-01 23:22:00,3.46605,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.6,1.32867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178584",2019-11-01 23:23:00,3.38129,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.5,1.32867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178585",2019-11-01 23:24:00,3.35683,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,1.12203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178586",2019-11-01 23:25:00,3.39971,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,1.03572,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178587",2019-11-01 23:26:00,3.53332,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,2.71026,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178588",2019-11-01 23:27:00,3.27695,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.3,2.59749,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178589",2019-11-01 23:28:00,3.45777,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,1.14723,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178590",2019-11-01 23:29:00,3.51092,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.1,1.14093,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178591",2019-11-01 23:30:00,3.49731,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.1,1.34442,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178592",2019-11-01 23:31:00,3.27356,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12,1.46664,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178593",2019-11-01 23:32:00,3.18573,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.9,1.449,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178594",2019-11-01 23:33:00,3.06421,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.9,1.37277,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178595",2019-11-01 23:34:00,2.89055,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,1.2915,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178596",2019-11-01 23:35:00,2.64071,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,1.15857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178597",2019-11-01 23:36:00,2.48474,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,1.15416,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178598",2019-11-01 23:37:00,2.57124,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,1.13778,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178599",2019-11-01 23:38:00,2.36835,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,1.134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178600",2019-11-01 23:39:00,2.46875,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,1.134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178601",2019-11-01 23:40:00,2.42491,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,1.1466,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178602",2019-11-01 23:41:00,2.34467,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,1.1466,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178603",2019-11-01 23:42:00,2.28139,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,1.14534,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178604",2019-11-01 23:43:00,2.23241,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,1.14723,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178605",2019-11-01 23:44:00,2.18228,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,1.17117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178606",2019-11-01 23:45:00,2.17621,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178607",2019-11-01 23:46:00,2.18655,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,1.30284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178608",2019-11-01 23:47:00,3.92815,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,1.33308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178609",2019-11-01 23:48:00,7.22367,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,1.33434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178610",2019-11-01 23:49:00,7.21272,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,1.33623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178611",2019-11-01 23:50:00,4.33675,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178612",2019-11-01 23:51:00,2.28638,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178613",2019-11-01 23:52:00,2.25286,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.87507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178614",2019-11-01 23:53:00,1.99332,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178615",2019-11-01 23:54:00,1.93458,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178616",2019-11-01 23:55:00,2.23526,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.72702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178617",2019-11-01 23:56:00,2.12581,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.85239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178618",2019-11-01 23:57:00,1.90428,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.81963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178619",2019-11-01 23:58:00,1.62774,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178620",2019-11-01 23:59:00,1.62182,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178621",2019-11-02 00:00:00,1.41194,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.83475,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178622",2019-11-02 00:01:00,1.49623,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.85743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178623",2019-11-02 00:02:00,1.07867,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.6,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178624",2019-11-02 00:03:00,1.06614,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.6,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178625",2019-11-02 00:04:00,0.931792,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.86562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178626",2019-11-02 00:05:00,0.848679,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.85302,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178627",2019-11-02 00:06:00,0.875192,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178628",2019-11-02 00:07:00,0.738799,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178629",2019-11-02 00:08:00,0.79696,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178630",2019-11-02 00:09:00,0.772237,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178631",2019-11-02 00:10:00,0.636142,0,0.034,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178632",2019-11-02 00:11:00,0.703168,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.85491,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178633",2019-11-02 00:12:00,0.71135,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.84483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178634",2019-11-02 00:13:00,0.700885,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178635",2019-11-02 00:14:00,0.530873,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178636",2019-11-02 00:15:00,0.727491,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,0.88893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178637",2019-11-02 00:16:00,0.723866,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,1.01682,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178638",2019-11-02 00:17:00,0.716118,0,0,24,22,22,22,30,27,27,0,6.7315,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,1.01934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178639",2019-11-02 00:18:00,1.10237,0,0,24,22,22,22,30,27,27,0,6.81084745762712,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,1.01934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178640",2019-11-02 00:19:00,1.0698,0,0,24,22,22,22,30,27,27,0,6.92934426229508,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,1.00611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178641",2019-11-02 00:20:00,0.796599,0,0,24,22,22,22,30,27,27,0,6.89098360655738,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178642",2019-11-02 00:21:00,1.03456,0,0,24,22,22,22,30,27,27,0,6.85593220338983,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,1.40994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178643",2019-11-02 00:22:00,1.67978,0,0,24,22,22,22,30,27,27,0,6.90131147540984,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,1.3923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178644",2019-11-02 00:23:00,1.51295,0,0,24,22,22,22,30,27,27,0,6.83180327868852,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,1.3293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178645",2019-11-02 00:24:00,1.65082,0,0,24,22,22,22,30,27,27,0,6.8525,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178646",2019-11-02 00:25:00,1.84981,0,0,24,22,22,22,30,27,27,0,6.85377049180328,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,1.17054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178647",2019-11-02 00:26:00,1.79108,0,0,24,22,22,22,30,27,27,0,6.77393442622951,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178648",2019-11-02 00:27:00,1.87528,0,0,24,22,22,22,30,27,27,0,6.88216666666667,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.99351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178649",2019-11-02 00:28:00,1.73998,0,0,24,22,22,22,30,27,27,0,6.91688524590164,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.99729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178650",2019-11-02 00:29:00,1.94364,0,0,24,22,22,22,30,27,27,0,6.82950819672131,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.99981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178651",2019-11-02 00:30:00,1.51564,0,0,24,22,22,22,30,27,27,0,2.633,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.88641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178652",2019-11-02 00:31:00,1.60229,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.88956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178653",2019-11-02 00:32:00,1.35367,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.8757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178654",2019-11-02 00:33:00,1.24892,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178655",2019-11-02 00:34:00,1.26931,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,0.89964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178656",2019-11-02 00:35:00,1.00413,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.90405,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178657",2019-11-02 00:36:00,0.934976,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178658",2019-11-02 00:37:00,0.906502,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178659",2019-11-02 00:38:00,0.835973,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178660",2019-11-02 00:39:00,0.82525,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178661",2019-11-02 00:40:00,0.808262,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178662",2019-11-02 00:41:00,0.776654,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178663",2019-11-02 00:42:00,0.729809,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178664",2019-11-02 00:43:00,0.732538,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178665",2019-11-02 00:44:00,0.696597,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178666",2019-11-02 00:45:00,0.719687,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178667",2019-11-02 00:46:00,0.691763,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178668",2019-11-02 00:47:00,0.823906,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178669",2019-11-02 00:48:00,1.19134,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178670",2019-11-02 00:49:00,0.998323,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178671",2019-11-02 00:50:00,0.943752,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.56826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178672",2019-11-02 00:51:00,1.11621,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178673",2019-11-02 00:52:00,1.47075,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178674",2019-11-02 00:53:00,1.52605,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178675",2019-11-02 00:54:00,1.95521,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178676",2019-11-02 00:55:00,1.71055,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178677",2019-11-02 00:56:00,1.72162,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178678",2019-11-02 00:57:00,1.93001,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178679",2019-11-02 00:58:00,1.68989,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178680",2019-11-02 00:59:00,1.68871,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.54936,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178681",2019-11-02 01:00:00,1.56024,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178682",2019-11-02 01:01:00,1.81913,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178683",2019-11-02 01:02:00,1.42181,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.441,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178684",2019-11-02 01:03:00,1.20052,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178685",2019-11-02 01:04:00,1.03222,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178686",2019-11-02 01:05:00,0.913192,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.441,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178687",2019-11-02 01:06:00,0.850964,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.441,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178688",2019-11-02 01:07:00,0.959354,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178689",2019-11-02 01:08:00,0.697217,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178690",2019-11-02 01:09:00,0.714553,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178691",2019-11-02 01:10:00,0.670997,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.441,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178692",2019-11-02 01:11:00,0.652349,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178693",2019-11-02 01:12:00,0.593827,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178694",2019-11-02 01:13:00,0.572286,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178695",2019-11-02 01:14:00,0.661269,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178696",2019-11-02 01:15:00,0.527855,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178697",2019-11-02 01:16:00,0.569831,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178698",2019-11-02 01:17:00,0.510155,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178699",2019-11-02 01:18:00,0.842403,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178700",2019-11-02 01:19:00,0.70968,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178701",2019-11-02 01:20:00,0.763196,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178702",2019-11-02 01:21:00,1.06792,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178703",2019-11-02 01:22:00,0.68204,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178704",2019-11-02 01:23:00,1.18292,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178705",2019-11-02 01:24:00,1.0224,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.64512,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178706",2019-11-02 01:25:00,1.10792,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178707",2019-11-02 01:26:00,1.16316,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178708",2019-11-02 01:27:00,1.13909,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178709",2019-11-02 01:28:00,0.990213,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178710",2019-11-02 01:29:00,1.37748,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.4221,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178711",2019-11-02 01:30:00,2.72973,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178712",2019-11-02 01:31:00,3.92479,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178713",2019-11-02 01:32:00,2.70272,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178714",2019-11-02 01:33:00,1.69576,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178715",2019-11-02 01:34:00,1.36556,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.41895,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178716",2019-11-02 01:35:00,1.14714,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178717",2019-11-02 01:36:00,0.867446,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.40635,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178718",2019-11-02 01:37:00,0.817934,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178719",2019-11-02 01:38:00,0.759677,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178720",2019-11-02 01:39:00,0.662378,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178721",2019-11-02 01:40:00,0.623336,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178722",2019-11-02 01:41:00,0.883717,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178723",2019-11-02 01:42:00,0.615288,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.39438,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178724",2019-11-02 01:43:00,0.545578,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178725",2019-11-02 01:44:00,0.56156,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178726",2019-11-02 01:45:00,0.569853,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178727",2019-11-02 01:46:00,0.531443,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178728",2019-11-02 01:47:00,0.618503,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178729",2019-11-02 01:48:00,0.90234,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.41202,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178730",2019-11-02 01:49:00,0.880277,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178731",2019-11-02 01:50:00,0.852146,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.41769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178732",2019-11-02 01:51:00,0.997562,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178733",2019-11-02 01:52:00,1.25992,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178734",2019-11-02 01:53:00,1.85104,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178735",2019-11-02 01:54:00,1.62514,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178736",2019-11-02 01:55:00,1.5635,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178737",2019-11-02 01:56:00,1.76591,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.42651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178738",2019-11-02 01:57:00,1.86896,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178739",2019-11-02 01:58:00,2.01533,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.41832,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178740",2019-11-02 01:59:00,1.62165,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178741",2019-11-02 02:00:00,1.41129,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178742",2019-11-02 02:01:00,1.5951,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178743",2019-11-02 02:02:00,1.46959,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178744",2019-11-02 02:03:00,1.15747,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178745",2019-11-02 02:04:00,1.03241,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178746",2019-11-02 02:05:00,0.945507,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.41895,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178747",2019-11-02 02:06:00,0.867317,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178748",2019-11-02 02:07:00,0.839577,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178749",2019-11-02 02:08:00,0.84903,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.2,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178750",2019-11-02 02:09:00,0.789954,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178751",2019-11-02 02:10:00,0.668306,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178752",2019-11-02 02:11:00,0.67008,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178753",2019-11-02 02:12:00,0.642982,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178754",2019-11-02 02:13:00,0.61778,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"178755",2019-11-02 02:14:00,0.638609,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178756",2019-11-02 02:15:00,0.708719,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.4,0.46242,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178757",2019-11-02 02:16:00,0.641624,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178758",2019-11-02 02:17:00,0.618973,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178759",2019-11-02 02:18:00,1.14255,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178760",2019-11-02 02:19:00,0.793069,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178761",2019-11-02 02:20:00,0.965854,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178762",2019-11-02 02:21:00,1.08393,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178763",2019-11-02 02:22:00,1.42054,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178764",2019-11-02 02:23:00,1.84919,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178765",2019-11-02 02:24:00,1.51864,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178766",2019-11-02 02:25:00,1.78292,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178767",2019-11-02 02:26:00,1.76435,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178768",2019-11-02 02:27:00,1.56945,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178769",2019-11-02 02:28:00,1.75404,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178770",2019-11-02 02:29:00,1.55002,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178771",2019-11-02 02:30:00,1.59267,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178772",2019-11-02 02:31:00,1.5493,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.41139,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178773",2019-11-02 02:32:00,1.44948,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178774",2019-11-02 02:33:00,1.09606,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178775",2019-11-02 02:34:00,0.9929,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178776",2019-11-02 02:35:00,0.949014,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178777",2019-11-02 02:36:00,0.714031,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178778",2019-11-02 02:37:00,0.79533,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178779",2019-11-02 02:38:00,0.749492,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178780",2019-11-02 02:39:00,0.687622,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178781",2019-11-02 02:40:00,0.642348,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178782",2019-11-02 02:41:00,0.598254,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178783",2019-11-02 02:42:00,0.532936,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178784",2019-11-02 02:43:00,0.727291,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178785",2019-11-02 02:44:00,0.531119,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178786",2019-11-02 02:45:00,0.4991,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.3,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178787",2019-11-02 02:46:00,0.463288,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178788",2019-11-02 02:47:00,0.707645,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178789",2019-11-02 02:48:00,0.806242,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178790",2019-11-02 02:49:00,0.655044,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178791",2019-11-02 02:50:00,0.610317,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178792",2019-11-02 02:51:00,0.681002,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.44415,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178793",2019-11-02 02:52:00,0.771405,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178794",2019-11-02 02:53:00,0.802727,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178795",2019-11-02 02:54:00,0.902828,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178796",2019-11-02 02:55:00,0.94829,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178797",2019-11-02 02:56:00,1.46554,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178798",2019-11-02 02:57:00,3.28858,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178799",2019-11-02 02:58:00,3.89342,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178800",2019-11-02 02:59:00,3.69406,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178801",2019-11-02 03:00:00,2.62248,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.47502,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178802",2019-11-02 03:01:00,1.44194,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178803",2019-11-02 03:02:00,1.27526,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178804",2019-11-02 03:03:00,0.793034,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178805",2019-11-02 03:04:00,0.888974,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178806",2019-11-02 03:05:00,0.832669,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178807",2019-11-02 03:06:00,0.844594,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.52479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178808",2019-11-02 03:07:00,0.69869,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178809",2019-11-02 03:08:00,0.62973,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178810",2019-11-02 03:09:00,0.687362,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178811",2019-11-02 03:10:00,0.509715,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178812",2019-11-02 03:11:00,0.620489,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178813",2019-11-02 03:12:00,0.613922,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178814",2019-11-02 03:13:00,0.625756,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.56889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178815",2019-11-02 03:14:00,0.627619,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178816",2019-11-02 03:15:00,0.639808,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178817",2019-11-02 03:16:00,0.583165,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178818",2019-11-02 03:17:00,0.935757,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178819",2019-11-02 03:18:00,1.04864,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178820",2019-11-02 03:19:00,0.723602,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178821",2019-11-02 03:20:00,0.990162,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178822",2019-11-02 03:21:00,1.19484,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.88011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178823",2019-11-02 03:22:00,1.4604,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178824",2019-11-02 03:23:00,1.90613,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178825",2019-11-02 03:24:00,1.6997,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
