"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"178826",2019-11-02 03:25:00,1.45195,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178827",2019-11-02 03:26:00,2.30743,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178828",2019-11-02 03:27:00,1.79484,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178829",2019-11-02 03:28:00,1.7311,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178830",2019-11-02 03:29:00,1.66651,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178831",2019-11-02 03:30:00,1.60954,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.54495,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178832",2019-11-02 03:31:00,1.48358,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.55062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178833",2019-11-02 03:32:00,1.25951,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178834",2019-11-02 03:33:00,1.07962,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178835",2019-11-02 03:34:00,0.97576,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178836",2019-11-02 03:35:00,0.922397,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178837",2019-11-02 03:36:00,0.878601,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178838",2019-11-02 03:37:00,0.926438,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178839",2019-11-02 03:38:00,0.766952,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.54432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178840",2019-11-02 03:39:00,0.754203,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178841",2019-11-02 03:40:00,0.69438,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178842",2019-11-02 03:41:00,0.695102,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178843",2019-11-02 03:42:00,0.71556,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178844",2019-11-02 03:43:00,0.699413,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1
"178845",2019-11-02 03:44:00,0.704937,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178846",2019-11-02 03:45:00,0.679781,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178847",2019-11-02 03:46:00,0.656082,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178848",2019-11-02 03:47:00,1.11673,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178849",2019-11-02 03:48:00,0.855847,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.56385,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178850",2019-11-02 03:49:00,0.80409,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178851",2019-11-02 03:50:00,0.978075,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178852",2019-11-02 03:51:00,1.2045,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178853",2019-11-02 03:52:00,1.33327,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178854",2019-11-02 03:53:00,1.50267,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178855",2019-11-02 03:54:00,1.65069,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178856",2019-11-02 03:55:00,1.70146,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178857",2019-11-02 03:56:00,1.61083,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.53613,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178858",2019-11-02 03:57:00,1.69689,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178859",2019-11-02 03:58:00,1.62,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,0.53676,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178860",2019-11-02 03:59:00,1.51314,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178861",2019-11-02 04:00:00,1.35672,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178862",2019-11-02 04:01:00,1.06138,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178863",2019-11-02 04:02:00,0.8718,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178864",2019-11-02 04:03:00,0.539253,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178865",2019-11-02 04:04:00,0.595375,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178866",2019-11-02 04:05:00,0.475981,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.51408,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178867",2019-11-02 04:06:00,0.422787,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.5,0.51723,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178868",2019-11-02 04:07:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178869",2019-11-02 04:08:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.5,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178870",2019-11-02 04:09:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178871",2019-11-02 04:10:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.51156,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178872",2019-11-02 04:11:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.5,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178873",2019-11-02 04:12:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178874",2019-11-02 04:13:00,2.64253,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178875",2019-11-02 04:14:00,2.85948,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178876",2019-11-02 04:15:00,1.71198,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178877",2019-11-02 04:16:00,1.19993,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178878",2019-11-02 04:17:00,1.13108,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178879",2019-11-02 04:18:00,1.19102,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178880",2019-11-02 04:19:00,0.939581,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178881",2019-11-02 04:20:00,1.05697,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178882",2019-11-02 04:21:00,1.28734,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178883",2019-11-02 04:22:00,1.42053,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178884",2019-11-02 04:23:00,1.15734,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178885",2019-11-02 04:24:00,1.4854,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178886",2019-11-02 04:25:00,1.84778,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,0.76293,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178887",2019-11-02 04:26:00,2.08785,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178888",2019-11-02 04:27:00,1.72547,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178889",2019-11-02 04:28:00,1.76476,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178890",2019-11-02 04:29:00,1.27468,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.53802,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178891",2019-11-02 04:30:00,1.3969,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178892",2019-11-02 04:31:00,1.26018,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178893",2019-11-02 04:32:00,1.11921,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.53739,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178894",2019-11-02 04:33:00,0.996146,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,0.65583,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178895",2019-11-02 04:34:00,0.846065,0,0,24,22,22,22,30,27,27,6.52983050847458,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178896",2019-11-02 04:35:00,0.827323,0,0,24,22,22,22,30,27,27,7.04733333333333,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178897",2019-11-02 04:36:00,0.838502,0,0,24,22,22,22,30,27,27,7.14081967213115,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178898",2019-11-02 04:37:00,0.832364,0,0,24,22,22,22,30,27,27,7.14983333333333,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178899",2019-11-02 04:38:00,0.770135,0,0,24,22,22,22,30,27,27,7.1172131147541,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178900",2019-11-02 04:39:00,0.70989,0,0,24,22,22,22,30,27,27,7.10377049180328,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178901",2019-11-02 04:40:00,0.713063,0,0,24,22,22,22,30,27,27,7.09616666666667,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.65268,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178902",2019-11-02 04:41:00,0.753579,0,0,24,22,22,22,30,27,27,7.08196721311475,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178903",2019-11-02 04:42:00,0.759014,0,0,24,22,22,22,30,27,27,7.06311475409836,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,1.06911,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"178904",2019-11-02 04:43:00,2.43368,0,0,24,22,22,22,30,27,27,6.71733333333333,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,1.10943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178905",2019-11-02 04:44:00,1.45299,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.00485,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178906",2019-11-02 04:45:00,1.88743,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178907",2019-11-02 04:46:00,2.59133,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178908",2019-11-02 04:47:00,2.91456,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178909",2019-11-02 04:48:00,3.48656,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178910",2019-11-02 04:49:00,3.91633,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.0206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178911",2019-11-02 04:50:00,3.85765,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178912",2019-11-02 04:51:00,4.11044,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178913",2019-11-02 04:52:00,4.19695,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178914",2019-11-02 04:53:00,4.27404,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178915",2019-11-02 04:54:00,4.25258,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178916",2019-11-02 04:55:00,4.27296,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178917",2019-11-02 04:56:00,4.22727,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,1.04139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178918",2019-11-02 04:57:00,4.41325,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.04391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178919",2019-11-02 04:58:00,4.4972,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178920",2019-11-02 04:59:00,4.43282,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178921",2019-11-02 05:00:00,3.90075,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,1.32867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178922",2019-11-02 05:01:00,3.39717,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,1.26441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178923",2019-11-02 05:02:00,3.30082,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,1.24488,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178924",2019-11-02 05:03:00,3.16437,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,1.2222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178925",2019-11-02 05:04:00,3.0717,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178926",2019-11-02 05:05:00,3.19253,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.2159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178927",2019-11-02 05:06:00,3.20042,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178928",2019-11-02 05:07:00,3.19909,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178929",2019-11-02 05:08:00,3.21203,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178930",2019-11-02 05:09:00,3.1912,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,1.22661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178931",2019-11-02 05:10:00,3.11939,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178932",2019-11-02 05:11:00,3.46631,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,1.2159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178933",2019-11-02 05:12:00,3.04995,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.6,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"178934",2019-11-02 05:13:00,2.97084,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.5,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178935",2019-11-02 05:14:00,2.84735,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178936",2019-11-02 05:15:00,2.71206,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178937",2019-11-02 05:16:00,2.67905,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178938",2019-11-02 05:17:00,2.61991,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.6,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178939",2019-11-02 05:18:00,2.95544,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.8,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178940",2019-11-02 05:19:00,3.23198,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.8,1.25244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178941",2019-11-02 05:20:00,3.24274,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.7,1.25811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178942",2019-11-02 05:21:00,3.14963,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.25244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178943",2019-11-02 05:22:00,3.0835,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.25811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178944",2019-11-02 05:23:00,2.73961,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.21527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178945",2019-11-02 05:24:00,2.87015,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.22724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178946",2019-11-02 05:25:00,2.84526,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.3482,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178947",2019-11-02 05:26:00,2.76939,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.5057,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178948",2019-11-02 05:27:00,2.852,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.5435,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178949",2019-11-02 05:28:00,2.90795,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.53027,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178950",2019-11-02 05:29:00,2.84576,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.41624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178951",2019-11-02 05:30:00,2.72647,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.23417,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178952",2019-11-02 05:31:00,2.34165,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.23417,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178953",2019-11-02 05:32:00,4.98568,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.23984,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178954",2019-11-02 05:33:00,7.69046,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.2411,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178955",2019-11-02 05:34:00,6.46497,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.1,1.23606,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178956",2019-11-02 05:35:00,2.72046,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,1.23417,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178957",2019-11-02 05:36:00,2.43329,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,1.24614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178958",2019-11-02 05:37:00,2.67599,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.2411,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178959",2019-11-02 05:38:00,2.83084,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.1,1.25181,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178960",2019-11-02 05:39:00,2.63689,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,1.25307,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178961",2019-11-02 05:40:00,2.70612,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,10.9,1.25874,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178962",2019-11-02 05:41:00,3.15495,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,10.8,1.26504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178963",2019-11-02 05:42:00,3.18555,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,10.8,1.26504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"178964",2019-11-02 05:43:00,2.93594,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,10.9,1.29024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178965",2019-11-02 05:44:00,3.09514,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,10.9,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178966",2019-11-02 05:45:00,2.75238,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,10.9,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178967",2019-11-02 05:46:00,2.73946,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178968",2019-11-02 05:47:00,2.72053,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.1,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178969",2019-11-02 05:48:00,3.45305,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178970",2019-11-02 05:49:00,3.53203,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178971",2019-11-02 05:50:00,3.77016,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178972",2019-11-02 05:51:00,3.99274,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.2789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178973",2019-11-02 05:52:00,4.00198,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.30851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178974",2019-11-02 05:53:00,4.00703,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.29591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178975",2019-11-02 05:54:00,3.97625,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.29654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178976",2019-11-02 05:55:00,4.10128,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.4,1.2915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178977",2019-11-02 05:56:00,4.21119,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.3,1.29528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178978",2019-11-02 05:57:00,4.26564,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.1,1.29717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178979",2019-11-02 05:58:00,4.05185,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,1.30851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178980",2019-11-02 05:59:00,3.60415,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.30473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178981",2019-11-02 06:00:00,3.28957,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.2,1.30599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178982",2019-11-02 06:01:00,2.90768,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.1,1.3104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178983",2019-11-02 06:02:00,2.57902,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.1,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178984",2019-11-02 06:03:00,1.58313,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11.1,0.66339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178985",2019-11-02 06:04:00,1.94291,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178986",2019-11-02 06:05:00,2.19165,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178987",2019-11-02 06:06:00,1.66735,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178988",2019-11-02 06:07:00,1.08213,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178989",2019-11-02 06:08:00,0.8066,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,10.9,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178990",2019-11-02 06:09:00,0.524982,0,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22,24.5,23.5,23.5,11,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178991",2019-11-02 06:10:00,0.576458,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178992",2019-11-02 06:11:00,0.767296,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.67221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178993",2019-11-02 06:12:00,0.873295,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"178994",2019-11-02 06:13:00,0.602912,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178995",2019-11-02 06:14:00,0.526539,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.5,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178996",2019-11-02 06:15:00,0.477714,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178997",2019-11-02 06:16:00,0.664317,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178998",2019-11-02 06:17:00,0.798102,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"178999",2019-11-02 06:18:00,0.584408,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179000",2019-11-02 06:19:00,0.931738,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.67473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179001",2019-11-02 06:20:00,0.972112,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179002",2019-11-02 06:21:00,1.24076,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179003",2019-11-02 06:22:00,1.38366,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.68481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179004",2019-11-02 06:23:00,1.47023,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179005",2019-11-02 06:24:00,1.57058,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179006",2019-11-02 06:25:00,1.88303,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179007",2019-11-02 06:26:00,1.87917,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.6,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179008",2019-11-02 06:27:00,1.92786,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.6,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179009",2019-11-02 06:28:00,2.23125,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.5,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179010",2019-11-02 06:29:00,2.15583,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.5,0.80892,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179011",2019-11-02 06:30:00,2.09317,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.6,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179012",2019-11-02 06:31:00,2.01839,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.5,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179013",2019-11-02 06:32:00,1.73553,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.5,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179014",2019-11-02 06:33:00,1.68964,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.5,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179015",2019-11-02 06:34:00,1.67099,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.4,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179016",2019-11-02 06:35:00,1.56264,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.5,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179017",2019-11-02 06:36:00,1.53087,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.4,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179018",2019-11-02 06:37:00,1.52546,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179019",2019-11-02 06:38:00,1.40811,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.7,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179020",2019-11-02 06:39:00,1.55427,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179021",2019-11-02 06:40:00,1.42316,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179022",2019-11-02 06:41:00,1.36494,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179023",2019-11-02 06:42:00,1.37011,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179024",2019-11-02 06:43:00,1.40697,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179025",2019-11-02 06:44:00,1.39877,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.68481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179026",2019-11-02 06:45:00,1.42475,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179027",2019-11-02 06:46:00,1.22825,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179028",2019-11-02 06:47:00,1.40847,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179029",2019-11-02 06:48:00,1.40385,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179030",2019-11-02 06:49:00,1.40505,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179031",2019-11-02 06:50:00,1.42618,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179032",2019-11-02 06:51:00,1.43727,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179033",2019-11-02 06:52:00,1.44602,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179034",2019-11-02 06:53:00,1.3718,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179035",2019-11-02 06:54:00,1.44446,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179036",2019-11-02 06:55:00,1.37762,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.66213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179037",2019-11-02 06:56:00,1.50342,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.66339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179038",2019-11-02 06:57:00,1.61345,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.6552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179039",2019-11-02 06:58:00,1.48027,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179040",2019-11-02 06:59:00,1.46727,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179041",2019-11-02 07:00:00,1.68635,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179042",2019-11-02 07:01:00,1.5313,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.65772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179043",2019-11-02 07:02:00,1.58875,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179044",2019-11-02 07:03:00,1.59565,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179045",2019-11-02 07:04:00,1.80925,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179046",2019-11-02 07:05:00,1.59464,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.65772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179047",2019-11-02 07:06:00,1.53135,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.65268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179048",2019-11-02 07:07:00,1.56123,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179049",2019-11-02 07:08:00,1.47091,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179050",2019-11-02 07:09:00,1.31234,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179051",2019-11-02 07:10:00,1.43262,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179052",2019-11-02 07:11:00,1.37937,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179053",2019-11-02 07:12:00,1.39537,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179054",2019-11-02 07:13:00,1.38776,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179055",2019-11-02 07:14:00,1.43738,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179056",2019-11-02 07:15:00,1.42771,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179057",2019-11-02 07:16:00,1.44,6,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179058",2019-11-02 07:17:00,1.475,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179059",2019-11-02 07:18:00,1.401,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179060",2019-11-02 07:19:00,1.40487,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179061",2019-11-02 07:20:00,1.21606,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179062",2019-11-02 07:21:00,1.38963,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179063",2019-11-02 07:22:00,1.41395,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.8,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179064",2019-11-02 07:23:00,1.38592,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179065",2019-11-02 07:24:00,1.51516,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179066",2019-11-02 07:25:00,1.3585,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.65016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179067",2019-11-02 07:26:00,1.35904,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179068",2019-11-02 07:27:00,1.41871,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179069",2019-11-02 07:28:00,1.35973,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179070",2019-11-02 07:29:00,1.31885,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179071",2019-11-02 07:30:00,1.29899,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179072",2019-11-02 07:31:00,1.07291,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179073",2019-11-02 07:32:00,1.3162,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179074",2019-11-02 07:33:00,1.31248,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179075",2019-11-02 07:34:00,1.33599,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179076",2019-11-02 07:35:00,1.38164,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179077",2019-11-02 07:36:00,1.41943,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179078",2019-11-02 07:37:00,1.44768,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179079",2019-11-02 07:38:00,1.47863,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179080",2019-11-02 07:39:00,1.82943,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179081",2019-11-02 07:40:00,1.48047,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179082",2019-11-02 07:41:00,1.50999,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.68985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179083",2019-11-02 07:42:00,1.44991,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179084",2019-11-02 07:43:00,1.51531,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179085",2019-11-02 07:44:00,1.52508,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,10.9,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179086",2019-11-02 07:45:00,1.52035,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11,0.72198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179087",2019-11-02 07:46:00,1.51543,14,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.1,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179088",2019-11-02 07:47:00,1.37535,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179089",2019-11-02 07:48:00,1.49519,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.66465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179090",2019-11-02 07:49:00,1.46639,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179091",2019-11-02 07:50:00,1.44222,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179092",2019-11-02 07:51:00,1.40085,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179093",2019-11-02 07:52:00,1.39151,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.64008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179094",2019-11-02 07:53:00,1.46898,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179095",2019-11-02 07:54:00,1.4716,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179096",2019-11-02 07:55:00,1.84779,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.2,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179097",2019-11-02 07:56:00,1.38515,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179098",2019-11-02 07:57:00,1.37203,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.60732,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1
"179099",2019-11-02 07:58:00,1.40046,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179100",2019-11-02 07:59:00,0.843064,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179101",2019-11-02 08:00:00,1.4613,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179102",2019-11-02 08:01:00,1.37803,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179103",2019-11-02 08:02:00,1.36683,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179104",2019-11-02 08:03:00,1.4855,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.3,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179105",2019-11-02 08:04:00,1.24973,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.60921,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179106",2019-11-02 08:05:00,1.10665,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179107",2019-11-02 08:06:00,1.00081,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179108",2019-11-02 08:07:00,0.877816,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.5,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179109",2019-11-02 08:08:00,0.872103,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179110",2019-11-02 08:09:00,0.875742,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.61362,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179111",2019-11-02 08:10:00,0.822121,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179112",2019-11-02 08:11:00,0.77917,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,2.03994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179113",2019-11-02 08:12:00,0.789781,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179114",2019-11-02 08:13:00,0.724887,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179115",2019-11-02 08:14:00,0.389791,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179116",2019-11-02 08:15:00,0.707382,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179117",2019-11-02 08:16:00,0.735412,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"179118",2019-11-02 08:17:00,0.71465,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179119",2019-11-02 08:18:00,0.739173,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179120",2019-11-02 08:19:00,0.692658,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179121",2019-11-02 08:20:00,0.563679,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179122",2019-11-02 08:21:00,0.700777,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.90468,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179123",2019-11-02 08:22:00,0.884372,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179124",2019-11-02 08:23:00,0.813445,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.88074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179125",2019-11-02 08:24:00,1.11623,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179126",2019-11-02 08:25:00,1.3413,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.56826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179127",2019-11-02 08:26:00,1.27861,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179128",2019-11-02 08:27:00,1.28565,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179129",2019-11-02 08:28:00,1.58309,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.53802,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179130",2019-11-02 08:29:00,1.57124,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179131",2019-11-02 08:30:00,1.51107,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179132",2019-11-02 08:31:00,1.63109,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.55125,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179133",2019-11-02 08:32:00,1.5785,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179134",2019-11-02 08:33:00,1.52823,31,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179135",2019-11-02 08:34:00,1.44266,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.48258,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
