"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"179136",2019-11-02 08:35:00,1.16622,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.46116,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179137",2019-11-02 08:36:00,1.07162,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.42399,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179138",2019-11-02 08:37:00,0.943705,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179139",2019-11-02 08:38:00,0.796929,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179140",2019-11-02 08:39:00,0.709669,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179141",2019-11-02 08:40:00,1.06571,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179142",2019-11-02 08:41:00,0.862192,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179143",2019-11-02 08:42:00,0.757029,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179144",2019-11-02 08:43:00,0.662925,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.52353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179145",2019-11-02 08:44:00,0.621315,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179146",2019-11-02 08:45:00,0.604799,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179147",2019-11-02 08:46:00,0.386588,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179148",2019-11-02 08:47:00,0.608618,31,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179149",2019-11-02 08:48:00,0.643717,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179150",2019-11-02 08:49:00,0.618229,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179151",2019-11-02 08:50:00,0.618468,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179152",2019-11-02 08:51:00,1.00886,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179153",2019-11-02 08:52:00,0.734591,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179154",2019-11-02 08:53:00,0.835246,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179155",2019-11-02 08:54:00,1.15889,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179156",2019-11-02 08:55:00,1.25629,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179157",2019-11-02 08:56:00,1.45237,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179158",2019-11-02 08:57:00,1.53345,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.39186,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179159",2019-11-02 08:58:00,1.66778,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179160",2019-11-02 08:59:00,1.73807,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.36981,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179161",2019-11-02 09:00:00,1.78229,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179162",2019-11-02 09:01:00,1.51566,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179163",2019-11-02 09:02:00,1.66974,53,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179164",2019-11-02 09:03:00,1.70225,56,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.36603,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179165",2019-11-02 09:04:00,1.52451,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.35658,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179166",2019-11-02 09:05:00,1.33308,62,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.35091,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179167",2019-11-02 09:06:00,0.943371,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179168",2019-11-02 09:07:00,0.891257,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179169",2019-11-02 09:08:00,0.84937,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.62685,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179170",2019-11-02 09:09:00,0.96055,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.58653,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179171",2019-11-02 09:10:00,1.01742,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.48762,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179172",2019-11-02 09:11:00,0.732563,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179173",2019-11-02 09:12:00,0.696564,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.32634,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179174",2019-11-02 09:13:00,0.692271,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179175",2019-11-02 09:14:00,0.690848,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179176",2019-11-02 09:15:00,0.696194,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.36666,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179177",2019-11-02 09:16:00,0.692577,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.35658,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179178",2019-11-02 09:17:00,0.651255,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.4,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179179",2019-11-02 09:18:00,0.608467,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.5,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179180",2019-11-02 09:19:00,0.626813,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.5,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179181",2019-11-02 09:20:00,0.629122,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.7,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179182",2019-11-02 09:21:00,0.9133,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.7,0.31752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179183",2019-11-02 09:22:00,1.03975,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.8,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179184",2019-11-02 09:23:00,0.856325,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,13,0.26838,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179185",2019-11-02 09:24:00,1.11371,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.9,0.23814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179186",2019-11-02 09:25:00,1.27301,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.8,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179187",2019-11-02 09:26:00,1.46811,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.8,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179188",2019-11-02 09:27:00,1.66083,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.8,0.20538,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179189",2019-11-02 09:28:00,1.67244,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.8,0.17955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179190",2019-11-02 09:29:00,1.64188,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.8,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179191",2019-11-02 09:30:00,1.74259,131,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,13,0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179192",2019-11-02 09:31:00,1.62962,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,13,-0.0441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179193",2019-11-02 09:32:00,1.63685,149,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,13,-0.07119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179194",2019-11-02 09:33:00,1.60062,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,13.2,1.33371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179195",2019-11-02 09:34:00,1.28441,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,13.7,-0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179196",2019-11-02 09:35:00,1.17151,160,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,14,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179197",2019-11-02 09:36:00,1.02112,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,14.3,-0.2016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179198",2019-11-02 09:37:00,0.920161,191,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,14.5,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179199",2019-11-02 09:38:00,0.809904,206,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,14.3,-0.33075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179200",2019-11-02 09:39:00,0.747005,216,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,14.2,-0.36792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179201",2019-11-02 09:40:00,0.761691,222,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,13.9,-0.40005,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179202",2019-11-02 09:41:00,0.723191,231,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.5,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179203",2019-11-02 09:42:00,0.693862,237,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.6,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179204",2019-11-02 09:43:00,0.660911,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.1,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179205",2019-11-02 09:44:00,0.642984,224,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.2,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179206",2019-11-02 09:45:00,0.637458,238,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.1,-0.43785,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179207",2019-11-02 09:46:00,0.641606,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.2,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"179208",2019-11-02 09:47:00,0.648655,276,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,12.7,-0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179209",2019-11-02 09:48:00,0,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,12.7,-0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179210",2019-11-02 09:49:00,0.660076,337,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,12.8,-0.70686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179211",2019-11-02 09:50:00,0.64742,422,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.3,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179212",2019-11-02 09:51:00,0.996325,602,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.6,-0.72009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179213",2019-11-02 09:52:00,0.704604,589,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,13.5,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179214",2019-11-02 09:53:00,1.03281,594,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.2,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179215",2019-11-02 09:54:00,1.16917,583,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.8,-0.83349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179216",2019-11-02 09:55:00,1.20666,583,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.2,-1.02816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179217",2019-11-02 09:56:00,1.35395,616,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.1,-0.97209,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179218",2019-11-02 09:57:00,1.52537,632,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.3,-0.95886,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179219",2019-11-02 09:58:00,1.6272,651,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,15.3,-1.04013,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179220",2019-11-02 09:59:00,1.6891,598,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,15.9,-0.98973,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179221",2019-11-02 10:00:00,1.67326,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,15.4,-1.26756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179222",2019-11-02 10:01:00,1.61826,640,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.7,-1.62414,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179223",2019-11-02 10:02:00,1.5463,368,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.5,-0.77994,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179224",2019-11-02 10:03:00,1.52067,546,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,23.5,14.7,-1.55484,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179225",2019-11-02 10:04:00,1.40289,652,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.2,-1.51767,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179226",2019-11-02 10:05:00,1.1117,554,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.4,-1.82196,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179227",2019-11-02 10:06:00,1.03609,626,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.3,-1.68336,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179228",2019-11-02 10:07:00,0.95549,533,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.6,-1.39293,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179229",2019-11-02 10:08:00,0.824663,399,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.5,-0.9072,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179230",2019-11-02 10:09:00,0.827151,412,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.8,-0.86436,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179231",2019-11-02 10:10:00,0.748357,309,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.8,-0.80703,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179232",2019-11-02 10:11:00,0.723575,268,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.3,-0.65583,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179233",2019-11-02 10:12:00,0.817685,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.6,-0.75726,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179234",2019-11-02 10:13:00,1.01497,425,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13.9,-0.85869,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179235",2019-11-02 10:14:00,0.587131,295,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.7,-0.66024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179236",2019-11-02 10:15:00,0.578248,304,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.9,-0.84546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179237",2019-11-02 10:16:00,0.617281,344,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.4,-0.97713,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179238",2019-11-02 10:17:00,0.603388,329,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.6,-0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179239",2019-11-02 10:18:00,0.584908,354,3.386,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.9,2.02797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179240",2019-11-02 10:19:00,0.589509,433,3.366,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.7,2.10357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179241",2019-11-02 10:20:00,0.781683,332,2.358,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.8,-0.91413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179242",2019-11-02 10:21:00,0.867368,409,3.385,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.6,1.33875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179243",2019-11-02 10:22:00,0.738919,385,0.067,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,15.5,1.13337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179244",2019-11-02 10:23:00,0.776431,617,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.9,-1.386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179245",2019-11-02 10:24:00,1.05224,610,0.067,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.3,-1.40553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179246",2019-11-02 10:25:00,1.36677,554,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,14.9,-1.1151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179247",2019-11-02 10:26:00,1.48032,384,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,15.2,-0.52605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179248",2019-11-02 10:27:00,1.57964,544,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,15.6,-0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179249",2019-11-02 10:28:00,1.59863,492,0.064,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,15.3,-0.81459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179250",2019-11-02 10:29:00,1.61744,552,0.067,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,16,-1.04139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179251",2019-11-02 10:30:00,1.61799,598,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,15.6,-1.20393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179252",2019-11-02 10:31:00,1.75658,634,0.067,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,15.9,-1.89126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179253",2019-11-02 10:32:00,1.71965,688,0.452,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,15.9,-1.86858,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179254",2019-11-02 10:33:00,1.61436,713,0.452,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,16.2,-1.89126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179255",2019-11-02 10:34:00,1.79374,560,0.449,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,16.4,-1.99458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179256",2019-11-02 10:35:00,1.78653,463,0.449,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22.5,24.5,23.5,24,16.1,-1.92213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179257",2019-11-02 10:36:00,1.76101,722,0.451,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22.5,24.5,23.5,24,17,-2.00655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179258",2019-11-02 10:37:00,1.61715,760,0.448,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22.5,24.5,23.5,24,18.3,-2.18673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179259",2019-11-02 10:38:00,1.51191,812,0.45,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22.5,24.5,23.5,24,17.9,-2.23713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179260",2019-11-02 10:39:00,1.50547,839,0.451,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22.5,24.5,23.5,24,17.6,-2.18106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179261",2019-11-02 10:40:00,1.45162,450,0.45,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22.5,24.5,23.5,24,17.6,-1.38159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179262",2019-11-02 10:41:00,1.40619,869,0.453,24,22,22,22,30,27,27,0,0,23.5,23,22.5,22.5,24.5,23.5,24,18,-2.1987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179263",2019-11-02 10:42:00,1.42176,889,0.454,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,17.5,-2.49669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179264",2019-11-02 10:43:00,1.40333,872,0.444,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16.8,-1.64619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179265",2019-11-02 10:44:00,1.35204,612,0.441,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16,-0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179266",2019-11-02 10:45:00,1.31588,858,0.79,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.8,-2.06577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179267",2019-11-02 10:46:00,1.32644,668,0.794,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16.3,-1.7136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179268",2019-11-02 10:47:00,1.32115,373,0.784,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16.1,-0.56196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179269",2019-11-02 10:48:00,1.53427,306,0.784,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16.1,-0.29169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179270",2019-11-02 10:49:00,1.33975,261,0.624,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.9,-0.24759,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179271",2019-11-02 10:50:00,1.33643,229,0.623,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.7,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179272",2019-11-02 10:51:00,1.32497,215,0.616,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.5,-0.0693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179273",2019-11-02 10:52:00,1.31166,209,0.614,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.4,-0.07371,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179274",2019-11-02 10:53:00,1.31263,223,0.614,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16,-0.1197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179275",2019-11-02 10:54:00,1.28599,273,0.612,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.8,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179276",2019-11-02 10:55:00,1.18172,320,0.396,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16.4,-0.78183,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179277",2019-11-02 10:56:00,1.2544,356,0.182,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16.1,-0.56826,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179278",2019-11-02 10:57:00,1.11405,387,0.415,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.4,-0.66843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179279",2019-11-02 10:58:00,1.03978,382,0.389,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.5,-0.59283,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179280",2019-11-02 10:59:00,0.856631,300,0.384,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,16,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179281",2019-11-02 11:00:00,0.807986,232,0.384,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.6,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179282",2019-11-02 11:01:00,0.79268,220,0.384,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.2,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179283",2019-11-02 11:02:00,0.952179,217,0.34,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.8,-0.23373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179284",2019-11-02 11:03:00,0.701559,214,0.179,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.8,-0.38241,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179285",2019-11-02 11:04:00,0.802553,222,0.179,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179286",2019-11-02 11:05:00,0.646703,209,0.179,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15,-0.41076,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179287",2019-11-02 11:06:00,0.935623,229,0.381,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15.1,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179288",2019-11-02 11:07:00,0.649063,298,0.379,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,15,-0.41391,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179289",2019-11-02 11:08:00,0.620415,359,0.379,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.8,-0.96453,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179290",2019-11-02 11:09:00,0.601071,342,0.379,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.8,-0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179291",2019-11-02 11:10:00,0.575085,277,0.379,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.6,-0.47313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179292",2019-11-02 11:11:00,0.595955,214,0.374,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.8,-0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179293",2019-11-02 11:12:00,0.6772,206,0.377,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.9,-0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179294",2019-11-02 11:13:00,0.94315,226,0.377,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.7,-0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179295",2019-11-02 11:14:00,0.723236,258,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.4,-0.71946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179296",2019-11-02 11:15:00,0.901573,284,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.5,-0.85113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179297",2019-11-02 11:16:00,1.02137,312,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.6,-0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179298",2019-11-02 11:17:00,1.27003,334,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.6,-1.09683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179299",2019-11-02 11:18:00,1.41966,337,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.6,-1.07856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179300",2019-11-02 11:19:00,1.51189,303,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.6,-0.80766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179301",2019-11-02 11:20:00,1.8708,259,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.9,-0.72009,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179302",2019-11-02 11:21:00,1.52328,235,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.8,-0.61614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179303",2019-11-02 11:22:00,1.52417,242,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,23.5,24,14.9,-0.67788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179304",2019-11-02 11:23:00,1.56149,234,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,15.1,-0.63819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179305",2019-11-02 11:24:00,1.5344,251,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,15.3,-0.71316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179306",2019-11-02 11:25:00,1.47643,276,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,15.5,-0.81459,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179307",2019-11-02 11:26:00,1.24894,304,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,15.1,-0.80766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179308",2019-11-02 11:27:00,1.02144,320,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,14.9,-0.62559,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179309",2019-11-02 11:28:00,0.992547,346,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,14.8,-0.81459,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179310",2019-11-02 11:29:00,0.778837,366,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,14.9,-0.99666,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179311",2019-11-02 11:30:00,0.792266,387,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,15.1,-1.07982,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179312",2019-11-02 11:31:00,0.707695,374,0,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,15,-1.28205,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179313",2019-11-02 11:32:00,0.648336,445,0.097,24,22,22,22,30,27,27,0,0,23.5,23,23,22.5,24.5,24,24,14.8,-1.30158,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179314",2019-11-02 11:33:00,0.628264,341,0.104,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.1,-1.14156,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179315",2019-11-02 11:34:00,0.601276,381,0.071,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.1,-1.69596,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179316",2019-11-02 11:35:00,0.522306,455,0.085,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.2,-1.50633,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179317",2019-11-02 11:36:00,0.570455,381,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.6,-1.33119,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179318",2019-11-02 11:37:00,0.921423,393,0.099,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.6,-1.39356,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179319",2019-11-02 11:38:00,0.527168,453,0.106,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.4,-1.67076,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"179320",2019-11-02 11:39:00,0.47602,846,0.058,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.5,-2.3625,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179321",2019-11-02 11:40:00,0.545939,449,0.085,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.8,-1.8081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179322",2019-11-02 11:41:00,0.535476,473,0.106,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,16.1,-1.62918,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179323",2019-11-02 11:42:00,0.547878,441,0.035,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,16.6,-1.76652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179324",2019-11-02 11:43:00,0.887767,485,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,16.4,-1.35765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179325",2019-11-02 11:44:00,0.635728,505,0.035,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,16.2,-1.54665,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179326",2019-11-02 11:45:00,0.74974,368,2.103,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,16,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179327",2019-11-02 11:46:00,1.00333,340,2.096,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.5,1.06659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179328",2019-11-02 11:47:00,1.17702,423,2.085,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.4,1.09179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179329",2019-11-02 11:48:00,1.31505,269,2.068,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.7,1.30284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179330",2019-11-02 11:49:00,1.39429,257,2.044,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.7,1.39482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179331",2019-11-02 11:50:00,1.38934,264,2.086,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24,15.9,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179332",2019-11-02 11:51:00,1.47794,269,2.1,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,15.4,1.3671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179333",2019-11-02 11:52:00,1.46324,268,2.084,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,15.4,1.36899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179334",2019-11-02 11:53:00,1.46083,254,2.084,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,15.6,1.47672,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179335",2019-11-02 11:54:00,1.46607,257,2.062,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,15.5,1.29024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179336",2019-11-02 11:55:00,1.46454,192,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,15.7,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179337",2019-11-02 11:56:00,1.21242,326,2.073,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,15.9,0.41328,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179338",2019-11-02 11:57:00,1.08359,739,2.089,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,15.8,0.18963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179339",2019-11-02 11:58:00,0.906965,768,2.095,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,16.2,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179340",2019-11-02 11:59:00,0.776109,272,2.106,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,16,1.6569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179341",2019-11-02 12:00:00,0.727774,733,2.106,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,16.3,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179342",2019-11-02 12:01:00,0.67796,723,2.065,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,16.1,-0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179343",2019-11-02 12:02:00,0.657388,702,0.067,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,16.1,-2.37699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179344",2019-11-02 12:03:00,0.63237,694,0.092,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24,16.3,-2.34927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179345",2019-11-02 12:04:00,0.885155,695,0.11,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.1,-2.31399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179346",2019-11-02 12:05:00,0.538438,690,0.113,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.1,-2.30769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179347",2019-11-02 12:06:00,0.545197,689,0.06,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,15.9,-2.3751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179348",2019-11-02 12:07:00,0.536345,690,0.092,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,15.7,-2.36313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179349",2019-11-02 12:08:00,0.521318,651,0.092,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-2.37699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"179350",2019-11-02 12:09:00,0,698,0.113,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-2.33982,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179351",2019-11-02 12:10:00,0.816928,693,0.113,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17,-2.41983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179352",2019-11-02 12:11:00,0.71872,734,0.062,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.7,-1.68021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179353",2019-11-02 12:12:00,0.592723,373,0.094,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17,-0.61299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179354",2019-11-02 12:13:00,0.812422,334,0.092,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17,-1.10628,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179355",2019-11-02 12:14:00,0.608121,618,0.113,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.1,-1.69029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179356",2019-11-02 12:15:00,0.775277,824,0.113,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.1,-2.20626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179357",2019-11-02 12:16:00,1.00505,557,0.06,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,-2.7468,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179358",2019-11-02 12:17:00,1.07359,665,0.092,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-0.93429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179359",2019-11-02 12:18:00,1.2572,567,0.094,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.2,-1.1025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"179360",2019-11-02 12:19:00,1.3945,285,0.113,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.1,-1.33686,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179361",2019-11-02 12:20:00,1.40486,384,0.111,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.2,-1.40994,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179362",2019-11-02 12:21:00,1.4655,326,0.055,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.2,-2.016,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179363",2019-11-02 12:22:00,1.46666,489,0.095,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.2,-1.8081,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179364",2019-11-02 12:23:00,1.4814,419,0.097,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.1,-1.3293,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179365",2019-11-02 12:24:00,1.45131,355,0.115,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-1.13085,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179366",2019-11-02 12:25:00,1.48399,327,0.115,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-0.88389,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"179367",2019-11-02 12:26:00,1.23975,305,0.094,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.4,-0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179368",2019-11-02 12:27:00,1.02493,329,0.094,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-0.71883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179369",2019-11-02 12:28:00,0.890596,498,0.069,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-2.17413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179370",2019-11-02 12:29:00,0.807923,506,0.113,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.1,-1.65501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179371",2019-11-02 12:30:00,0.760031,678,0.115,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.4,-1.68336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179372",2019-11-02 12:31:00,0.723196,436,0.044,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-1.36647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179373",2019-11-02 12:32:00,0.611281,477,0.039,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.1,-2.15523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179374",2019-11-02 12:33:00,0.567502,392,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.1,-1.35009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179375",2019-11-02 12:34:00,0.510491,317,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179376",2019-11-02 12:35:00,0.458061,308,0.064,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,15.9,-0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179377",2019-11-02 12:36:00,0.434248,360,0.111,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,15.8,-1.16676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179378",2019-11-02 12:37:00,0.448468,374,0.09,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,15.7,-1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179379",2019-11-02 12:38:00,0.47202,449,0.025,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,15.8,-1.72872,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179380",2019-11-02 12:39:00,0.453095,706,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.4,-2.77389,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179381",2019-11-02 12:40:00,0.400212,405,2.119,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.6,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179382",2019-11-02 12:41:00,0.423547,381,0.111,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-1.29969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179383",2019-11-02 12:42:00,0.418505,341,0.06,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-1.05966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179384",2019-11-02 12:43:00,0.349136,629,0.09,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.6,-2.09979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179385",2019-11-02 12:44:00,0.367296,392,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.2,-1.22346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179386",2019-11-02 12:45:00,0.358866,360,0.111,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-1.17873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179387",2019-11-02 12:46:00,0.385455,384,2.117,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.7,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179388",2019-11-02 12:47:00,0.40449,427,2.077,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179389",2019-11-02 12:48:00,0.349408,411,2.098,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179390",2019-11-02 12:49:00,0.365017,332,2.095,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.9,1.04454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179391",2019-11-02 12:50:00,0.353691,311,2.106,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179392",2019-11-02 12:51:00,0.673982,324,2.111,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.6,0.85806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179393",2019-11-02 12:52:00,0.454322,361,0.06,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.4,-1.24173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179394",2019-11-02 12:53:00,0.38656,379,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,-0.98532,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179395",2019-11-02 12:54:00,0.362283,358,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.1,-0.68229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179396",2019-11-02 12:55:00,0.388145,324,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.1,-0.64449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179397",2019-11-02 12:56:00,0.361836,277,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179398",2019-11-02 12:57:00,0.385117,273,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-0.61425,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179399",2019-11-02 12:58:00,0.400057,283,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16,-0.83916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179400",2019-11-02 12:59:00,0.403898,264,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.1,-0.72828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179401",2019-11-02 13:00:00,0.419861,248,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.1,-0.70623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179402",2019-11-02 13:01:00,0.444888,243,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16,-0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179403",2019-11-02 13:02:00,0.413837,236,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.1,-0.67536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179404",2019-11-02 13:03:00,0.440405,231,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.1,-0.66213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179405",2019-11-02 13:04:00,0.409937,227,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.6,-0.63126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179406",2019-11-02 13:05:00,0.422026,214,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.4,-0.58149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179407",2019-11-02 13:06:00,0.43576,199,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.4,-0.51786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179408",2019-11-02 13:07:00,0.424833,182,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.4,-0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179409",2019-11-02 13:08:00,0.41793,176,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.5,-0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179410",2019-11-02 13:09:00,0.403522,165,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.2,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179411",2019-11-02 13:10:00,0.585059,165,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.3,-0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179412",2019-11-02 13:11:00,0.411412,180,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.3,-0.44856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179413",2019-11-02 13:12:00,0.416082,182,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.3,-0.47439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179414",2019-11-02 13:13:00,0.425552,165,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.2,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179415",2019-11-02 13:14:00,0.426303,150,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.5,-0.34083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179416",2019-11-02 13:15:00,0.438356,144,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.6,1.83897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179417",2019-11-02 13:16:00,0.453333,147,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.4,1.8144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179418",2019-11-02 13:17:00,0.534127,161,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.5,1.76904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179419",2019-11-02 13:18:00,0.453681,192,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.3,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179420",2019-11-02 13:19:00,0.47761,299,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.9,-1.39482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179421",2019-11-02 13:20:00,0.483732,332,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,17.2,-1.20456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179422",2019-11-02 13:21:00,0.446704,415,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,17.2,-1.75455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179423",2019-11-02 13:22:00,0.437669,504,0.398,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,17,-1.21779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179424",2019-11-02 13:23:00,0.462708,506,0.596,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.5,-0.88956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179425",2019-11-02 13:24:00,0.380118,408,0.183,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.1,-0.96705,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179426",2019-11-02 13:25:00,0.470852,321,0.965,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.2,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179427",2019-11-02 13:26:00,0.457851,323,0.558,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.5,-0.93996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179428",2019-11-02 13:27:00,0.44895,318,0.556,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.4,-0.63756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179429",2019-11-02 13:28:00,0.439795,327,0.182,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.3,-1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179430",2019-11-02 13:29:00,0.500052,315,0.18,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.2,-1.00548,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179431",2019-11-02 13:30:00,0.400596,321,0.182,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.2,-1.1466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179432",2019-11-02 13:31:00,0.41078,351,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.5,-1.14786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179433",2019-11-02 13:32:00,0.429209,350,0,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.7,-1.14849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179434",2019-11-02 13:33:00,0.383401,354,0.331,24,22,22,22,30,27,27,0,0,24,23.5,23,23,24.5,24,24.5,16.2,-1.07793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179435",2019-11-02 13:34:00,0.39279,354,0.413,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-0.9765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179436",2019-11-02 13:35:00,0.391713,350,0.523,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.2,-0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179437",2019-11-02 13:36:00,0.38827,304,0.533,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.7,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179438",2019-11-02 13:37:00,0.420665,260,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.3,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179439",2019-11-02 13:38:00,0.382372,235,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-0.70056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179440",2019-11-02 13:39:00,0,225,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.5,-0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179441",2019-11-02 13:40:00,0.3986,213,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.7,-0.63126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179442",2019-11-02 13:41:00,0.411588,213,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.6,-0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179443",2019-11-02 13:42:00,0.380172,237,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,-0.85743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
