"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"179444",2019-11-02 13:43:00,0.394555,237,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.7,-0.75033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179445",2019-11-02 13:44:00,0.386655,247,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,-0.95949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179446",2019-11-02 13:45:00,0.38912,319,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.8,-1.15605,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179447",2019-11-02 13:46:00,0.57074,511,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,16.7,-1.46349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179448",2019-11-02 13:47:00,0.376858,342,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17,-1.6506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179449",2019-11-02 13:48:00,0.66685,361,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17,-1.59705,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179450",2019-11-02 13:49:00,0.476534,624,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.2,-1.56429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179451",2019-11-02 13:50:00,0.382084,430,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,18.2,-1.00359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179452",2019-11-02 13:51:00,0.382228,414,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,18.2,-1.2978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179453",2019-11-02 13:52:00,0.394092,552,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,18.8,-1.39104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179454",2019-11-02 13:53:00,0.361746,511,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,19.2,-1.3104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179455",2019-11-02 13:54:00,0.407924,429,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,18.6,-1.38411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179456",2019-11-02 13:55:00,0.399338,293,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.7,-0.93996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179457",2019-11-02 13:56:00,0.395588,237,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.8,-0.68733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179458",2019-11-02 13:57:00,0.40702,194,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.8,-0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179459",2019-11-02 13:58:00,0.398564,231,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,17.8,-0.70686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179460",2019-11-02 13:59:00,0.376215,272,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.6,-0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179461",2019-11-02 14:00:00,0.380335,285,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.2,-0.92673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179462",2019-11-02 14:01:00,0.388737,287,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.7,-0.94689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179463",2019-11-02 14:02:00,0.381622,283,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.7,-0.91791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179464",2019-11-02 14:03:00,0.393925,276,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.9,-0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179465",2019-11-02 14:04:00,0.385677,285,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17,-0.77931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179466",2019-11-02 14:05:00,0.372103,248,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.9,-0.69489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179467",2019-11-02 14:06:00,0,208,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.9,-0.53739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179468",2019-11-02 14:07:00,0.36501,187,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.9,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179469",2019-11-02 14:08:00,0.385837,221,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.4,-0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179470",2019-11-02 14:09:00,0.367597,317,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.3,-0.93303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179471",2019-11-02 14:10:00,0.366854,433,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.3,-1.07289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179472",2019-11-02 14:11:00,0.408568,440,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.2,-1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179473",2019-11-02 14:12:00,0.393716,486,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.2,-1.38096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179474",2019-11-02 14:13:00,0.654412,601,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.7,-1.42884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179475",2019-11-02 14:14:00,0.386421,527,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17,-1.38033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179476",2019-11-02 14:15:00,0.345361,487,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17,-1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179477",2019-11-02 14:16:00,0.418022,294,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17,-0.96831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179478",2019-11-02 14:17:00,0.414652,311,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.9,-0.89586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179479",2019-11-02 14:18:00,0.738374,260,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17,-0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179480",2019-11-02 14:19:00,0.418646,230,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.5,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179481",2019-11-02 14:20:00,0.463033,351,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.6,-0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179482",2019-11-02 14:21:00,0.434413,301,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.5,-0.42399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179483",2019-11-02 14:22:00,0.520741,369,3.429,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.5,2.772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179484",2019-11-02 14:23:00,0.415079,374,3.358,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.5,2.61072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179485",2019-11-02 14:24:00,0.415584,445,3.335,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.3,2.45448,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179486",2019-11-02 14:25:00,0.432447,578,3.335,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.1,2.37321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179487",2019-11-02 14:26:00,0.412522,329,3.335,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.3,2.31777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179488",2019-11-02 14:27:00,0.422237,439,3.328,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.4,2.16594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179489",2019-11-02 14:28:00,0.421171,351,0.058,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.3,-0.06552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179490",2019-11-02 14:29:00,0.422935,438,2.522,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.9,1.43514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179491",2019-11-02 14:30:00,0.424877,368,2.228,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17,1.28394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179492",2019-11-02 14:31:00,0.428197,302,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.3,-0.96453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179493",2019-11-02 14:32:00,0.418395,556,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.7,-1.14408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179494",2019-11-02 14:33:00,0.461845,375,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,18,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179495",2019-11-02 14:34:00,0.427714,429,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.5,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179496",2019-11-02 14:35:00,0.429094,465,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.8,-0.94626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179497",2019-11-02 14:36:00,0.440505,337,2.526,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.4,-0.78372,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179498",2019-11-02 14:37:00,0.426367,258,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.2,-0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179499",2019-11-02 14:38:00,0.440349,233,1.519,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.2,-0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179500",2019-11-02 14:39:00,0.416586,228,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.4,-0.58023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179501",2019-11-02 14:40:00,0.346602,212,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.4,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179502",2019-11-02 14:41:00,0.422529,191,2.237,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.9,1.86039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179503",2019-11-02 14:42:00,0.311826,154,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,-0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179504",2019-11-02 14:43:00,0.409148,164,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.8,-0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179505",2019-11-02 14:44:00,0.4071,159,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.9,-0.31626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179506",2019-11-02 14:45:00,0.418064,143,2.516,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17,2.29887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179507",2019-11-02 14:46:00,0.544463,129,2.254,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.8,2.10231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179508",2019-11-02 14:47:00,0.433711,129,0.023,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179509",2019-11-02 14:48:00,0.39011,145,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,0.07371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179510",2019-11-02 14:49:00,0.409129,184,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.8,-0.1197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179511",2019-11-02 14:50:00,0.412325,187,1.028,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,-0.1512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179512",2019-11-02 14:51:00,0.370554,189,2.25,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.8,2.00844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179513",2019-11-02 14:52:00,0.360134,198,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.2,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179514",2019-11-02 14:53:00,0.362774,194,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.4,-0.48636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179515",2019-11-02 14:54:00,0.383837,176,2.241,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.1,1.87677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179516",2019-11-02 14:55:00,0.37607,152,2.237,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.9,2.05947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179517",2019-11-02 14:56:00,0.36277,127,2.239,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.2,2.10861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179518",2019-11-02 14:57:00,0.350601,104,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.4,0.08001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179519",2019-11-02 14:58:00,0.314787,96,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17.2,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179520",2019-11-02 14:59:00,0.351238,110,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.8,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179521",2019-11-02 15:00:00,0.369094,120,2.505,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,17,2.41227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179522",2019-11-02 15:01:00,0.351663,102,2.238,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.9,2.26107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179523",2019-11-02 15:02:00,0.348579,92,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.9,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179524",2019-11-02 15:03:00,0.334388,91,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179525",2019-11-02 15:04:00,0.3392,97,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.5,-0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179526",2019-11-02 15:05:00,0.357573,105,2.497,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,2.46267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179527",2019-11-02 15:06:00,0.346242,110,2.232,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,2.18547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179528",2019-11-02 15:07:00,0.349644,127,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,-0.12663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179529",2019-11-02 15:08:00,0.373159,126,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179530",2019-11-02 15:09:00,0.356389,118,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,-0.09639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179531",2019-11-02 15:10:00,0.350381,124,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,-0.09513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179532",2019-11-02 15:11:00,0.359846,128,0.07,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,-0.11403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179533",2019-11-02 15:12:00,0.349416,124,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,-0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179534",2019-11-02 15:13:00,0.325294,132,0.07,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179535",2019-11-02 15:14:00,0.345699,132,0.07,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,-0.189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179536",2019-11-02 15:15:00,0.361384,123,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,-0.13671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179537",2019-11-02 15:16:00,0.36584,119,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,-0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179538",2019-11-02 15:17:00,0.385656,111,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.7,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179539",2019-11-02 15:18:00,0.396032,121,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179540",2019-11-02 15:19:00,0.395989,127,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179541",2019-11-02 15:20:00,0.366778,128,2.526,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.6,0.06867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179542",2019-11-02 15:21:00,0.525014,117,2.536,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.5,2.45637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179543",2019-11-02 15:22:00,0.428849,123,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,2.15334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179544",2019-11-02 15:23:00,0.407776,148,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179545",2019-11-02 15:24:00,0.409272,132,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179546",2019-11-02 15:25:00,0.396414,85,0.023,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.3,0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179547",2019-11-02 15:26:00,0.416578,73,1.91,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.3,1.13526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179548",2019-11-02 15:27:00,0.686746,70,1.223,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.3,2.39022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179549",2019-11-02 15:28:00,0.411613,79,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.3,0.0378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179550",2019-11-02 15:29:00,0.434305,89,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.01701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179551",2019-11-02 15:30:00,0.740016,93,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,-0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179552",2019-11-02 15:31:00,0.393839,95,1.037,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179553",2019-11-02 15:32:00,0,89,2.321,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.5,2.37384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179554",2019-11-02 15:33:00,0.408657,86,1.082,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.5,2.60631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179555",2019-11-02 15:34:00,0.431022,88,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179556",2019-11-02 15:35:00,0.414442,74,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179557",2019-11-02 15:36:00,0.396511,56,0.07,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179558",2019-11-02 15:37:00,0.571459,49,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179559",2019-11-02 15:38:00,0.429044,55,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.18522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179560",2019-11-02 15:39:00,0.414348,59,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.3,0.1512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179561",2019-11-02 15:40:00,0.41339,60,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179562",2019-11-02 15:41:00,0.364766,62,2.526,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,2.70144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179563",2019-11-02 15:42:00,0.38697,63,2.255,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,2.44314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179564",2019-11-02 15:43:00,0.355726,64,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.4,0.14427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179565",2019-11-02 15:44:00,0.342473,64,0.072,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.3,0.19152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179566",2019-11-02 15:45:00,0.351337,65,2.56,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.2,2.95596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179567",2019-11-02 15:46:00,0.388892,66,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.2,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179568",2019-11-02 15:47:00,0,64,2.283,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,25,16.1,2.80224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179569",2019-11-02 15:48:00,0,59,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.1,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179570",2019-11-02 15:49:00,0,56,0.067,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.1,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179571",2019-11-02 15:50:00,0.355886,54,0.067,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.1,0.21168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179572",2019-11-02 15:51:00,0.375904,52,0.067,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.1,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179573",2019-11-02 15:52:00,0.674004,48,0.067,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.1,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179574",2019-11-02 15:53:00,0.354974,46,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.1,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179575",2019-11-02 15:54:00,0.575169,43,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16.1,0.23247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179576",2019-11-02 15:55:00,0.378581,44,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179577",2019-11-02 15:56:00,0.36972,48,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,16,0.18711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179578",2019-11-02 15:57:00,0.382289,51,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.9,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179579",2019-11-02 15:58:00,0.364513,49,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.8,0.22491,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179580",2019-11-02 15:59:00,0.344685,42,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.8,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179581",2019-11-02 16:00:00,0.36222,37,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.7,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179582",2019-11-02 16:01:00,0.372109,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.7,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179583",2019-11-02 16:02:00,0.36004,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.6,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179584",2019-11-02 16:03:00,0.366961,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.6,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179585",2019-11-02 16:04:00,0.355272,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.6,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179586",2019-11-02 16:05:00,0.358712,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.43848,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179587",2019-11-02 16:06:00,0.351248,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179588",2019-11-02 16:07:00,0,35,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179589",2019-11-02 16:08:00,0.351963,35,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179590",2019-11-02 16:09:00,0.364344,35,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179591",2019-11-02 16:10:00,0.342624,36,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179592",2019-11-02 16:11:00,0.343062,36,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179593",2019-11-02 16:12:00,0.34153,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179594",2019-11-02 16:13:00,0.357633,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.5,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179595",2019-11-02 16:14:00,0.341984,30,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179596",2019-11-02 16:15:00,0.510647,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.44919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179597",2019-11-02 16:16:00,0.346355,30,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179598",2019-11-02 16:17:00,0.343203,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179599",2019-11-02 16:18:00,0.340792,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179600",2019-11-02 16:19:00,0,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179601",2019-11-02 16:20:00,0.360366,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179602",2019-11-02 16:21:00,0.355246,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179603",2019-11-02 16:22:00,0.387725,30,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.4,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179604",2019-11-02 16:23:00,0.381184,31,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179605",2019-11-02 16:24:00,0,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.44982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179606",2019-11-02 16:25:00,0.359746,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179607",2019-11-02 16:26:00,0.357551,34,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179608",2019-11-02 16:27:00,0.372572,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179609",2019-11-02 16:28:00,0.622324,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179610",2019-11-02 16:29:00,0.393248,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179611",2019-11-02 16:30:00,0.395581,32,2.24,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,2.7342,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179612",2019-11-02 16:31:00,0.374178,32,2.219,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,2.7216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179613",2019-11-02 16:32:00,0.416867,31,2.207,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,2.71467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179614",2019-11-02 16:33:00,0.402683,30,2.195,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.3,2.70144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179615",2019-11-02 16:34:00,0.344464,32,2.198,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.2,2.70774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179616",2019-11-02 16:35:00,0.405179,31,2.509,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.2,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179617",2019-11-02 16:36:00,0.391546,32,1.039,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.2,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179618",2019-11-02 16:37:00,0.390701,31,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.2,2.58867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179619",2019-11-02 16:38:00,0.391461,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.2,2.59371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179620",2019-11-02 16:39:00,0.369831,31,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.2,2.59371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179621",2019-11-02 16:40:00,0.395838,30,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.1,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179622",2019-11-02 16:41:00,0.358958,30,2.224,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.1,2.7279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179623",2019-11-02 16:42:00,0,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.1,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179624",2019-11-02 16:43:00,0.373174,28,0.072,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179625",2019-11-02 16:44:00,0.374173,26,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179626",2019-11-02 16:45:00,0.381352,24,0.067,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179627",2019-11-02 16:46:00,0.374969,23,0.067,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179628",2019-11-02 16:47:00,0.38506,23,0.069,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.55629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179629",2019-11-02 16:48:00,0.338008,21,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.76923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179630",2019-11-02 16:49:00,0.411353,19,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.89271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179631",2019-11-02 16:50:00,0,18,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179632",2019-11-02 16:51:00,0.480403,19,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.75726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179633",2019-11-02 16:52:00,0.451044,17,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179634",2019-11-02 16:53:00,0.428327,17,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179635",2019-11-02 16:54:00,0.43505,16,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179636",2019-11-02 16:55:00,0.403914,16,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179637",2019-11-02 16:56:00,0.42992,16,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179638",2019-11-02 16:57:00,0.423415,15,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179639",2019-11-02 16:58:00,0.448622,15,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179640",2019-11-02 16:59:00,0.424652,15,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179641",2019-11-02 17:00:00,0.421067,13,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179642",2019-11-02 17:01:00,0.453893,13,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.55692,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179643",2019-11-02 17:02:00,0.521928,12,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179644",2019-11-02 17:03:00,0.374302,11,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179645",2019-11-02 17:04:00,0.328974,12,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179646",2019-11-02 17:05:00,0.341941,10,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56259,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179647",2019-11-02 17:06:00,0,11,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179648",2019-11-02 17:07:00,0.328023,10,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179649",2019-11-02 17:08:00,0.362433,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179650",2019-11-02 17:09:00,0.314772,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179651",2019-11-02 17:10:00,0.400409,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179652",2019-11-02 17:11:00,0,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179653",2019-11-02 17:12:00,0.325078,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179654",2019-11-02 17:13:00,0,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179655",2019-11-02 17:14:00,0.336114,7,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179656",2019-11-02 17:15:00,0,7,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.56259,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179657",2019-11-02 17:16:00,0.344323,7,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179658",2019-11-02 17:17:00,0.328269,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179659",2019-11-02 17:18:00,0.324952,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179660",2019-11-02 17:19:00,0.331964,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.1,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179661",2019-11-02 17:20:00,0.338312,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15.1,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179662",2019-11-02 17:21:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179663",2019-11-02 17:22:00,0.317803,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.90153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179664",2019-11-02 17:23:00,0.32411,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179665",2019-11-02 17:24:00,0.338311,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179666",2019-11-02 17:25:00,0.345556,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.4,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179667",2019-11-02 17:26:00,0.332051,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179668",2019-11-02 17:27:00,0.354378,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179669",2019-11-02 17:28:00,0.364,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179670",2019-11-02 17:29:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179671",2019-11-02 17:30:00,0.352019,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179672",2019-11-02 17:31:00,0.370929,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179673",2019-11-02 17:32:00,0.376319,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179674",2019-11-02 17:33:00,0.441005,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179675",2019-11-02 17:34:00,0.382241,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179676",2019-11-02 17:35:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179677",2019-11-02 17:36:00,0.35995,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179678",2019-11-02 17:37:00,0.396714,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.65394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179679",2019-11-02 17:38:00,0.336195,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.64575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179680",2019-11-02 17:39:00,0.361871,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.64386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179681",2019-11-02 17:40:00,0.350896,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.65772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179682",2019-11-02 17:41:00,0.397603,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.4,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179683",2019-11-02 17:42:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179684",2019-11-02 17:43:00,0.373886,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179685",2019-11-02 17:44:00,0.358612,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.3,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179686",2019-11-02 17:45:00,0.364884,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.2,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179687",2019-11-02 17:46:00,0.376221,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.1,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179688",2019-11-02 17:47:00,0.383505,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.2,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179689",2019-11-02 17:48:00,0.434081,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.1,0.63882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179690",2019-11-02 17:49:00,0.369607,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.1,0.64449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179691",2019-11-02 17:50:00,0.368361,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.1,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179692",2019-11-02 17:51:00,0.352015,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.1,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179693",2019-11-02 17:52:00,0.350807,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.1,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179694",2019-11-02 17:53:00,0.342228,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.2,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179695",2019-11-02 17:54:00,0.363473,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.2,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179696",2019-11-02 17:55:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.2,0.75852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179697",2019-11-02 17:56:00,0.330387,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.1,2.07648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179698",2019-11-02 17:57:00,0.462902,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.2,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179699",2019-11-02 17:58:00,0.597407,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.2,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179700",2019-11-02 17:59:00,0.374136,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.3,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179701",2019-11-02 18:00:00,0.375006,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.3,0.98343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179702",2019-11-02 18:01:00,0.396929,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.3,0.98406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179703",2019-11-02 18:02:00,0.431927,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179704",2019-11-02 18:03:00,0.387413,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.4,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179705",2019-11-02 18:04:00,0.365319,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.4,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179706",2019-11-02 18:05:00,0.3955,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.3,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179707",2019-11-02 18:06:00,0.394757,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.4,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179708",2019-11-02 18:07:00,0.404417,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.4,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179709",2019-11-02 18:08:00,0.399129,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.66213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179710",2019-11-02 18:09:00,0.408577,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179711",2019-11-02 18:10:00,0.397789,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179712",2019-11-02 18:11:00,0.442906,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179713",2019-11-02 18:12:00,0.392254,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179714",2019-11-02 18:13:00,0.393891,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179715",2019-11-02 18:14:00,0.404818,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,2.34738,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179716",2019-11-02 18:15:00,0.382351,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.88641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179717",2019-11-02 18:16:00,0.414878,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.89901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179718",2019-11-02 18:17:00,0.332789,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179719",2019-11-02 18:18:00,0.429618,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179720",2019-11-02 18:19:00,0.416173,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179721",2019-11-02 18:20:00,0.39068,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.89838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179722",2019-11-02 18:21:00,0.378933,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179723",2019-11-02 18:22:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179724",2019-11-02 18:23:00,0.39987,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.87885,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179725",2019-11-02 18:24:00,0.402479,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.87759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179726",2019-11-02 18:25:00,0.378648,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179727",2019-11-02 18:26:00,0.372974,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179728",2019-11-02 18:27:00,0.37483,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.90531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179729",2019-11-02 18:28:00,0.379347,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179730",2019-11-02 18:29:00,0.441549,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179731",2019-11-02 18:30:00,0.336168,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179732",2019-11-02 18:31:00,0.353655,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179733",2019-11-02 18:32:00,0.329341,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179734",2019-11-02 18:33:00,0.35025,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179735",2019-11-02 18:34:00,0.332027,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179736",2019-11-02 18:35:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179737",2019-11-02 18:36:00,0.409458,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179738",2019-11-02 18:37:00,0.390721,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,1.2159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179739",2019-11-02 18:38:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,1.09242,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179740",2019-11-02 18:39:00,0.343955,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179741",2019-11-02 18:40:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179742",2019-11-02 18:41:00,0.321628,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.5,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179743",2019-11-02 18:42:00,0.506344,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179744",2019-11-02 18:43:00,0.314473,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.85995,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179745",2019-11-02 18:44:00,0.330294,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179746",2019-11-02 18:45:00,0.358303,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179747",2019-11-02 18:46:00,0.340349,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179748",2019-11-02 18:47:00,0.344303,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179749",2019-11-02 18:48:00,0.379468,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179750",2019-11-02 18:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179751",2019-11-02 18:50:00,0.342062,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179752",2019-11-02 18:51:00,0.349249,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179753",2019-11-02 18:52:00,0.340223,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179754",2019-11-02 18:53:00,0.349741,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179755",2019-11-02 18:54:00,0.351976,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179756",2019-11-02 18:55:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.87318,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179757",2019-11-02 18:56:00,0.348568,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179758",2019-11-02 18:57:00,0.408182,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179759",2019-11-02 18:58:00,0.382849,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179760",2019-11-02 18:59:00,0.370935,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.95445,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179761",2019-11-02 19:00:00,0.550934,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179762",2019-11-02 19:01:00,0.39276,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.86562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
