"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"179763",2019-11-02 19:02:00,0.582631,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179764",2019-11-02 19:03:00,0.399627,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179765",2019-11-02 19:04:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.86625,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179766",2019-11-02 19:05:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.86688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179767",2019-11-02 19:06:00,0.383011,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179768",2019-11-02 19:07:00,0.386007,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179769",2019-11-02 19:08:00,0.413865,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179770",2019-11-02 19:09:00,0.377594,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179771",2019-11-02 19:10:00,0.397912,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179772",2019-11-02 19:11:00,0.377097,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179773",2019-11-02 19:12:00,0.408101,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179774",2019-11-02 19:13:00,0.39804,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179775",2019-11-02 19:14:00,0.405461,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179776",2019-11-02 19:15:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,1.19826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179777",2019-11-02 19:16:00,0.411486,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,1.14156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179778",2019-11-02 19:17:00,0.395155,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179779",2019-11-02 19:18:00,0.403935,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179780",2019-11-02 19:19:00,0.370873,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179781",2019-11-02 19:20:00,0.365568,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179782",2019-11-02 19:21:00,0.381809,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179783",2019-11-02 19:22:00,0.530857,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179784",2019-11-02 19:23:00,0.362974,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179785",2019-11-02 19:24:00,0.350361,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179786",2019-11-02 19:25:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179787",2019-11-02 19:26:00,0.333808,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179788",2019-11-02 19:27:00,0.593744,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.84609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179789",2019-11-02 19:28:00,0.357406,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179790",2019-11-02 19:29:00,0.390294,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83475,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179791",2019-11-02 19:30:00,0.349525,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179792",2019-11-02 19:31:00,0.358107,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179793",2019-11-02 19:32:00,0.330983,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179794",2019-11-02 19:33:00,0.367146,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179795",2019-11-02 19:34:00,0.356031,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179796",2019-11-02 19:35:00,0.3226,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179797",2019-11-02 19:36:00,0.508427,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179798",2019-11-02 19:37:00,0.354771,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179799",2019-11-02 19:38:00,0.367694,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179800",2019-11-02 19:39:00,0.386061,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179801",2019-11-02 19:40:00,0.361604,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179802",2019-11-02 19:41:00,0.383209,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84798,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179803",2019-11-02 19:42:00,0.631884,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179804",2019-11-02 19:43:00,0.372899,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179805",2019-11-02 19:44:00,0.374479,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179806",2019-11-02 19:45:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179807",2019-11-02 19:46:00,0.377799,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179808",2019-11-02 19:47:00,0.380424,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.84672,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179809",2019-11-02 19:48:00,0.385956,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.84042,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179810",2019-11-02 19:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179811",2019-11-02 19:50:00,0.363246,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,1.1718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179812",2019-11-02 19:51:00,0.384994,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179813",2019-11-02 19:52:00,0.364626,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,1.18881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179814",2019-11-02 19:53:00,0.359012,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,15,1.05147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179815",2019-11-02 19:54:00,0.358941,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.85239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179816",2019-11-02 19:55:00,0.472499,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.84861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179817",2019-11-02 19:56:00,0.492237,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179818",2019-11-02 19:57:00,0.365425,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179819",2019-11-02 19:58:00,0.387538,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.83223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179820",2019-11-02 19:59:00,0.396065,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.9,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179821",2019-11-02 20:00:00,0.378412,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179822",2019-11-02 20:01:00,0.394559,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179823",2019-11-02 20:02:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179824",2019-11-02 20:03:00,0.442033,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179825",2019-11-02 20:04:00,0.547018,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179826",2019-11-02 20:05:00,0.416349,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.8,0.75978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179827",2019-11-02 20:06:00,0.394568,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.7,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179828",2019-11-02 20:07:00,0.384941,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179829",2019-11-02 20:08:00,0.375688,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,14.6,0.57582,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179830",2019-11-02 20:09:00,0.428209,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,14.5,0.56763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179831",2019-11-02 20:10:00,0.403011,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,14.6,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179832",2019-11-02 20:11:00,0.386322,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,14.5,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179833",2019-11-02 20:12:00,0.37896,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,14.1,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179834",2019-11-02 20:13:00,0.390996,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.8,0.58212,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179835",2019-11-02 20:14:00,0.379776,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.6,0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179836",2019-11-02 20:15:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.6,0.57645,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179837",2019-11-02 20:16:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.6,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179838",2019-11-02 20:17:00,0.356329,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.4,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179839",2019-11-02 20:18:00,0.348322,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.2,0.56763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179840",2019-11-02 20:19:00,0.339298,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179841",2019-11-02 20:20:00,0.344254,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.9,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179842",2019-11-02 20:21:00,0.338251,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13.1,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179843",2019-11-02 20:22:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179844",2019-11-02 20:23:00,0.477573,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,13,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179845",2019-11-02 20:24:00,0.32041,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.7,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179846",2019-11-02 20:25:00,0.336681,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.7,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179847",2019-11-02 20:26:00,0.335044,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179848",2019-11-02 20:27:00,0.449988,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.55125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179849",2019-11-02 20:28:00,0.323568,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179850",2019-11-02 20:29:00,0.445044,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179851",2019-11-02 20:30:00,0.331768,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.4,0.86121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179852",2019-11-02 20:31:00,0.419835,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.84105,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179853",2019-11-02 20:32:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179854",2019-11-02 20:33:00,0.337039,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179855",2019-11-02 20:34:00,0.338589,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.4,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179856",2019-11-02 20:35:00,0.340729,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179857",2019-11-02 20:36:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.51912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179858",2019-11-02 20:37:00,0.387662,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179859",2019-11-02 20:38:00,0.366135,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179860",2019-11-02 20:39:00,0.356444,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.7,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179861",2019-11-02 20:40:00,0.371629,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.51975,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179862",2019-11-02 20:41:00,0.354334,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.4,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179863",2019-11-02 20:42:00,0.339451,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179864",2019-11-02 20:43:00,0.460968,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179865",2019-11-02 20:44:00,0.398726,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.4,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179866",2019-11-02 20:45:00,0.3761,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179867",2019-11-02 20:46:00,0.416193,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179868",2019-11-02 20:47:00,0.460541,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179869",2019-11-02 20:48:00,0.385339,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179870",2019-11-02 20:49:00,0.762148,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.53928,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179871",2019-11-02 20:50:00,0.62587,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.6,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179872",2019-11-02 20:51:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.5,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179873",2019-11-02 20:52:00,0.433526,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.4,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179874",2019-11-02 20:53:00,0.409838,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.4,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179875",2019-11-02 20:54:00,0.40617,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.3,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179876",2019-11-02 20:55:00,0.692906,0,0,24,22,22,22,30,27,27,0,0,24,23,23,23,24.5,24,24.5,12.3,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179877",2019-11-02 20:56:00,0.6971,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179878",2019-11-02 20:57:00,0.389296,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179879",2019-11-02 20:58:00,0.373638,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.53865,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179880",2019-11-02 20:59:00,0.371316,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179881",2019-11-02 21:00:00,0.379803,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179882",2019-11-02 21:01:00,0.390481,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179883",2019-11-02 21:02:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179884",2019-11-02 21:03:00,0.37289,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179885",2019-11-02 21:04:00,0.420344,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179886",2019-11-02 21:05:00,0.400823,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179887",2019-11-02 21:06:00,0.424695,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179888",2019-11-02 21:07:00,0.339298,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179889",2019-11-02 21:08:00,0.391948,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.1,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179890",2019-11-02 21:09:00,0.353944,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.1,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179891",2019-11-02 21:10:00,0.401759,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179892",2019-11-02 21:11:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179893",2019-11-02 21:12:00,0.362555,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179894",2019-11-02 21:13:00,0.352384,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179895",2019-11-02 21:14:00,0.343968,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179896",2019-11-02 21:15:00,0.352123,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179897",2019-11-02 21:16:00,0.398746,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179898",2019-11-02 21:17:00,0.344681,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179899",2019-11-02 21:18:00,0.395224,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179900",2019-11-02 21:19:00,0.411414,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179901",2019-11-02 21:20:00,0.34638,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179902",2019-11-02 21:21:00,0.334831,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.6,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179903",2019-11-02 21:22:00,0.355779,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179904",2019-11-02 21:23:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179905",2019-11-02 21:24:00,0.338098,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179906",2019-11-02 21:25:00,0.347157,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179907",2019-11-02 21:26:00,0.335078,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179908",2019-11-02 21:27:00,0.326659,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179909",2019-11-02 21:28:00,0.345947,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179910",2019-11-02 21:29:00,0.457243,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.6,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179911",2019-11-02 21:30:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.8,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179912",2019-11-02 21:31:00,0.338614,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.8,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179913",2019-11-02 21:32:00,0.326796,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.8,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179914",2019-11-02 21:33:00,0.364804,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.8,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179915",2019-11-02 21:34:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179916",2019-11-02 21:35:00,0.36326,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179917",2019-11-02 21:36:00,0.48754,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179918",2019-11-02 21:37:00,0.366523,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179919",2019-11-02 21:38:00,0.380083,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.1,0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179920",2019-11-02 21:39:00,0.398801,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.1,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179921",2019-11-02 21:40:00,0.382075,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179922",2019-11-02 21:41:00,0.384887,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179923",2019-11-02 21:42:00,0.398963,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179924",2019-11-02 21:43:00,0.371411,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179925",2019-11-02 21:44:00,0.37135,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179926",2019-11-02 21:45:00,0.398146,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.1,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179927",2019-11-02 21:46:00,0.382738,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179928",2019-11-02 21:47:00,0.378524,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179929",2019-11-02 21:48:00,0.384552,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.50715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179930",2019-11-02 21:49:00,0.380254,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179931",2019-11-02 21:50:00,0.474424,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.6,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179932",2019-11-02 21:51:00,0.366817,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.8,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179933",2019-11-02 21:52:00,0.389525,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.9,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179934",2019-11-02 21:53:00,0.377862,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,13.1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179935",2019-11-02 21:54:00,0.399382,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,13.2,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179936",2019-11-02 21:55:00,0.358689,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,13.2,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179937",2019-11-02 21:56:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.9,0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179938",2019-11-02 21:57:00,0.57789,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.8,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179939",2019-11-02 21:58:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.6,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179940",2019-11-02 21:59:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179941",2019-11-02 22:00:00,0.377021,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179942",2019-11-02 22:01:00,0,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.6,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179943",2019-11-02 22:02:00,0.374798,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.6,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179944",2019-11-02 22:03:00,0.386901,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179945",2019-11-02 22:04:00,0.356101,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179946",2019-11-02 22:05:00,0.360595,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.39753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179947",2019-11-02 22:06:00,0.357112,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.5,0.41202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179948",2019-11-02 22:07:00,0.386084,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.4,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179949",2019-11-02 22:08:00,0.382744,0,0,24,22,22,22,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,12.3,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179950",2019-11-02 22:09:00,0.406009,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.2,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179951",2019-11-02 22:10:00,0.383098,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.2,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179952",2019-11-02 22:11:00,0.358278,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.4,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179953",2019-11-02 22:12:00,0.381705,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.6,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179954",2019-11-02 22:13:00,0.385254,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.7,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179955",2019-11-02 22:14:00,0.39099,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.6,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179956",2019-11-02 22:15:00,0.369468,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.2,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179957",2019-11-02 22:16:00,0.611085,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.2,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179958",2019-11-02 22:17:00,0.469953,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.4,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179959",2019-11-02 22:18:00,0.369453,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.1,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179960",2019-11-02 22:19:00,0.365905,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179961",2019-11-02 22:20:00,0.358612,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179962",2019-11-02 22:21:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.1,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179963",2019-11-02 22:22:00,0.387995,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,11.9,0.40635,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179964",2019-11-02 22:23:00,0.560292,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,11.8,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179965",2019-11-02 22:24:00,0.363639,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,11.8,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179966",2019-11-02 22:25:00,0.430572,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,11.8,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179967",2019-11-02 22:26:00,0.382966,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,11.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179968",2019-11-02 22:27:00,0.384754,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179969",2019-11-02 22:28:00,0.500167,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12.1,0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179970",2019-11-02 22:29:00,0.341503,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12,0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179971",2019-11-02 22:30:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179972",2019-11-02 22:31:00,0.317593,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179973",2019-11-02 22:32:00,0.315672,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24.5,24,24.5,12,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179974",2019-11-02 22:33:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.2,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179975",2019-11-02 22:34:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.2,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179976",2019-11-02 22:35:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.1,0.40005,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179977",2019-11-02 22:36:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.4,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179978",2019-11-02 22:37:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.4,0.64071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179979",2019-11-02 22:38:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.5,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179980",2019-11-02 22:39:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.4,0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179981",2019-11-02 22:40:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12.2,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179982",2019-11-02 22:41:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179983",2019-11-02 22:42:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179984",2019-11-02 22:43:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,11.8,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179985",2019-11-02 22:44:00,0.410107,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,12,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179986",2019-11-02 22:45:00,0.856711,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.2,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179987",2019-11-02 22:46:00,1.26358,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.3,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179988",2019-11-02 22:47:00,1.28657,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.4,0.38115,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179989",2019-11-02 22:48:00,0.833358,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.4,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179990",2019-11-02 22:49:00,0.752702,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.4,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179991",2019-11-02 22:50:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.3,0.40698,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179992",2019-11-02 22:51:00,0.385556,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.2,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179993",2019-11-02 22:52:00,0.451591,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179994",2019-11-02 22:53:00,0.586758,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179995",2019-11-02 22:54:00,0.435999,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.2,0.41076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179996",2019-11-02 22:55:00,0.410281,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.5,0.40698,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179997",2019-11-02 22:56:00,0.367344,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.5,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179998",2019-11-02 22:57:00,0.435331,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.4,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"179999",2019-11-02 22:58:00,0.363724,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.3,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180000",2019-11-02 22:59:00,0.359506,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.2,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180001",2019-11-02 23:00:00,0.357742,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.2,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180002",2019-11-02 23:01:00,0.343527,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.1,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180003",2019-11-02 23:02:00,0.311337,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,12.8,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180004",2019-11-02 23:03:00,0.678996,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.6,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180005",2019-11-02 23:04:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.4,0.40635,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180006",2019-11-02 23:05:00,0.340457,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.3,0.40698,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180007",2019-11-02 23:06:00,0.322314,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.5,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180008",2019-11-02 23:07:00,0.341563,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.7,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180009",2019-11-02 23:08:00,0.330039,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180010",2019-11-02 23:09:00,0.316989,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180011",2019-11-02 23:10:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.2,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180012",2019-11-02 23:11:00,0.335812,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.5,0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180013",2019-11-02 23:12:00,0.392418,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.3,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180014",2019-11-02 23:13:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14,0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180015",2019-11-02 23:14:00,0.322716,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180016",2019-11-02 23:15:00,0.33476,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180017",2019-11-02 23:16:00,0.340688,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14,0.65142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180018",2019-11-02 23:17:00,0.4746,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180019",2019-11-02 23:18:00,0.373076,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180020",2019-11-02 23:19:00,0.394441,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180021",2019-11-02 23:20:00,0.398504,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180022",2019-11-02 23:21:00,0.417277,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180023",2019-11-02 23:22:00,0.395599,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180024",2019-11-02 23:23:00,0.407213,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180025",2019-11-02 23:24:00,0.483722,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180026",2019-11-02 23:25:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180027",2019-11-02 23:26:00,0.415135,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180028",2019-11-02 23:27:00,0.430732,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180029",2019-11-02 23:28:00,0.523185,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180030",2019-11-02 23:29:00,0.454961,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180031",2019-11-02 23:30:00,0.430542,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180032",2019-11-02 23:31:00,0.441953,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,14.1,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180033",2019-11-02 23:32:00,0.436777,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180034",2019-11-02 23:33:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180035",2019-11-02 23:34:00,0.436642,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180036",2019-11-02 23:35:00,0.4265,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180037",2019-11-02 23:36:00,0.437664,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180038",2019-11-02 23:37:00,0.541759,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.9,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180039",2019-11-02 23:38:00,0.417856,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.8,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180040",2019-11-02 23:39:00,0.409529,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.8,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180041",2019-11-02 23:40:00,0.372638,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.8,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180042",2019-11-02 23:41:00,0.385879,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.8,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180043",2019-11-02 23:42:00,0.383949,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.7,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180044",2019-11-02 23:43:00,0.530487,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.8,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180045",2019-11-02 23:44:00,0.634013,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.7,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180046",2019-11-02 23:45:00,0.364598,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.7,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180047",2019-11-02 23:46:00,0.363953,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.7,0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180048",2019-11-02 23:47:00,0.362256,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.6,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180049",2019-11-02 23:48:00,0.335564,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.7,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180050",2019-11-02 23:49:00,0.356863,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.6,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180051",2019-11-02 23:50:00,0.386942,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.6,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180052",2019-11-02 23:51:00,0.431641,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.6,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180053",2019-11-02 23:52:00,0.3394,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.6,0.41895,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"180054",2019-11-02 23:53:00,0.356927,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24,13.6,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"180055",2019-11-02 23:54:00,0.329121,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.5,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180056",2019-11-02 23:55:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.5,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180057",2019-11-02 23:56:00,0.328956,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.5,0.45486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180058",2019-11-02 23:57:00,0.406543,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.5,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180059",2019-11-02 23:58:00,0.746326,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.6,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180060",2019-11-02 23:59:00,0.885106,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180061",2019-11-03 00:00:00,0.763307,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.5,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180062",2019-11-03 00:01:00,0.987849,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180063",2019-11-03 00:02:00,1.31916,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.5,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180064",2019-11-03 00:03:00,1.29079,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.45927,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180065",2019-11-03 00:04:00,1.29946,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180066",2019-11-03 00:05:00,1.08217,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180067",2019-11-03 00:06:00,1.18832,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.45297,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180068",2019-11-03 00:07:00,0.950555,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.4536,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180069",2019-11-03 00:08:00,0.953947,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.62307,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180070",2019-11-03 00:09:00,1.04186,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.83097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180071",2019-11-03 00:10:00,1.11118,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.85554,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180072",2019-11-03 00:11:00,0.791169,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.3,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180073",2019-11-03 00:12:00,1.0064,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.3,0.68544,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180074",2019-11-03 00:13:00,3.98145,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.4,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180075",2019-11-03 00:14:00,4.81164,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.3,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180076",2019-11-03 00:15:00,2.49968,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.3,0.49959,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180077",2019-11-03 00:16:00,1.14556,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.2,0.49392,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180078",2019-11-03 00:17:00,0.693312,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,24,24,13.2,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180079",2019-11-03 00:18:00,0.500101,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13.2,0.48636,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180080",2019-11-03 00:19:00,0.410962,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13.1,0.49392,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180081",2019-11-03 00:20:00,0.533515,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13.1,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180082",2019-11-03 00:21:00,0.609015,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13.1,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180083",2019-11-03 00:22:00,0.53531,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13.1,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
