"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"180084",2019-11-03 00:23:00,0.864324,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13.1,1.91331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180085",2019-11-03 00:24:00,0.624152,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180086",2019-11-03 00:25:00,0.800044,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180087",2019-11-03 00:26:00,0.37903,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,13,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180088",2019-11-03 00:27:00,1.0199,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.9,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180089",2019-11-03 00:28:00,0.865487,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.8,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180090",2019-11-03 00:29:00,0.535513,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.8,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180091",2019-11-03 00:30:00,0.683513,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.7,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180092",2019-11-03 00:31:00,1.1251,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.7,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180093",2019-11-03 00:32:00,1.33374,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.6,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180094",2019-11-03 00:33:00,1.69572,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.5,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180095",2019-11-03 00:34:00,1.73336,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.5,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180096",2019-11-03 00:35:00,1.81619,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.5,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180097",2019-11-03 00:36:00,1.89728,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.4,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180098",2019-11-03 00:37:00,1.99309,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.5,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180099",2019-11-03 00:38:00,1.81085,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.5,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180100",2019-11-03 00:39:00,1.80687,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.5,0.4599,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180101",2019-11-03 00:40:00,1.67281,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180102",2019-11-03 00:41:00,1.3877,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.3,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180103",2019-11-03 00:42:00,1.15756,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.3,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180104",2019-11-03 00:43:00,1.0795,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.3,0.45108,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180105",2019-11-03 00:44:00,0.780389,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.2,0.43848,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180106",2019-11-03 00:45:00,0.979649,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.2,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180107",2019-11-03 00:46:00,0.847584,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180108",2019-11-03 00:47:00,0.770609,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180109",2019-11-03 00:48:00,0.742923,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12.1,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180110",2019-11-03 00:49:00,0.696088,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180111",2019-11-03 00:50:00,0.707212,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12,0.42903,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180112",2019-11-03 00:51:00,0.731948,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,11.9,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180113",2019-11-03 00:52:00,0.480291,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180114",2019-11-03 00:53:00,0.786552,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,11.9,0.45612,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180115",2019-11-03 00:54:00,0.648782,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,11.9,0.76545,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180116",2019-11-03 00:55:00,0.647846,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24.5,23.5,24,12,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180117",2019-11-03 00:56:00,0.673577,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12,0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180118",2019-11-03 00:57:00,1.16931,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.9,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180119",2019-11-03 00:58:00,0.861499,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.9,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180120",2019-11-03 00:59:00,0.866384,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180121",2019-11-03 01:00:00,1.12128,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.9,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180122",2019-11-03 01:01:00,1.38695,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180123",2019-11-03 01:02:00,1.5725,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180124",2019-11-03 01:03:00,1.83851,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180125",2019-11-03 01:04:00,1.61661,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.93555,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180126",2019-11-03 01:05:00,2.85779,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.94752,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180127",2019-11-03 01:06:00,2.59325,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.99099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180128",2019-11-03 01:07:00,2.94764,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180129",2019-11-03 01:08:00,3.16341,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180130",2019-11-03 01:09:00,3.0917,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.9,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180131",2019-11-03 01:10:00,3.32361,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.9765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180132",2019-11-03 01:11:00,3.14867,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.98658,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180133",2019-11-03 01:12:00,2.90287,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180134",2019-11-03 01:13:00,3.04389,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,1.0206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180135",2019-11-03 01:14:00,2.75722,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180136",2019-11-03 01:15:00,2.71771,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.99792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180137",2019-11-03 01:16:00,2.713,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,1.01052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180138",2019-11-03 01:17:00,2.73564,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,1.01682,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180139",2019-11-03 01:18:00,2.6958,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,1.01241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180140",2019-11-03 01:19:00,2.71018,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,1.00863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180141",2019-11-03 01:20:00,2.72809,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180142",2019-11-03 01:21:00,2.73637,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180143",2019-11-03 01:22:00,2.7307,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,0.99981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180144",2019-11-03 01:23:00,3.05538,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,1.02249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180145",2019-11-03 01:24:00,2.65039,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,1.02753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180146",2019-11-03 01:25:00,2.58197,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180147",2019-11-03 01:26:00,2.21072,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180148",2019-11-03 01:27:00,2.40538,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,1.02879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180149",2019-11-03 01:28:00,2.83947,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,1.02123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180150",2019-11-03 01:29:00,2.94527,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180151",2019-11-03 01:30:00,3.46059,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180152",2019-11-03 01:31:00,3.01648,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,1.01997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180153",2019-11-03 01:32:00,2.9,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,1.07919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180154",2019-11-03 01:33:00,3.18327,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,1.0395,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180155",2019-11-03 01:34:00,3.2034,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,1.0395,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180156",2019-11-03 01:35:00,2.56596,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,1.04517,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180157",2019-11-03 01:36:00,3.07887,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,1.05714,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180158",2019-11-03 01:37:00,3.14802,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,1.06785,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180159",2019-11-03 01:38:00,3.01773,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,1.06092,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180160",2019-11-03 01:39:00,2.79468,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,1.05777,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180161",2019-11-03 01:40:00,2.92296,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,1.06722,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180162",2019-11-03 01:41:00,5.71853,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,1.34253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180163",2019-11-03 01:42:00,7.4546,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,1.39419,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180164",2019-11-03 01:43:00,3.60789,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.7497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180165",2019-11-03 01:44:00,1.34335,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.63504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180166",2019-11-03 01:45:00,0.955547,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180167",2019-11-03 01:46:00,0.742633,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.4284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180168",2019-11-03 01:47:00,0.512952,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180169",2019-11-03 01:48:00,0.531392,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180170",2019-11-03 01:49:00,0.620299,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180171",2019-11-03 01:50:00,0.572556,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180172",2019-11-03 01:51:00,0.393218,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180173",2019-11-03 01:52:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180174",2019-11-03 01:53:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180175",2019-11-03 01:54:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180176",2019-11-03 01:55:00,0.691402,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180177",2019-11-03 01:56:00,0.447633,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180178",2019-11-03 01:57:00,1.00824,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180179",2019-11-03 01:58:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180180",2019-11-03 01:59:00,0.503868,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180181",2019-11-03 02:00:00,0.764499,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180182",2019-11-03 02:01:00,0.996749,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180183",2019-11-03 02:02:00,1.23593,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180184",2019-11-03 02:03:00,1.50283,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180185",2019-11-03 02:04:00,1.58866,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180186",2019-11-03 02:05:00,1.63469,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180187",2019-11-03 02:06:00,1.71885,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180188",2019-11-03 02:07:00,1.67656,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180189",2019-11-03 02:08:00,1.60989,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180190",2019-11-03 02:09:00,1.6963,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42588,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180191",2019-11-03 02:10:00,1.7438,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180192",2019-11-03 02:11:00,1.32603,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180193",2019-11-03 02:12:00,1.19345,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180194",2019-11-03 02:13:00,0.986805,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180195",2019-11-03 02:14:00,0.898657,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180196",2019-11-03 02:15:00,0.576504,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180197",2019-11-03 02:16:00,0.776173,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180198",2019-11-03 02:17:00,0.577761,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180199",2019-11-03 02:18:00,0.715072,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180200",2019-11-03 02:19:00,0.682304,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180201",2019-11-03 02:20:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180202",2019-11-03 02:21:00,0.65333,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180203",2019-11-03 02:22:00,0.659393,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180204",2019-11-03 02:23:00,0.651073,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180205",2019-11-03 02:24:00,0.383653,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180206",2019-11-03 02:25:00,0.611866,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180207",2019-11-03 02:26:00,0.763243,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180208",2019-11-03 02:27:00,0.971894,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180209",2019-11-03 02:28:00,0.720234,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180210",2019-11-03 02:29:00,0.945583,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180211",2019-11-03 02:30:00,1.48303,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180212",2019-11-03 02:31:00,1.40898,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180213",2019-11-03 02:32:00,1.52048,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180214",2019-11-03 02:33:00,1.61088,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180215",2019-11-03 02:34:00,1.62267,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180216",2019-11-03 02:35:00,1.63845,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180217",2019-11-03 02:36:00,1.66894,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180218",2019-11-03 02:37:00,1.63582,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180219",2019-11-03 02:38:00,1.34288,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180220",2019-11-03 02:39:00,1.24712,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180221",2019-11-03 02:40:00,1.23348,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180222",2019-11-03 02:41:00,1.17627,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180223",2019-11-03 02:42:00,1.12049,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180224",2019-11-03 02:43:00,0.921405,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180225",2019-11-03 02:44:00,0.848564,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180226",2019-11-03 02:45:00,0.801516,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180227",2019-11-03 02:46:00,0.766845,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180228",2019-11-03 02:47:00,0.728286,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180229",2019-11-03 02:48:00,0.677825,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.39312,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180230",2019-11-03 02:49:00,0.671982,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180231",2019-11-03 02:50:00,0.600683,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.38556,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180232",2019-11-03 02:51:00,0.769819,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180233",2019-11-03 02:52:00,0.609862,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180234",2019-11-03 02:53:00,0.578492,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180235",2019-11-03 02:54:00,0.554068,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180236",2019-11-03 02:55:00,0.488634,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180237",2019-11-03 02:56:00,0.790166,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180238",2019-11-03 02:57:00,0.484842,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180239",2019-11-03 02:58:00,1.09687,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180240",2019-11-03 02:59:00,0.831304,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180241",2019-11-03 03:00:00,0.67839,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180242",2019-11-03 03:01:00,0.916916,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180243",2019-11-03 03:02:00,1.27081,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.7,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180244",2019-11-03 03:03:00,1.08271,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.50022,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180245",2019-11-03 03:04:00,1.23688,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180246",2019-11-03 03:05:00,1.19409,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180247",2019-11-03 03:06:00,1.25185,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.42021,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180248",2019-11-03 03:07:00,1.0675,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.41013,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180249",2019-11-03 03:08:00,0.889949,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.41643,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180250",2019-11-03 03:09:00,0.771858,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180251",2019-11-03 03:10:00,1.3585,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180252",2019-11-03 03:11:00,4.28363,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180253",2019-11-03 03:12:00,4.27286,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.40446,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180254",2019-11-03 03:13:00,2.17388,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.40761,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180255",2019-11-03 03:14:00,1.11337,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.41265,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180256",2019-11-03 03:15:00,0.750388,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.4032,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180257",2019-11-03 03:16:00,0.493362,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180258",2019-11-03 03:17:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180259",2019-11-03 03:18:00,0.509893,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.378,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180260",2019-11-03 03:19:00,0.595546,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180261",2019-11-03 03:20:00,0.519751,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180262",2019-11-03 03:21:00,0.428917,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180263",2019-11-03 03:22:00,0.406272,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.4095,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180264",2019-11-03 03:23:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180265",2019-11-03 03:24:00,0.495704,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180266",2019-11-03 03:25:00,0.368318,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180267",2019-11-03 03:26:00,0.883245,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180268",2019-11-03 03:27:00,0.747123,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.5,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180269",2019-11-03 03:28:00,0.525312,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.4,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180270",2019-11-03 03:29:00,0.768988,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.4,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180271",2019-11-03 03:30:00,1.02896,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.4,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180272",2019-11-03 03:31:00,1.26253,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.3,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180273",2019-11-03 03:32:00,1.37023,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.2,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"180274",2019-11-03 03:33:00,1.53351,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.3,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180275",2019-11-03 03:34:00,1.63403,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180276",2019-11-03 03:35:00,1.75497,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.44226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180277",2019-11-03 03:36:00,1.73877,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.41202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180278",2019-11-03 03:37:00,1.63323,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.41265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180279",2019-11-03 03:38:00,1.74428,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180280",2019-11-03 03:39:00,1.58265,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180281",2019-11-03 03:40:00,1.33058,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180282",2019-11-03 03:41:00,1.17841,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180283",2019-11-03 03:42:00,1.01358,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180284",2019-11-03 03:43:00,0.910539,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180285",2019-11-03 03:44:00,0.5972,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180286",2019-11-03 03:45:00,0.743645,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180287",2019-11-03 03:46:00,0.707654,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180288",2019-11-03 03:47:00,0.651468,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180289",2019-11-03 03:48:00,0.659642,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180290",2019-11-03 03:49:00,0.67331,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180291",2019-11-03 03:50:00,0.633227,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180292",2019-11-03 03:51:00,0.591398,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.68985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180293",2019-11-03 03:52:00,0.637639,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180294",2019-11-03 03:53:00,0.643069,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180295",2019-11-03 03:54:00,0.619156,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180296",2019-11-03 03:55:00,0.654697,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180297",2019-11-03 03:56:00,1.03297,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180298",2019-11-03 03:57:00,1.00138,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180299",2019-11-03 03:58:00,1.13536,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180300",2019-11-03 03:59:00,0.959441,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180301",2019-11-03 04:00:00,1.10427,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180302",2019-11-03 04:01:00,1.39339,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180303",2019-11-03 04:02:00,1.52595,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180304",2019-11-03 04:03:00,1.64398,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180305",2019-11-03 04:04:00,1.67865,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180306",2019-11-03 04:05:00,1.74806,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180307",2019-11-03 04:06:00,1.6989,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.2,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180308",2019-11-03 04:07:00,1.72609,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180309",2019-11-03 04:08:00,1.67312,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.3,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180310",2019-11-03 04:09:00,1.63565,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180311",2019-11-03 04:10:00,1.93804,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.2,0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180312",2019-11-03 04:11:00,1.6443,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.2,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180313",2019-11-03 04:12:00,1.51045,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180314",2019-11-03 04:13:00,1.42254,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180315",2019-11-03 04:14:00,1.34201,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.38052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180316",2019-11-03 04:15:00,1.29133,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.38808,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180317",2019-11-03 04:16:00,1.26503,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180318",2019-11-03 04:17:00,1.37425,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180319",2019-11-03 04:18:00,1.01443,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180320",2019-11-03 04:19:00,0.982814,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180321",2019-11-03 04:20:00,0.955769,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180322",2019-11-03 04:21:00,0.926776,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180323",2019-11-03 04:22:00,0.586732,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180324",2019-11-03 04:23:00,0.790635,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180325",2019-11-03 04:24:00,0.439923,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180326",2019-11-03 04:25:00,0.910354,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.9,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180327",2019-11-03 04:26:00,0.852291,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.1,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180328",2019-11-03 04:27:00,0.836832,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,24,10,0.62559,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180329",2019-11-03 04:28:00,0.616789,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,24,10,0.66402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180330",2019-11-03 04:29:00,0.391975,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,24,10,0.65709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180331",2019-11-03 04:30:00,0.585907,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,24,10,0.65142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180332",2019-11-03 04:31:00,0.622478,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,24,10.1,0.65709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180333",2019-11-03 04:32:00,0.579927,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,24,10,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180334",2019-11-03 04:33:00,0.590623,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,24,10.1,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180335",2019-11-03 04:34:00,0.530073,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180336",2019-11-03 04:35:00,0.497529,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180337",2019-11-03 04:36:00,0.501738,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180338",2019-11-03 04:37:00,0.884537,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180339",2019-11-03 04:38:00,1.27949,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180340",2019-11-03 04:39:00,4.33286,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180341",2019-11-03 04:40:00,5.73722,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180342",2019-11-03 04:41:00,3.30731,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180343",2019-11-03 04:42:00,2.18743,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180344",2019-11-03 04:43:00,1.80774,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180345",2019-11-03 04:44:00,1.4915,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180346",2019-11-03 04:45:00,1.51969,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180347",2019-11-03 04:46:00,1.41239,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.2,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180348",2019-11-03 04:47:00,1.50573,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.2,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180349",2019-11-03 04:48:00,1.41575,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.3,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180350",2019-11-03 04:49:00,1.29871,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.2,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180351",2019-11-03 04:50:00,1.36771,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.2,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180352",2019-11-03 04:51:00,1.45259,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.1,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180353",2019-11-03 04:52:00,1.35387,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.2,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180354",2019-11-03 04:53:00,1.31559,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.4,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180355",2019-11-03 04:54:00,1.35761,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.5,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180356",2019-11-03 04:55:00,1.32584,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.6,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180357",2019-11-03 04:56:00,1.36276,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.6,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180358",2019-11-03 04:57:00,1.06841,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.6,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180359",2019-11-03 04:58:00,1.7984,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.7,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180360",2019-11-03 04:59:00,1.37344,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.6,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180361",2019-11-03 05:00:00,1.35714,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.6,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180362",2019-11-03 05:01:00,1.34953,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.6,0.9072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180363",2019-11-03 05:02:00,1.52438,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,10.6,0.87507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180364",2019-11-03 05:03:00,1.36748,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180365",2019-11-03 05:04:00,1.74914,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,1.13463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180366",2019-11-03 05:05:00,1.37387,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,1.12014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180367",2019-11-03 05:06:00,1.18908,0,0,24,22,22,22,30,27,27,0,5.89,23.5,22.5,22,22,24,23.5,23.5,10.6,1.1151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180368",2019-11-03 05:07:00,1.21443,0,0,24,22,22,22,30,27,27,0,6.62511111111111,23.5,22.5,22,22,24,23.5,23.5,10.5,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180369",2019-11-03 05:08:00,1.4346,0,0,24,22,22,22,30,27,27,0,6.79606557377049,23.5,22.5,22,22,24,23.5,23.5,10.4,0.92925,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180370",2019-11-03 05:09:00,1.41842,0,0,24,22,22,22,30,27,27,0,6.824,23.5,22.5,22,22,24,23.5,23.5,10.3,0.91476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180371",2019-11-03 05:10:00,1.45661,0,0,24,22,22,22,30,27,27,0,6.84032786885246,23.5,22.5,22,22,24,23.5,23.5,10.3,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180372",2019-11-03 05:11:00,1.44709,0,0,24,22,22,22,30,27,27,0,1.28933333333333,23.5,22.5,22,22,24,23.5,23.5,10.3,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180373",2019-11-03 05:12:00,1.40023,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180374",2019-11-03 05:13:00,1.38038,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.79002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180375",2019-11-03 05:14:00,0.825364,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180376",2019-11-03 05:15:00,1.41609,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180377",2019-11-03 05:16:00,1.33805,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.7938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180378",2019-11-03 05:17:00,1.38482,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180379",2019-11-03 05:18:00,1.04705,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.88137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180380",2019-11-03 05:19:00,1.30375,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180381",2019-11-03 05:20:00,1.35234,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.77679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180382",2019-11-03 05:21:00,1.33095,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180383",2019-11-03 05:22:00,1.30348,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180384",2019-11-03 05:23:00,1.33766,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180385",2019-11-03 05:24:00,1.31799,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.2,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180386",2019-11-03 05:25:00,1.54816,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180387",2019-11-03 05:26:00,1.2959,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180388",2019-11-03 05:27:00,1.28531,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180389",2019-11-03 05:28:00,1.30662,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180390",2019-11-03 05:29:00,1.18274,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180391",2019-11-03 05:30:00,1.29685,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.1,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180392",2019-11-03 05:31:00,1.79172,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180393",2019-11-03 05:32:00,1.23877,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.1,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180394",2019-11-03 05:33:00,1.24948,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.2,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180395",2019-11-03 05:34:00,1.32366,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.1,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180396",2019-11-03 05:35:00,1.26708,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.1,0.62559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180397",2019-11-03 05:36:00,1.52374,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.1,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
