"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"180398",2019-11-03 05:37:00,1.35267,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180399",2019-11-03 05:38:00,1.44562,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180400",2019-11-03 05:39:00,1.33216,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.2,0.63252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180401",2019-11-03 05:40:00,1.31354,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180402",2019-11-03 05:41:00,1.32475,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180403",2019-11-03 05:42:00,1.33589,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.62622,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180404",2019-11-03 05:43:00,1.32503,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180405",2019-11-03 05:44:00,1.63437,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180406",2019-11-03 05:45:00,1.45607,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180407",2019-11-03 05:46:00,1.32943,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180408",2019-11-03 05:47:00,1.30502,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180409",2019-11-03 05:48:00,1.26773,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180410",2019-11-03 05:49:00,1.26751,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180411",2019-11-03 05:50:00,1.22366,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180412",2019-11-03 05:51:00,1.28561,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180413",2019-11-03 05:52:00,1.25533,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180414",2019-11-03 05:53:00,1.02849,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180415",2019-11-03 05:54:00,1.03243,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180416",2019-11-03 05:55:00,0.976906,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180417",2019-11-03 05:56:00,1.04068,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180418",2019-11-03 05:57:00,0.973216,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180419",2019-11-03 05:58:00,1.24224,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180420",2019-11-03 05:59:00,0.899862,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180421",2019-11-03 06:00:00,1.00883,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180422",2019-11-03 06:01:00,0.938259,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180423",2019-11-03 06:02:00,1.04457,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180424",2019-11-03 06:03:00,1.09861,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180425",2019-11-03 06:04:00,1.10449,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180426",2019-11-03 06:05:00,1.07394,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180427",2019-11-03 06:06:00,1.23864,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180428",2019-11-03 06:07:00,1.15854,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180429",2019-11-03 06:08:00,0.905757,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180430",2019-11-03 06:09:00,1.10662,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180431",2019-11-03 06:10:00,1.21808,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180432",2019-11-03 06:11:00,1.0101,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180433",2019-11-03 06:12:00,0.939051,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.63378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180434",2019-11-03 06:13:00,1.30956,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.90279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180435",2019-11-03 06:14:00,4.55878,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180436",2019-11-03 06:15:00,6.12302,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180437",2019-11-03 06:16:00,3.68405,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.84546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180438",2019-11-03 06:17:00,2.03635,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180439",2019-11-03 06:18:00,1.85845,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180440",2019-11-03 06:19:00,1.39375,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180441",2019-11-03 06:20:00,1.15256,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.65205,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180442",2019-11-03 06:21:00,1.19157,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180443",2019-11-03 06:22:00,1.15455,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180444",2019-11-03 06:23:00,1.08588,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180445",2019-11-03 06:24:00,1.03161,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180446",2019-11-03 06:25:00,1.16003,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180447",2019-11-03 06:26:00,0.98178,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180448",2019-11-03 06:27:00,1.21787,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.63882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180449",2019-11-03 06:28:00,1.08393,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180450",2019-11-03 06:29:00,1.13865,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180451",2019-11-03 06:30:00,1.01508,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180452",2019-11-03 06:31:00,1.16498,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180453",2019-11-03 06:32:00,1.22172,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180454",2019-11-03 06:33:00,1.17799,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180455",2019-11-03 06:34:00,1.31117,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.4,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180456",2019-11-03 06:35:00,1.22548,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.3,0.65016,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180457",2019-11-03 06:36:00,1.22965,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180458",2019-11-03 06:37:00,1.26865,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.63882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180459",2019-11-03 06:38:00,1.24673,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180460",2019-11-03 06:39:00,1.29191,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180461",2019-11-03 06:40:00,1.31116,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.9,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180462",2019-11-03 06:41:00,1.36271,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180463",2019-11-03 06:42:00,1.31762,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180464",2019-11-03 06:43:00,1.35051,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180465",2019-11-03 06:44:00,1.34959,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.6363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180466",2019-11-03 06:45:00,1.42921,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180467",2019-11-03 06:46:00,1.28826,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180468",2019-11-03 06:47:00,1.35446,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.64071,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180469",2019-11-03 06:48:00,1.35462,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180470",2019-11-03 06:49:00,1.35324,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180471",2019-11-03 06:50:00,1.35792,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180472",2019-11-03 06:51:00,1.36127,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.2,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180473",2019-11-03 06:52:00,1.28719,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.2,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180474",2019-11-03 06:53:00,1.2775,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.1,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180475",2019-11-03 06:54:00,1.49076,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180476",2019-11-03 06:55:00,1.33606,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.1,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180477",2019-11-03 06:56:00,1.3202,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180478",2019-11-03 06:57:00,1.13266,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180479",2019-11-03 06:58:00,1.31029,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.3,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180480",2019-11-03 06:59:00,1.0626,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.2,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180481",2019-11-03 07:00:00,1.26984,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.3,0.61425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180482",2019-11-03 07:01:00,1.28533,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.4,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180483",2019-11-03 07:02:00,1.34359,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.3,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180484",2019-11-03 07:03:00,1.27052,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.3,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180485",2019-11-03 07:04:00,1.25287,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.1,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180486",2019-11-03 07:05:00,1.26907,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180487",2019-11-03 07:06:00,0.698971,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.9,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180488",2019-11-03 07:07:00,1.20149,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.8,0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180489",2019-11-03 07:08:00,1.20979,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.61299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180490",2019-11-03 07:09:00,1.37587,6,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.7,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180491",2019-11-03 07:10:00,1.18348,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.6,0.61866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180492",2019-11-03 07:11:00,1.19073,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,10.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180493",2019-11-03 07:12:00,1.19984,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180494",2019-11-03 07:13:00,1.65863,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180495",2019-11-03 07:14:00,1.25242,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.63252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180496",2019-11-03 07:15:00,1.29074,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.8757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180497",2019-11-03 07:16:00,1.25568,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.94752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180498",2019-11-03 07:17:00,1.2876,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.93429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180499",2019-11-03 07:18:00,1.29052,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180500",2019-11-03 07:19:00,1.43187,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180501",2019-11-03 07:20:00,1.20484,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180502",2019-11-03 07:21:00,1.34962,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180503",2019-11-03 07:22:00,1.37124,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.65898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180504",2019-11-03 07:23:00,1.52628,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180505",2019-11-03 07:24:00,1.54058,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180506",2019-11-03 07:25:00,1.98181,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180507",2019-11-03 07:26:00,1.84682,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180508",2019-11-03 07:27:00,1.6633,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180509",2019-11-03 07:28:00,1.43742,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180510",2019-11-03 07:29:00,1.41573,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180511",2019-11-03 07:30:00,1.30472,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180512",2019-11-03 07:31:00,1.31436,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180513",2019-11-03 07:32:00,1.26692,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180514",2019-11-03 07:33:00,1.33842,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180515",2019-11-03 07:34:00,1.19444,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180516",2019-11-03 07:35:00,1.185,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180517",2019-11-03 07:36:00,1.18816,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180518",2019-11-03 07:37:00,1.17036,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180519",2019-11-03 07:38:00,1.19943,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180520",2019-11-03 07:39:00,1.27866,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180521",2019-11-03 07:40:00,1.36859,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180522",2019-11-03 07:41:00,1.23457,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180523",2019-11-03 07:42:00,1.25366,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180524",2019-11-03 07:43:00,1.26751,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180525",2019-11-03 07:44:00,1.61692,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180526",2019-11-03 07:45:00,1.28186,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180527",2019-11-03 07:46:00,1.30045,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180528",2019-11-03 07:47:00,1.33313,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180529",2019-11-03 07:48:00,1.66895,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180530",2019-11-03 07:49:00,1.49325,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180531",2019-11-03 07:50:00,1.39564,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180532",2019-11-03 07:51:00,1.45376,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180533",2019-11-03 07:52:00,1.36356,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180534",2019-11-03 07:53:00,1.36103,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180535",2019-11-03 07:54:00,1.38008,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.2,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180536",2019-11-03 07:55:00,1.33381,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.56196,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180537",2019-11-03 07:56:00,1.54785,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,1.99017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180538",2019-11-03 07:57:00,1.28023,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.56259,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180539",2019-11-03 07:58:00,1.2785,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180540",2019-11-03 07:59:00,1.24409,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.54369,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180541",2019-11-03 08:00:00,1.34777,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.55188,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180542",2019-11-03 08:01:00,1.05107,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180543",2019-11-03 08:02:00,0.938206,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180544",2019-11-03 08:03:00,0.861627,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180545",2019-11-03 08:04:00,0.80921,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180546",2019-11-03 08:05:00,0.777655,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.53739,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180547",2019-11-03 08:06:00,0.871779,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.53613,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180548",2019-11-03 08:07:00,0.808436,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180549",2019-11-03 08:08:00,0.844551,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.53865,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180550",2019-11-03 08:09:00,0.637019,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180551",2019-11-03 08:10:00,0.639533,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180552",2019-11-03 08:11:00,0.771198,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180553",2019-11-03 08:12:00,0.62187,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.53991,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180554",2019-11-03 08:13:00,0.718436,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180555",2019-11-03 08:14:00,0.624596,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180556",2019-11-03 08:15:00,0.607155,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.84042,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180557",2019-11-03 08:16:00,0.620502,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180558",2019-11-03 08:17:00,0.889769,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180559",2019-11-03 08:18:00,0.77737,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180560",2019-11-03 08:19:00,0.713253,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180561",2019-11-03 08:20:00,1.14615,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180562",2019-11-03 08:21:00,1.13637,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180563",2019-11-03 08:22:00,1.32222,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180564",2019-11-03 08:23:00,1.37704,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180565",2019-11-03 08:24:00,1.46322,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180566",2019-11-03 08:25:00,1.56395,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180567",2019-11-03 08:26:00,1.31877,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180568",2019-11-03 08:27:00,1.62481,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180569",2019-11-03 08:28:00,1.54592,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180570",2019-11-03 08:29:00,1.53039,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.39942,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180571",2019-11-03 08:30:00,1.47084,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180572",2019-11-03 08:31:00,1.55281,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180573",2019-11-03 08:32:00,1.21729,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180574",2019-11-03 08:33:00,0.96702,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180575",2019-11-03 08:34:00,0.911277,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.37359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180576",2019-11-03 08:35:00,1.14673,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.36855,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180577",2019-11-03 08:36:00,0.862221,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.34902,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180578",2019-11-03 08:37:00,0.745614,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180579",2019-11-03 08:38:00,0.726899,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180580",2019-11-03 08:39:00,0.717048,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180581",2019-11-03 08:40:00,0.828062,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180582",2019-11-03 08:41:00,0.691558,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180583",2019-11-03 08:42:00,0.628569,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180584",2019-11-03 08:43:00,0.628053,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180585",2019-11-03 08:44:00,0.652562,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180586",2019-11-03 08:45:00,0.642903,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180587",2019-11-03 08:46:00,0.665727,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.4,0.38745,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180588",2019-11-03 08:47:00,0.7042,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180589",2019-11-03 08:48:00,1.05189,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.38682,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180590",2019-11-03 08:49:00,0.782327,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180591",2019-11-03 08:50:00,0.808634,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180592",2019-11-03 08:51:00,1.11189,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180593",2019-11-03 08:52:00,1.27496,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180594",2019-11-03 08:53:00,1.45298,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180595",2019-11-03 08:54:00,1.49007,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.28098,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180596",2019-11-03 08:55:00,1.52534,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.26397,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180597",2019-11-03 08:56:00,1.80087,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.23814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180598",2019-11-03 08:57:00,1.58544,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.20223,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180599",2019-11-03 08:58:00,1.58232,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.19467,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180600",2019-11-03 08:59:00,1.57652,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,0.1701,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180601",2019-11-03 09:00:00,1.41948,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.1638,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180602",2019-11-03 09:01:00,1.4896,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.4,0.16128,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180603",2019-11-03 09:02:00,1.21658,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.4,0.13797,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180604",2019-11-03 09:03:00,1.00771,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.5,0.20664,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180605",2019-11-03 09:04:00,0.875226,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.5,0.4284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180606",2019-11-03 09:05:00,0.807503,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.5,0.44856,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180607",2019-11-03 09:06:00,0.804233,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.5,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180608",2019-11-03 09:07:00,0.783353,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.3,0.30114,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180609",2019-11-03 09:08:00,0.715472,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.16254,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180610",2019-11-03 09:09:00,0.67342,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.20097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180611",2019-11-03 09:10:00,0.61416,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.1764,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180612",2019-11-03 09:11:00,0.59513,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.19341,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180613",2019-11-03 09:12:00,0.590402,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.18774,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180614",2019-11-03 09:13:00,0.482831,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.18207,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180615",2019-11-03 09:14:00,0.655073,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180616",2019-11-03 09:15:00,0.573718,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180617",2019-11-03 09:16:00,0.506669,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180618",2019-11-03 09:17:00,0.576064,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180619",2019-11-03 09:18:00,0.886376,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180620",2019-11-03 09:19:00,0.744886,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180621",2019-11-03 09:20:00,0.962813,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180622",2019-11-03 09:21:00,1.08857,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180623",2019-11-03 09:22:00,1.30292,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180624",2019-11-03 09:23:00,1.27453,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.31437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180625",2019-11-03 09:24:00,1.54066,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.7,0.35091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180626",2019-11-03 09:25:00,1.61925,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180627",2019-11-03 09:26:00,1.57353,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180628",2019-11-03 09:27:00,2.10754,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180629",2019-11-03 09:28:00,1.62303,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180630",2019-11-03 09:29:00,1.6889,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180631",2019-11-03 09:30:00,1.73948,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180632",2019-11-03 09:31:00,1.74199,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.5,0.2646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180633",2019-11-03 09:32:00,1.73239,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.2583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180634",2019-11-03 09:33:00,1.70995,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180635",2019-11-03 09:34:00,1.56199,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.3,0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180636",2019-11-03 09:35:00,1.83727,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180637",2019-11-03 09:36:00,1.53452,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180638",2019-11-03 09:37:00,1.43435,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180639",2019-11-03 09:38:00,1.48274,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180640",2019-11-03 09:39:00,1.37749,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180641",2019-11-03 09:40:00,1.35854,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180642",2019-11-03 09:41:00,1.29138,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,0.24066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180643",2019-11-03 09:42:00,1.22419,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180644",2019-11-03 09:43:00,1.22984,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.22995,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180645",2019-11-03 09:44:00,1.30768,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.24759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180646",2019-11-03 09:45:00,1.27811,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180647",2019-11-03 09:46:00,1.31807,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180648",2019-11-03 09:47:00,1.49548,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,0.25515,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180649",2019-11-03 09:48:00,1.37086,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180650",2019-11-03 09:49:00,1.33862,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,0.3087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180651",2019-11-03 09:50:00,1.36498,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,0.49518,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180652",2019-11-03 09:51:00,1.36709,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180653",2019-11-03 09:52:00,1.37637,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180654",2019-11-03 09:53:00,0.891196,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.41202,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180655",2019-11-03 09:54:00,1.44996,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.28917,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180656",2019-11-03 09:55:00,1.37796,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,0.26271,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180657",2019-11-03 09:56:00,1.17151,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180658",2019-11-03 09:57:00,1.00846,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.26964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180659",2019-11-03 09:58:00,0.990149,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180660",2019-11-03 09:59:00,0.845913,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180661",2019-11-03 10:00:00,0.864504,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.10521,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180662",2019-11-03 10:01:00,0.751421,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.1008,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180663",2019-11-03 10:02:00,0.893867,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.10143,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180664",2019-11-03 10:03:00,0.693752,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180665",2019-11-03 10:04:00,0.693619,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.12474,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180666",2019-11-03 10:05:00,0.647897,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.6,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180667",2019-11-03 10:06:00,0.652236,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180668",2019-11-03 10:07:00,0.715847,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.1323,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180669",2019-11-03 10:08:00,0.613248,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180670",2019-11-03 10:09:00,0.582276,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180671",2019-11-03 10:10:00,0.590306,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180672",2019-11-03 10:11:00,0.635349,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180673",2019-11-03 10:12:00,0.931529,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180674",2019-11-03 10:13:00,0.514039,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180675",2019-11-03 10:14:00,0.701298,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.0441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180676",2019-11-03 10:15:00,1.15524,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180677",2019-11-03 10:16:00,1.31861,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,-0.0063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180678",2019-11-03 10:17:00,1.46207,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180679",2019-11-03 10:18:00,1.68743,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,-0.0882,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180680",2019-11-03 10:19:00,1.56026,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,-0.13986,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180681",2019-11-03 10:20:00,1.904,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,-0.19908,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180682",2019-11-03 10:21:00,1.11206,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,-0.25326,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180683",2019-11-03 10:22:00,1.57457,155,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,-0.29106,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180684",2019-11-03 10:23:00,1.47477,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.30933,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180685",2019-11-03 10:24:00,1.51587,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.31563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180686",2019-11-03 10:25:00,1.38299,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,-0.29484,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180687",2019-11-03 10:26:00,1.09438,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.25956,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180688",2019-11-03 10:27:00,1.18603,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.22743,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180689",2019-11-03 10:28:00,0.839568,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.20286,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180690",2019-11-03 10:29:00,0.805706,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,-0.17388,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180691",2019-11-03 10:30:00,0.748658,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,-0.13734,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180692",2019-11-03 10:31:00,0.708429,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,-0.10269,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180693",2019-11-03 10:32:00,0.69838,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,-0.09513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180694",2019-11-03 10:33:00,0.893682,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,-0.05418,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180695",2019-11-03 10:34:00,0.535077,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,-0.01386,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180696",2019-11-03 10:35:00,0.606812,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.01953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180697",2019-11-03 10:36:00,0.581569,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.01071,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180698",2019-11-03 10:37:00,0.618988,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.0315,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180699",2019-11-03 10:38:00,0.615416,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180700",2019-11-03 10:39:00,0.590942,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180701",2019-11-03 10:40:00,0.781622,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180702",2019-11-03 10:41:00,0,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.36162,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180703",2019-11-03 10:42:00,0.925949,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.19089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180704",2019-11-03 10:43:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180705",2019-11-03 10:44:00,0.852168,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180706",2019-11-03 10:45:00,1.14763,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180707",2019-11-03 10:46:00,1.35728,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180708",2019-11-03 10:47:00,1.35307,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180709",2019-11-03 10:48:00,1.55729,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180710",2019-11-03 10:49:00,1.5728,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180711",2019-11-03 10:50:00,1.61164,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,0.20979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180712",2019-11-03 10:51:00,1.70251,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.23184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180713",2019-11-03 10:52:00,1.62701,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180714",2019-11-03 10:53:00,1.72517,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180715",2019-11-03 10:54:00,1.64906,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.13671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
