"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"180716",2019-11-03 10:55:00,1.2614,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,0.11655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180717",2019-11-03 10:56:00,1.04328,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180718",2019-11-03 10:57:00,0.918756,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.05859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180719",2019-11-03 10:58:00,0.860499,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.06678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180720",2019-11-03 10:59:00,0.762945,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180721",2019-11-03 11:00:00,0.879062,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,0.00000000372529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180722",2019-11-03 11:01:00,0.901079,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,-0.0315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180723",2019-11-03 11:02:00,0.870834,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,-0.03528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180724",2019-11-03 11:03:00,0.631061,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,-0.01701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180725",2019-11-03 11:04:00,0.634996,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.2,-0.01386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180726",2019-11-03 11:05:00,0.695983,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11.1,-0.02961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180727",2019-11-03 11:06:00,0.650252,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,11,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180728",2019-11-03 11:07:00,0.902467,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.9,-0.09513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"180729",2019-11-03 11:08:00,0.64977,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.8,-0.10773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180730",2019-11-03 11:09:00,0.673123,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180731",2019-11-03 11:10:00,0.619072,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,-0.16506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180732",2019-11-03 11:11:00,0.662593,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180733",2019-11-03 11:12:00,0.936573,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180734",2019-11-03 11:13:00,0.69064,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.1,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180735",2019-11-03 11:14:00,0.961733,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180736",2019-11-03 11:15:00,1.1772,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180737",2019-11-03 11:16:00,1.34055,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,-0.24066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180738",2019-11-03 11:17:00,1.48561,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180739",2019-11-03 11:18:00,1.55537,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.4,-0.2457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180740",2019-11-03 11:19:00,1.58999,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,-0.20286,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180741",2019-11-03 11:20:00,1.73525,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.4,-0.21546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180742",2019-11-03 11:21:00,1.23237,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.5,0.08379,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180743",2019-11-03 11:22:00,1.56534,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.5,0.17514,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180744",2019-11-03 11:23:00,1.55551,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,0.19341,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180745",2019-11-03 11:24:00,1.53504,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.4,0.10647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180746",2019-11-03 11:25:00,1.34436,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.8,0.07056,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180747",2019-11-03 11:26:00,1.09321,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.04977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180748",2019-11-03 11:27:00,1.14282,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.08253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180749",2019-11-03 11:28:00,0.828241,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,-0.16506,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180750",2019-11-03 11:29:00,0.712217,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.8,-0.23373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180751",2019-11-03 11:30:00,0.5928,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.7,-0.27216,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180752",2019-11-03 11:31:00,0.680714,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,-0.3213,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180753",2019-11-03 11:32:00,0.645707,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.3,-0.34713,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180754",2019-11-03 11:33:00,0.642264,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.4,-0.37233,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180755",2019-11-03 11:34:00,0.463667,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.4,-0.30681,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180756",2019-11-03 11:35:00,0.607363,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.5,-0.17829,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180757",2019-11-03 11:36:00,0.57748,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.7,-0.1512,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180758",2019-11-03 11:37:00,0.380942,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.8,-0.13923,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180759",2019-11-03 11:38:00,0.613976,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180760",2019-11-03 11:39:00,0.628521,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,-0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180761",2019-11-03 11:40:00,0.624997,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,-0.08442,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180762",2019-11-03 11:41:00,0.801115,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,-0.03528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180763",2019-11-03 11:42:00,0.919359,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.4,-0.00189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180764",2019-11-03 11:43:00,0.706747,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180765",2019-11-03 11:44:00,0.91613,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,0.03339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180766",2019-11-03 11:45:00,1.23053,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.9,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180767",2019-11-03 11:46:00,1.36405,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180768",2019-11-03 11:47:00,1.56754,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.8,0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180769",2019-11-03 11:48:00,1.61558,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.9,-0.0252,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180770",2019-11-03 11:49:00,1.56653,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.9,-0.01701,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180771",2019-11-03 11:50:00,1.62771,102,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.9,0.00819,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180772",2019-11-03 11:51:00,1.66164,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.2,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180773",2019-11-03 11:52:00,1.51842,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.1,-0.01071,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180774",2019-11-03 11:53:00,1.6349,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180775",2019-11-03 11:54:00,1.30285,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12,-0.02205,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180776",2019-11-03 11:55:00,1.19818,116,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.7,-0.07812,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180777",2019-11-03 11:56:00,1.03676,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.7,-0.07119,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180778",2019-11-03 11:57:00,0.731679,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.7,-0.00756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180779",2019-11-03 11:58:00,0.88336,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.6,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180780",2019-11-03 11:59:00,0.80984,90,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.5,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180781",2019-11-03 12:00:00,0.776002,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.6,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180782",2019-11-03 12:01:00,0.832297,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.6,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180783",2019-11-03 12:02:00,0.746961,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.5,0.01701,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180784",2019-11-03 12:03:00,0.686626,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.5,0.19971,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180785",2019-11-03 12:04:00,0.663435,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.6,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180786",2019-11-03 12:05:00,0.651969,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.6,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180787",2019-11-03 12:06:00,0.619874,111,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.4,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180788",2019-11-03 12:07:00,0.652014,103,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.4,-0.01953,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180789",2019-11-03 12:08:00,0.483703,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.4,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180790",2019-11-03 12:09:00,0.644803,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.3,-0.05166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180791",2019-11-03 12:10:00,0.642139,111,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.4,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180792",2019-11-03 12:11:00,0.923415,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.5,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180793",2019-11-03 12:12:00,0.880679,114,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.4,-0.07371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180794",2019-11-03 12:13:00,0.768516,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.4,-0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180795",2019-11-03 12:14:00,1.09893,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.6,-0.11403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180796",2019-11-03 12:15:00,1.36345,127,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,11.6,-0.13482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180797",2019-11-03 12:16:00,1.41991,129,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.6,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180798",2019-11-03 12:17:00,1.55812,129,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.7,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180799",2019-11-03 12:18:00,1.57153,129,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180800",2019-11-03 12:19:00,1.8397,132,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,-0.17766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180801",2019-11-03 12:20:00,1.71992,134,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,-0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180802",2019-11-03 12:21:00,1.84981,138,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,-0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180803",2019-11-03 12:22:00,1.59505,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,-0.24381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180804",2019-11-03 12:23:00,1.58409,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,-0.23373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180805",2019-11-03 12:24:00,1.72406,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180806",2019-11-03 12:25:00,1.15649,138,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180807",2019-11-03 12:26:00,0.971839,131,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,-0.14553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180808",2019-11-03 12:27:00,0.865283,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,-0.1071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180809",2019-11-03 12:28:00,0.526919,119,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,-0.07749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180810",2019-11-03 12:29:00,0.757317,119,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,-0.08316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180811",2019-11-03 12:30:00,0.744978,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,-0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180812",2019-11-03 12:31:00,0.669719,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,-0.0315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180813",2019-11-03 12:32:00,0.625744,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,-0.00126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180814",2019-11-03 12:33:00,0.615313,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,0.00000000186265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180815",2019-11-03 12:34:00,0.641939,102,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.1,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180816",2019-11-03 12:35:00,0.402255,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180817",2019-11-03 12:36:00,0.573117,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.6,-0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"180818",2019-11-03 12:37:00,0.605384,126,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.4,-0.12285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180819",2019-11-03 12:38:00,0.594803,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.3,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180820",2019-11-03 12:39:00,0.597368,132,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.3,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180821",2019-11-03 12:40:00,0.60142,125,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,-0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180822",2019-11-03 12:41:00,0.874583,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,-0.07938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180823",2019-11-03 12:42:00,0.56176,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,-0.0504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180824",2019-11-03 12:43:00,0.755698,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.7,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180825",2019-11-03 12:44:00,0.987087,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180826",2019-11-03 12:45:00,1.25757,102,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.01071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180827",2019-11-03 12:46:00,1.44773,100,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180828",2019-11-03 12:47:00,1.48208,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.32067,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180829",2019-11-03 12:48:00,1.73482,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.7,1.75644,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180830",2019-11-03 12:49:00,1.65561,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.28161,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180831",2019-11-03 12:50:00,1.63882,93,0,24,22,22,22,30,27,27,6.75272727272727,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,0.31689,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180832",2019-11-03 12:51:00,1.70314,89,0,24,22,22,22,30,27,27,2.0155737704918,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.0567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180833",2019-11-03 12:52:00,1.60809,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.08442,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180834",2019-11-03 12:53:00,1.86379,89,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.04347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180835",2019-11-03 12:54:00,1.48431,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.05607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180836",2019-11-03 12:55:00,1.28725,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.10647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180837",2019-11-03 12:56:00,0.976426,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.13734,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180838",2019-11-03 12:57:00,0.905858,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.15687,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180839",2019-11-03 12:58:00,0.703341,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.12474,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180840",2019-11-03 12:59:00,0.782209,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.09387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180841",2019-11-03 13:00:00,0.748123,83,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,0.06804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180842",2019-11-03 13:01:00,0.682231,90,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,2.13381,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180843",2019-11-03 13:02:00,0.374577,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.7,-0.000630001,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180844",2019-11-03 13:03:00,0.655491,99,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,2.05947,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180845",2019-11-03 13:04:00,0.639347,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,0.01764,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180846",2019-11-03 13:05:00,0.598638,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.7,0.03087,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180847",2019-11-03 13:06:00,0.607506,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.11151,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180848",2019-11-03 13:07:00,0.572183,84,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180849",2019-11-03 13:08:00,0.426516,83,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12,0.1449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180850",2019-11-03 13:09:00,0.679558,85,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.13545,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180851",2019-11-03 13:10:00,0.581419,89,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.23688,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180852",2019-11-03 13:11:00,1.01068,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180853",2019-11-03 13:12:00,0.762787,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.14301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180854",2019-11-03 13:13:00,0.824509,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180855",2019-11-03 13:14:00,1.07915,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180856",2019-11-03 13:15:00,1.36084,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180857",2019-11-03 13:16:00,1.50923,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180858",2019-11-03 13:17:00,1.44739,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.4,0.20601,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180859",2019-11-03 13:18:00,1.59681,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,0.17136,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180860",2019-11-03 13:19:00,1.61925,83,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.4,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180861",2019-11-03 13:20:00,1.86644,89,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180862",2019-11-03 13:21:00,1.66404,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180863",2019-11-03 13:22:00,1.21429,103,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.02772,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180864",2019-11-03 13:23:00,1.59184,112,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,-0.02205,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180865",2019-11-03 13:24:00,1.3979,121,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180866",2019-11-03 13:25:00,1.20485,122,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,-0.06993,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180867",2019-11-03 13:26:00,0.980384,123,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180868",2019-11-03 13:27:00,0.890474,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180869",2019-11-03 13:28:00,0.898331,113,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180870",2019-11-03 13:29:00,0.83817,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.44919,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180871",2019-11-03 13:30:00,0.789192,90,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.2835,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180872",2019-11-03 13:31:00,0.737673,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180873",2019-11-03 13:32:00,0.705405,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180874",2019-11-03 13:33:00,0.709578,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180875",2019-11-03 13:34:00,0.685559,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180876",2019-11-03 13:35:00,0.645699,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.08001,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180877",2019-11-03 13:36:00,0.57611,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.5,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180878",2019-11-03 13:37:00,0.640971,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.5,0.06174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180879",2019-11-03 13:38:00,0.622,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.3,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180880",2019-11-03 13:39:00,0.629328,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180881",2019-11-03 13:40:00,0.673219,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.9,0.08064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180882",2019-11-03 13:41:00,1.04977,89,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.8,0.12852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180883",2019-11-03 13:42:00,0,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.10647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180884",2019-11-03 13:43:00,0.848498,85,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.11781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180885",2019-11-03 13:44:00,1.64628,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180886",2019-11-03 13:45:00,1.42051,90,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180887",2019-11-03 13:46:00,1.46668,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.4,0.07371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180888",2019-11-03 13:47:00,1.58169,94,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.2,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180889",2019-11-03 13:48:00,1.65169,98,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180890",2019-11-03 13:49:00,1.88186,103,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180891",2019-11-03 13:50:00,1.51747,109,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180892",2019-11-03 13:51:00,1.456,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.08883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180893",2019-11-03 13:52:00,1.4734,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.1512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180894",2019-11-03 13:53:00,1.27213,135,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180895",2019-11-03 13:54:00,1.21995,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180896",2019-11-03 13:55:00,1.15516,123,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180897",2019-11-03 13:56:00,0.85708,116,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180898",2019-11-03 13:57:00,1.00759,118,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.3,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180899",2019-11-03 13:58:00,0.967953,123,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.1,-0.11718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180900",2019-11-03 13:59:00,0.904032,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.4,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180901",2019-11-03 14:00:00,0.860336,136,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180902",2019-11-03 14:01:00,0.859153,141,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180903",2019-11-03 14:02:00,1.06171,154,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180904",2019-11-03 14:03:00,0.826144,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180905",2019-11-03 14:04:00,0.752884,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180906",2019-11-03 14:05:00,0.723249,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13,-0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180907",2019-11-03 14:06:00,0.720986,190,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.7,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"180908",2019-11-03 14:07:00,0.709803,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.8,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180909",2019-11-03 14:08:00,0.693325,172,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13,0.01134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180910",2019-11-03 14:09:00,0.837785,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.8,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180911",2019-11-03 14:10:00,0.641522,141,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.8,0.0504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180912",2019-11-03 14:11:00,1.1705,136,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13.3,0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180913",2019-11-03 14:12:00,0.752954,136,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.6,-0.16506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180914",2019-11-03 14:13:00,0.842221,139,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.8,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180915",2019-11-03 14:14:00,1.3054,140,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.8,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180916",2019-11-03 14:15:00,1.23776,142,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.5,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180917",2019-11-03 14:16:00,1.38528,146,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-0.22806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180918",2019-11-03 14:17:00,1.47921,154,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.27279,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180919",2019-11-03 14:18:00,1.51988,158,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.8,-0.29736,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180920",2019-11-03 14:19:00,1.58974,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.2898,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180921",2019-11-03 14:20:00,1.59412,158,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.7,-0.30303,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180922",2019-11-03 14:21:00,1.61219,156,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.30303,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180923",2019-11-03 14:22:00,1.48045,152,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.27846,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180924",2019-11-03 14:23:00,1.08649,145,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.25452,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180925",2019-11-03 14:24:00,1.4466,144,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.7,-0.23121,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180926",2019-11-03 14:25:00,1.24049,141,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.7,-0.2268,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180927",2019-11-03 14:26:00,1.04674,139,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-0.05355,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180928",2019-11-03 14:27:00,0.921799,134,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.19152,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180929",2019-11-03 14:28:00,0.89862,133,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.20286,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180930",2019-11-03 14:29:00,0.87625,136,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.4,-0.21483,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180931",2019-11-03 14:30:00,0.76488,138,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.3,-0.20916,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180932",2019-11-03 14:31:00,0.717663,136,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13,-0.21231,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180933",2019-11-03 14:32:00,0.678983,129,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13,-0.17766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180934",2019-11-03 14:33:00,0.678466,123,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.9,-0.11403,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180935",2019-11-03 14:34:00,0.613777,112,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.3,-0.06741,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180936",2019-11-03 14:35:00,0.635406,106,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.5,-0.02583,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180937",2019-11-03 14:36:00,0.602151,102,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.7,-0.01323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180938",2019-11-03 14:37:00,0.824248,97,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.7,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180939",2019-11-03 14:38:00,0.625142,96,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.7,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180940",2019-11-03 14:39:00,0.60637,94,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.9,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180941",2019-11-03 14:40:00,0.673295,92,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.6,0.06867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180942",2019-11-03 14:41:00,0.937934,90,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.2,0.1197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180943",2019-11-03 14:42:00,0.7323,88,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180944",2019-11-03 14:43:00,0.849502,87,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.9,0.09954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180945",2019-11-03 14:44:00,1.0606,85,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.7,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180946",2019-11-03 14:45:00,1.22285,82,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,0.86562,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180947",2019-11-03 14:46:00,1.4647,80,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180948",2019-11-03 14:47:00,1.45704,75,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.6,0.48636,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180949",2019-11-03 14:48:00,1.50029,71,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.6,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180950",2019-11-03 14:49:00,1.55621,71,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.5,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180951",2019-11-03 14:50:00,1.6357,74,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.8,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180952",2019-11-03 14:51:00,1.53863,76,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180953",2019-11-03 14:52:00,1.51377,80,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.3,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180954",2019-11-03 14:53:00,1.54364,80,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.5,0.09261,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180955",2019-11-03 14:54:00,1.39948,74,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.6,0.12474,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180956",2019-11-03 14:55:00,1.21122,64,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13,0.19341,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180957",2019-11-03 14:56:00,0.88493,56,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.28665,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180958",2019-11-03 14:57:00,0.838844,51,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180959",2019-11-03 14:58:00,0.894952,48,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.26964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180960",2019-11-03 14:59:00,0.846899,43,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180961",2019-11-03 15:00:00,0.8163,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.8,0.32067,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180962",2019-11-03 15:01:00,0.781517,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.8,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180963",2019-11-03 15:02:00,0.705072,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.8,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180964",2019-11-03 15:03:00,0.72789,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.8,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180965",2019-11-03 15:04:00,0.906706,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.7,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180966",2019-11-03 15:05:00,0.760894,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.7,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180967",2019-11-03 15:06:00,0.648569,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.6,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"180968",2019-11-03 15:07:00,0.631052,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.6,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180969",2019-11-03 15:08:00,0.669712,17,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.5,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180970",2019-11-03 15:09:00,0.667192,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.5,0.48132,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180971",2019-11-03 15:10:00,0.779056,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.5,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180972",2019-11-03 15:11:00,1.06412,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.4,0.49329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180973",2019-11-03 15:12:00,0.861241,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.4,0.46431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180974",2019-11-03 15:13:00,0.970029,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.3,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180975",2019-11-03 15:14:00,1.14703,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180976",2019-11-03 15:15:00,1.31489,17,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,11.1,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180977",2019-11-03 15:16:00,1.46319,22,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,10.9,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180978",2019-11-03 15:17:00,1.04391,27,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.4,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180979",2019-11-03 15:18:00,1.74918,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.3,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180980",2019-11-03 15:19:00,1.93203,32,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.2,0.37737,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180981",2019-11-03 15:20:00,2.06708,34,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.1,0.37674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180982",2019-11-03 15:21:00,1.94922,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.1,0.36414,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180983",2019-11-03 15:22:00,1.58233,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9,0.33327,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180984",2019-11-03 15:23:00,1.4607,43,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,8.9,0.30177,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180985",2019-11-03 15:24:00,0.854786,48,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,8.9,0.28161,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180986",2019-11-03 15:25:00,0.921791,53,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,8.9,0.25137,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180987",2019-11-03 15:26:00,0.831119,57,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,8.9,0.26271,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180988",2019-11-03 15:27:00,0.804938,58,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,8.9,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180989",2019-11-03 15:28:00,0.758994,58,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180990",2019-11-03 15:29:00,0.713523,56,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9,0.5544,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180991",2019-11-03 15:30:00,0.635143,56,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.1,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180992",2019-11-03 15:31:00,0.57039,56,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.1,0.24129,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180993",2019-11-03 15:32:00,0.648021,58,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.2,0.23247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180994",2019-11-03 15:33:00,0.646954,60,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.2,0.21987,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180995",2019-11-03 15:34:00,0.581258,60,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.2,0.22554,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180996",2019-11-03 15:35:00,0.70238,59,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.3,0.22617,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180997",2019-11-03 15:36:00,0.592418,57,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.3,0.26964,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"180998",2019-11-03 15:37:00,0.607075,52,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.3,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"180999",2019-11-03 15:38:00,0.574013,49,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.3,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181000",2019-11-03 15:39:00,0.932185,45,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.4,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181001",2019-11-03 15:40:00,1.28805,40,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,9.4,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181002",2019-11-03 15:41:00,0.891734,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,9.4,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181003",2019-11-03 15:42:00,0.658283,33,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,9.4,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181004",2019-11-03 15:43:00,1.00552,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,9.4,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181005",2019-11-03 15:44:00,1.31594,31,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,9.4,0.38619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181006",2019-11-03 15:45:00,1.42851,28,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,9.4,0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181007",2019-11-03 15:46:00,1.29839,27,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,9.5,0.39438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"181008",2019-11-03 15:47:00,2.08254,27,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,9.5,0.39753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181009",2019-11-03 15:48:00,1.67082,26,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.5,0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181010",2019-11-03 15:49:00,1.69902,26,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.5,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181011",2019-11-03 15:50:00,1.76171,24,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.4,0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181012",2019-11-03 15:51:00,1.71387,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.4,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181013",2019-11-03 15:52:00,1.64852,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.4,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181014",2019-11-03 15:53:00,1.43391,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.4,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181015",2019-11-03 15:54:00,1.17285,21,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181016",2019-11-03 15:55:00,1.02368,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181017",2019-11-03 15:56:00,0.915329,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.44415,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181018",2019-11-03 15:57:00,0.917444,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.45801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181019",2019-11-03 15:58:00,0.837118,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.44856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181020",2019-11-03 15:59:00,0.769082,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181021",2019-11-03 16:00:00,0.721497,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181022",2019-11-03 16:01:00,0.707653,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.2,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181023",2019-11-03 16:02:00,0.704273,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.2,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181024",2019-11-03 16:03:00,0.69716,17,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.2,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181025",2019-11-03 16:04:00,0.959793,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.2,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
