"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"181026",2019-11-03 16:05:00,0.76169,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.2,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181027",2019-11-03 16:06:00,0.686874,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.2,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181028",2019-11-03 16:07:00,0.676055,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181029",2019-11-03 16:08:00,0.649454,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181030",2019-11-03 16:09:00,0.844088,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,2.12121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181031",2019-11-03 16:10:00,0.94973,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181032",2019-11-03 16:11:00,0.981167,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181033",2019-11-03 16:12:00,0.754137,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.71379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181034",2019-11-03 16:13:00,0.955186,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22,24,23.5,23.5,9.3,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181035",2019-11-03 16:14:00,1.23193,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181036",2019-11-03 16:15:00,1.43892,14,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181037",2019-11-03 16:16:00,1.54864,14,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181038",2019-11-03 16:17:00,1.61255,14,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181039",2019-11-03 16:18:00,1.70791,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181040",2019-11-03 16:19:00,1.68305,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.69048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181041",2019-11-03 16:20:00,1.66366,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181042",2019-11-03 16:21:00,1.56707,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181043",2019-11-03 16:22:00,1.43506,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181044",2019-11-03 16:23:00,1.44056,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181045",2019-11-03 16:24:00,1.32181,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.99414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181046",2019-11-03 16:25:00,1.05668,14,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181047",2019-11-03 16:26:00,0.976972,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.3,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181048",2019-11-03 16:27:00,0.893345,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.4,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181049",2019-11-03 16:28:00,0.840211,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.4,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181050",2019-11-03 16:29:00,0.850624,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.4,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181051",2019-11-03 16:30:00,0.789099,16,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.5,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181052",2019-11-03 16:31:00,0.717442,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.5,0.70371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181053",2019-11-03 16:32:00,0.789235,15,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.4,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181054",2019-11-03 16:33:00,0.668111,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.4,0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181055",2019-11-03 16:34:00,1.00283,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.4,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181056",2019-11-03 16:35:00,0.775476,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.4,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181057",2019-11-03 16:36:00,0.816233,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.5,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181058",2019-11-03 16:37:00,0.77635,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.6,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181059",2019-11-03 16:38:00,0.594304,11,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.7,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181060",2019-11-03 16:39:00,0.72434,12,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.7,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181061",2019-11-03 16:40:00,1.06009,13,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.8,0.68355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181062",2019-11-03 16:41:00,1.06729,11,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,23.5,9.9,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181063",2019-11-03 16:42:00,0.92019,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181064",2019-11-03 16:43:00,1.11447,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181065",2019-11-03 16:44:00,1.14161,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181066",2019-11-03 16:45:00,1.69987,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181067",2019-11-03 16:46:00,1.54352,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.9,0.66591,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181068",2019-11-03 16:47:00,1.64856,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.9,0.66339,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181069",2019-11-03 16:48:00,1.686,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181070",2019-11-03 16:49:00,1.71146,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181071",2019-11-03 16:50:00,1.66549,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181072",2019-11-03 16:51:00,1.99117,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181073",2019-11-03 16:52:00,1.54003,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181074",2019-11-03 16:53:00,1.54263,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65583,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181075",2019-11-03 16:54:00,1.31993,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65142,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181076",2019-11-03 16:55:00,1.14832,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181077",2019-11-03 16:56:00,1.08284,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181078",2019-11-03 16:57:00,0.928257,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.9,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181079",2019-11-03 16:58:00,0.973606,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181080",2019-11-03 16:59:00,0.833422,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181081",2019-11-03 17:00:00,0.821367,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.66591,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181082",2019-11-03 17:01:00,0.819132,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10.1,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181083",2019-11-03 17:02:00,0.694964,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,10,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181084",2019-11-03 17:03:00,0.66368,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.9,0.6552,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181085",2019-11-03 17:04:00,0.631721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.8,0.65709,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181086",2019-11-03 17:05:00,0.727791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.3,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181087",2019-11-03 17:06:00,0.638764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.1,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181088",2019-11-03 17:07:00,0.631386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.2,0.6552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181089",2019-11-03 17:08:00,0.652727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.2,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181090",2019-11-03 17:09:00,0.644834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.1,0.67032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181091",2019-11-03 17:10:00,1.09299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.4,0.66906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181092",2019-11-03 17:11:00,1.02611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.3,0.65079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181093",2019-11-03 17:12:00,0.861676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.3,0.65898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181094",2019-11-03 17:13:00,0.995826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.3,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181095",2019-11-03 17:14:00,1.30785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.2,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181096",2019-11-03 17:15:00,1.42919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.3,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181097",2019-11-03 17:16:00,1.52,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.2,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181098",2019-11-03 17:17:00,1.59343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.2,0.66465,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181099",2019-11-03 17:18:00,1.86359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.1,0.68481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181100",2019-11-03 17:19:00,1.72157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181101",2019-11-03 17:20:00,1.80928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181102",2019-11-03 17:21:00,1.84142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.63756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181103",2019-11-03 17:22:00,1.90829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181104",2019-11-03 17:23:00,1.54622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181105",2019-11-03 17:24:00,1.24591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.1,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181106",2019-11-03 17:25:00,1.1826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.87129,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181107",2019-11-03 17:26:00,0.953715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.76545,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181108",2019-11-03 17:27:00,0.912546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181109",2019-11-03 17:28:00,0.916223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181110",2019-11-03 17:29:00,0.81756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.65331,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181111",2019-11-03 17:30:00,0.761015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181112",2019-11-03 17:31:00,0.919753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181113",2019-11-03 17:32:00,1.04156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.8,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181114",2019-11-03 17:33:00,0.707127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.7,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181115",2019-11-03 17:34:00,0.686815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.8,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181116",2019-11-03 17:35:00,0.661993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.7,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181117",2019-11-03 17:36:00,0.657092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.7,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181118",2019-11-03 17:37:00,0.683468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.7,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181119",2019-11-03 17:38:00,0.97256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.8,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181120",2019-11-03 17:39:00,0.609859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.8,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181121",2019-11-03 17:40:00,1.12105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.8,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181122",2019-11-03 17:41:00,0.800293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181123",2019-11-03 17:42:00,0.910018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181124",2019-11-03 17:43:00,0.830221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181125",2019-11-03 17:44:00,1.32067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.62559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181126",2019-11-03 17:45:00,1.77229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181127",2019-11-03 17:46:00,1.61528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181128",2019-11-03 17:47:00,1.50713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,0.6111,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181129",2019-11-03 17:48:00,1.70461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9.1,0.6174,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181130",2019-11-03 17:49:00,1.83235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,0.6237,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181131",2019-11-03 17:50:00,1.82574,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,1.10187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181132",2019-11-03 17:51:00,2.45027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,1.12707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181133",2019-11-03 17:52:00,2.7415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,1.15227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181134",2019-11-03 17:53:00,2.40968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,1.15857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181135",2019-11-03 17:54:00,2.31491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,1.18314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181136",2019-11-03 17:55:00,2.42127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,1.24677,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181137",2019-11-03 17:56:00,2.61502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,1.24047,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181138",2019-11-03 17:57:00,2.66804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,1.21464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181139",2019-11-03 17:58:00,3.18759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,1.22724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181140",2019-11-03 17:59:00,2.74902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,1.23354,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181141",2019-11-03 18:00:00,2.88617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,8.9,1.23417,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181142",2019-11-03 18:01:00,2.9162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,23.5,9,1.23417,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181143",2019-11-03 18:02:00,2.99131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,1.24677,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181144",2019-11-03 18:03:00,3.08097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,1.24614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181145",2019-11-03 18:04:00,2.95484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.24173,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181146",2019-11-03 18:05:00,2.82576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.24677,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181147",2019-11-03 18:06:00,2.94149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181148",2019-11-03 18:07:00,2.91173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181149",2019-11-03 18:08:00,2.61346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.2726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181150",2019-11-03 18:09:00,2.49689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181151",2019-11-03 18:10:00,2.92106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,1.28142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181152",2019-11-03 18:11:00,3.49248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181153",2019-11-03 18:12:00,3.83882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181154",2019-11-03 18:13:00,3.2961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181155",2019-11-03 18:14:00,3.00655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181156",2019-11-03 18:15:00,2.94229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181157",2019-11-03 18:16:00,4.92453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181158",2019-11-03 18:17:00,6.31316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181159",2019-11-03 18:18:00,4.38693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.27701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181160",2019-11-03 18:19:00,3.38357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181161",2019-11-03 18:20:00,3.73298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181162",2019-11-03 18:21:00,3.67229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181163",2019-11-03 18:22:00,3.30082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181164",2019-11-03 18:23:00,3.12575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181165",2019-11-03 18:24:00,3.10343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.29717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181166",2019-11-03 18:25:00,3.25548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.30851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181167",2019-11-03 18:26:00,2.75826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,1.29087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181168",2019-11-03 18:27:00,2.95386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181169",2019-11-03 18:28:00,2.95896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.27512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181170",2019-11-03 18:29:00,2.915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,1.29024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181171",2019-11-03 18:30:00,2.86279,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,1.31292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181172",2019-11-03 18:31:00,2.79138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,1.2789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181173",2019-11-03 18:32:00,2.85226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181174",2019-11-03 18:33:00,1.27332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181175",2019-11-03 18:34:00,1.68115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181176",2019-11-03 18:35:00,1.76999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.65394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181177",2019-11-03 18:36:00,1.29902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181178",2019-11-03 18:37:00,1.18076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181179",2019-11-03 18:38:00,0.9049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181180",2019-11-03 18:39:00,1.16281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181181",2019-11-03 18:40:00,1.14557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181182",2019-11-03 18:41:00,0.901781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.95697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181183",2019-11-03 18:42:00,0.837256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181184",2019-11-03 18:43:00,1.12071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181185",2019-11-03 18:44:00,1.32305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181186",2019-11-03 18:45:00,1.34064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181187",2019-11-03 18:46:00,1.3487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181188",2019-11-03 18:47:00,1.62182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.66906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181189",2019-11-03 18:48:00,1.65185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.67095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181190",2019-11-03 18:49:00,1.69188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.68481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181191",2019-11-03 18:50:00,1.63273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181192",2019-11-03 18:51:00,1.65397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181193",2019-11-03 18:52:00,1.63176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181194",2019-11-03 18:53:00,1.49309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181195",2019-11-03 18:54:00,1.20123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181196",2019-11-03 18:55:00,1.07731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,2.8539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181197",2019-11-03 18:56:00,1.01847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,4.34574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181198",2019-11-03 18:57:00,0.830847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,2.83374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181199",2019-11-03 18:58:00,0.909645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,2.86524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181200",2019-11-03 18:59:00,0.984056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,2.77137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181201",2019-11-03 19:00:00,0.829093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,2.79657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181202",2019-11-03 19:01:00,0.792008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.8,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181203",2019-11-03 19:02:00,0.776248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181204",2019-11-03 19:03:00,0.775823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181205",2019-11-03 19:04:00,0.779931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181206",2019-11-03 19:05:00,0.754645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.1,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181207",2019-11-03 19:06:00,1.15385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.2,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181208",2019-11-03 19:07:00,0.735931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.4,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181209",2019-11-03 19:08:00,0.76565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.2,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181210",2019-11-03 19:09:00,0.974177,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.1,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181211",2019-11-03 19:10:00,1.04496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181212",2019-11-03 19:11:00,0.853219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181213",2019-11-03 19:12:00,1.54019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181214",2019-11-03 19:13:00,1.32082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181215",2019-11-03 19:14:00,1.44155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.85554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181216",2019-11-03 19:15:00,1.563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181217",2019-11-03 19:16:00,1.66221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.84294,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181218",2019-11-03 19:17:00,1.70278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.8316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181219",2019-11-03 19:18:00,1.68516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181220",2019-11-03 19:19:00,1.72245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.83034,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181221",2019-11-03 19:20:00,1.58822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.83034,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181222",2019-11-03 19:21:00,1.07612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.84294,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181223",2019-11-03 19:22:00,0.945136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.83034,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181224",2019-11-03 19:23:00,0.745793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.8127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181225",2019-11-03 19:24:00,0.541148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,0.7875,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181226",2019-11-03 19:25:00,0.490993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.8064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181227",2019-11-03 19:26:00,0.560751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.8064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181228",2019-11-03 19:27:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.82404,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181229",2019-11-03 19:28:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.82971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181230",2019-11-03 19:29:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.82467,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181231",2019-11-03 19:30:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.82971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181232",2019-11-03 19:31:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.4,0.82971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181233",2019-11-03 19:32:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.82341,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181234",2019-11-03 19:33:00,0.382646,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.4,0.82467,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181235",2019-11-03 19:34:00,0.42186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,0.82341,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181236",2019-11-03 19:35:00,3.83623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.4,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"181237",2019-11-03 19:36:00,5.49456,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,2.1168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181238",2019-11-03 19:37:00,3.70457,0,2.27,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,3.14937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181239",2019-11-03 19:38:00,1.50693,0,1.239,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.3,3.15504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181240",2019-11-03 19:39:00,1.16355,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.2,0.8505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181241",2019-11-03 19:40:00,1.12462,0,2.288,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.2,3.17394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181242",2019-11-03 19:41:00,0.578128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,0.84987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181243",2019-11-03 19:42:00,1.17849,0,2.028,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.7,1.90764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181244",2019-11-03 19:43:00,1.25218,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.5,0.85554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181245",2019-11-03 19:44:00,1.32755,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,0.85617,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181246",2019-11-03 19:45:00,1.35954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,0.84861,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181247",2019-11-03 19:46:00,2.30602,0,1.066,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.5,1.31481,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181248",2019-11-03 19:47:00,1.79156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,1.38474,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181249",2019-11-03 19:48:00,1.86162,0,1.071,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.37214,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181250",2019-11-03 19:49:00,1.97104,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.23417,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181251",2019-11-03 19:50:00,1.93951,0,0.104,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.01934,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181252",2019-11-03 19:51:00,2.08877,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.01304,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181253",2019-11-03 19:52:00,2.12318,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.5,0.99477,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181254",2019-11-03 19:53:00,2.10062,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,0.99981,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181255",2019-11-03 19:54:00,1.82543,0,1.067,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.00044,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181256",2019-11-03 19:55:00,1.7343,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.5,0.98847,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181257",2019-11-03 19:56:00,1.66783,0,1.07,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.00044,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181258",2019-11-03 19:57:00,1.65078,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,0.9891,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181259",2019-11-03 19:58:00,1.52294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181260",2019-11-03 19:59:00,1.32513,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.01871,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181261",2019-11-03 20:00:00,1.23571,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181262",2019-11-03 20:01:00,1.56091,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181263",2019-11-03 20:02:00,1.37302,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,1.008,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181264",2019-11-03 20:03:00,1.33917,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181265",2019-11-03 20:04:00,1.05338,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,1.01241,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181266",2019-11-03 20:05:00,1.08642,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,1.1529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181267",2019-11-03 20:06:00,1.06997,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.7,2.73924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181268",2019-11-03 20:07:00,0.971917,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.7,1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181269",2019-11-03 20:08:00,0.902827,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,1.20519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181270",2019-11-03 20:09:00,1.28119,0,0.025,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.05021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181271",2019-11-03 20:10:00,1.17482,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.0332,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181272",2019-11-03 20:11:00,1.02368,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.20267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181273",2019-11-03 20:12:00,0.940511,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.17117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181274",2019-11-03 20:13:00,1.33478,0,0.021,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,1.18881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181275",2019-11-03 20:14:00,1.79524,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,1.16487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181276",2019-11-03 20:15:00,1.76813,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,1.07604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181277",2019-11-03 20:16:00,1.91932,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.4,1.16487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181278",2019-11-03 20:17:00,2.0262,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,1.1655,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181279",2019-11-03 20:18:00,2.14441,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,1.0458,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181280",2019-11-03 20:19:00,1.9495,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,1.06029,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181281",2019-11-03 20:20:00,2.10451,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,1.07352,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181282",2019-11-03 20:21:00,2.10587,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181283",2019-11-03 20:22:00,2.03777,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,0.88704,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181284",2019-11-03 20:23:00,1.8626,0,0.021,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,0.88137,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181285",2019-11-03 20:24:00,1.6726,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,0.88137,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181286",2019-11-03 20:25:00,1.52207,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,0.9261,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181287",2019-11-03 20:26:00,1.78509,0,0.067,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,0.94374,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181288",2019-11-03 20:27:00,1.38524,0,0.069,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,0.93744,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181289",2019-11-03 20:28:00,1.34921,0,0.067,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.6,0.91665,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181290",2019-11-03 20:29:00,1.46484,0,0.067,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.5,0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181291",2019-11-03 20:30:00,1.29622,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,23,23.5,10.4,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181292",2019-11-03 20:31:00,1.2269,0,3.357,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,4.25817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181293",2019-11-03 20:32:00,1.2143,0,3.301,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,4.21407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181294",2019-11-03 20:33:00,1.11397,0,3.283,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,4.3092,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181295",2019-11-03 20:34:00,1.01025,0,3.273,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.6,4.25061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"181296",2019-11-03 20:35:00,0.940874,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.5,1.21401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181297",2019-11-03 20:36:00,0.986824,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,1.27764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181298",2019-11-03 20:37:00,0.904714,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,1.2852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181299",2019-11-03 20:38:00,0.856674,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,23,23.5,10.4,1.17495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181300",2019-11-03 20:39:00,1.25201,0,0.064,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.4,0.95949,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181301",2019-11-03 20:40:00,1.13422,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,0.96327,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181302",2019-11-03 20:41:00,0.923829,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,0.9513,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181303",2019-11-03 20:42:00,1.02169,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.5,0.95697,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181304",2019-11-03 20:43:00,1.00165,0,0.064,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.4,1.05777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181305",2019-11-03 20:44:00,1.42653,0,3.277,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.5,4.24557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181306",2019-11-03 20:45:00,1.5725,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.5,0.92547,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"181307",2019-11-03 20:46:00,1.37003,0,3.248,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.5,4.20777,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"181308",2019-11-03 20:47:00,1.15148,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.7,0.93114,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"181309",2019-11-03 20:48:00,1.34482,0,3.254,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,3.19977,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"181310",2019-11-03 20:49:00,1.78508,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,4.20777,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181311",2019-11-03 20:50:00,1.66252,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,0.9072,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181312",2019-11-03 20:51:00,1.64143,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,4.23045,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181313",2019-11-03 20:52:00,1.49033,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.7,0.9198,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181314",2019-11-03 20:53:00,1.28557,0,1.03,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.8,4.21281,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181315",2019-11-03 20:54:00,1.27681,0,0.101,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,0.96327,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181316",2019-11-03 20:55:00,1.122,0,3.227,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,4.25943,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181317",2019-11-03 20:56:00,1.16581,0,0.101,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,23,23.5,10.6,0.9639,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181318",2019-11-03 20:57:00,0.998321,0,3.355,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.7,1.00296,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181319",2019-11-03 20:58:00,0.931692,0,0.101,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.7,0.93366,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181320",2019-11-03 20:59:00,0.83502,0,0.808,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.9,0.93744,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181321",2019-11-03 21:00:00,0.771606,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.93114,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181322",2019-11-03 21:01:00,1.88692,0,3.342,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.7,4.30794,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181323",2019-11-03 21:02:00,5.75327,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.93681,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181324",2019-11-03 21:03:00,5.6732,0,3.323,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,4.284,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181325",2019-11-03 21:04:00,3.21435,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.7,0.93744,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"181326",2019-11-03 21:05:00,2.07612,0,3.313,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.7,4.30164,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181327",2019-11-03 21:06:00,1.57962,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.95571,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181328",2019-11-03 21:07:00,1.34879,0,3.309,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,4.28967,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181329",2019-11-03 21:08:00,1.07978,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.95067,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181330",2019-11-03 21:09:00,1.84529,0,3.32,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,4.29597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181331",2019-11-03 21:10:00,1.52975,0,3.282,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,4.28211,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181332",2019-11-03 21:11:00,1.25866,0,3.287,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,4.26447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181333",2019-11-03 21:12:00,1.34826,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.5,0.95067,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181334",2019-11-03 21:13:00,1.63092,0,3.295,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,4.28337,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181335",2019-11-03 21:14:00,1.74668,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.95067,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181336",2019-11-03 21:15:00,1.74233,0,3.276,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,4.25124,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"181337",2019-11-03 21:16:00,1.4815,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.7,0.91287,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"181338",2019-11-03 21:17:00,2.16915,0,3.285,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.7,4.25061,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"181339",2019-11-03 21:18:00,2.6691,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.7,0.93051,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"181340",2019-11-03 21:19:00,2.20184,0,3.331,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,4.2714,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181341",2019-11-03 21:20:00,2.09145,0,0.101,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.7,0.96894,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181342",2019-11-03 21:21:00,2.0512,0,0.101,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.7,0.96327,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181343",2019-11-03 21:22:00,1.98885,0,0.101,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,0.99414,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181344",2019-11-03 21:23:00,1.96601,0,0.101,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,0.95634,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181345",2019-11-03 21:24:00,1.99919,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
