"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"181346",2019-11-03 21:25:00,1.98713,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,0.91224,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181347",2019-11-03 21:26:00,2.0572,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,0.91224,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181348",2019-11-03 21:27:00,1.98,0,2.322,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,0.91287,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181349",2019-11-03 21:28:00,1.75868,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.6,0.90783,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181350",2019-11-03 21:29:00,1.72903,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,0.90783,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181351",2019-11-03 21:30:00,1.60326,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,0.9324,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181352",2019-11-03 21:31:00,1.54058,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,0.92547,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181353",2019-11-03 21:32:00,1.49007,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,0.93807,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181354",2019-11-03 21:33:00,1.85949,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.94941,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181355",2019-11-03 21:34:00,1.44285,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.9828,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181356",2019-11-03 21:35:00,1.3887,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.6,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181357",2019-11-03 21:36:00,1.35754,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22,23.5,22.5,23.5,10.5,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181358",2019-11-03 21:37:00,1.37615,0,3.277,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,4.57884,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181359",2019-11-03 21:38:00,1.30744,0,2.303,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,1.31859,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181360",2019-11-03 21:39:00,1.54471,0,3.287,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,4.61097,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181361",2019-11-03 21:40:00,1.19146,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.5,1.1844,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181362",2019-11-03 21:41:00,1.41963,0,3.288,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.4,4.3029,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181363",2019-11-03 21:42:00,1.46825,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.4,0.96516,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181364",2019-11-03 21:43:00,2.07397,0,3.283,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.3,4.2903,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181365",2019-11-03 21:44:00,2.10514,0,0.062,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.3,0.96453,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181366",2019-11-03 21:45:00,2.18125,0,2.41,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.3,1.0458,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"181367",2019-11-03 21:46:00,2.24448,0,0.101,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.3,0.99603,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"181368",2019-11-03 21:47:00,2.39006,0,0.067,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.2,0.9702,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"181369",2019-11-03 21:48:00,2.42559,0,0.067,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.2,0.97083,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181370",2019-11-03 21:49:00,2.33899,0,0.066,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.2,0.93744,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181371",2019-11-03 21:50:00,2.47674,0,0.066,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,23,23.5,10.2,0.93744,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181372",2019-11-03 21:51:00,2.16273,0,0.069,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.1,0.94374,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181373",2019-11-03 21:52:00,2.14747,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.1,0.88767,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181374",2019-11-03 21:53:00,1.94326,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10.1,0.88389,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181375",2019-11-03 21:54:00,1.87421,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10,0.88893,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181376",2019-11-03 21:55:00,1.6036,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.9,0.88704,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181377",2019-11-03 21:56:00,1.42075,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10,0.88767,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181378",2019-11-03 21:57:00,1.3064,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,10,0.8694,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181379",2019-11-03 21:58:00,1.1953,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.9,0.89397,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181380",2019-11-03 21:59:00,1.13444,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.9,0.88515,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181381",2019-11-03 22:00:00,1.21311,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.8,0.75222,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181382",2019-11-03 22:01:00,0.955451,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.6,0.76167,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181383",2019-11-03 22:02:00,1.12226,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.7,0.7875,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181384",2019-11-03 22:03:00,1.03968,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.8,0.7938,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181385",2019-11-03 22:04:00,1.00034,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.7,0.8001,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"181386",2019-11-03 22:05:00,0.965299,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.6,0.76545,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181387",2019-11-03 22:06:00,0.901582,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.7,0.79317,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181388",2019-11-03 22:07:00,0.89825,0,0,24,22,22,22,30,27,27,0,0,24,21.5,21.5,22,23.5,22.5,23.5,9.6,0.80325,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181389",2019-11-03 22:08:00,1.16554,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23.5,9.6,0.8001,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181390",2019-11-03 22:09:00,1.13757,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23.5,9.7,2.3436,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181391",2019-11-03 22:10:00,1.04392,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.89964,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181392",2019-11-03 22:11:00,1.08152,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.78624,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181393",2019-11-03 22:12:00,1.65202,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.7749,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181394",2019-11-03 22:13:00,1.3354,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.8,0.76797,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181395",2019-11-03 22:14:00,1.67625,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.76797,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181396",2019-11-03 22:15:00,1.41589,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.75537,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"181397",2019-11-03 22:16:00,1.29586,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.74214,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"181398",2019-11-03 22:17:00,1.35957,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.7371,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"181399",2019-11-03 22:18:00,1.37038,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.73143,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181400",2019-11-03 22:19:00,1.28506,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.71127,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181401",2019-11-03 22:20:00,1.12663,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.71001,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181402",2019-11-03 22:21:00,0.946122,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.73143,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181403",2019-11-03 22:22:00,0.906502,0,0.03,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.7434,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181404",2019-11-03 22:23:00,0.811928,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.71757,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181405",2019-11-03 22:24:00,0.974567,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.79947,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181406",2019-11-03 22:25:00,4.51622,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.70434,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181407",2019-11-03 22:26:00,6.05599,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.69867,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181408",2019-11-03 22:27:00,3.9596,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.73458,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181409",2019-11-03 22:28:00,1.90718,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.70434,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181410",2019-11-03 22:29:00,1.21064,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.69867,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181411",2019-11-03 22:30:00,1.12495,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.69867,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181412",2019-11-03 22:31:00,1.18846,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.69174,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181413",2019-11-03 22:32:00,1.11972,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.6867,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181414",2019-11-03 22:33:00,0.985573,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.71757,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181415",2019-11-03 22:34:00,0.842204,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.83664,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181416",2019-11-03 22:35:00,0.830545,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,1.10817,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181417",2019-11-03 22:36:00,0.953988,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,1.10817,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181418",2019-11-03 22:37:00,1.00076,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,1.13274,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181419",2019-11-03 22:38:00,1.10966,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,1.13337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181420",2019-11-03 22:39:00,1.33234,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,1.26567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181421",2019-11-03 22:40:00,1.22435,0,0.107,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,1.1088,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181422",2019-11-03 22:41:00,1.37649,0,0.112,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,1.01871,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181423",2019-11-03 22:42:00,1.88086,0,0.059,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.88137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181424",2019-11-03 22:43:00,2.09791,0,0.091,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.91791,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181425",2019-11-03 22:44:00,1.97383,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.75033,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181426",2019-11-03 22:45:00,2.20291,0,0.112,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.80199,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"181427",2019-11-03 22:46:00,2.187,0,0.114,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.78057,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"181428",2019-11-03 22:47:00,2.42681,0,0.059,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.75537,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"181429",2019-11-03 22:48:00,2.69637,0,0.093,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.76797,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181430",2019-11-03 22:49:00,2.40337,0,0.125,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.76104,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181431",2019-11-03 22:50:00,2.18195,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.7308,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181432",2019-11-03 22:51:00,2.42204,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,0.84231,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181433",2019-11-03 22:52:00,2.28397,0,0.027,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,0.78687,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181434",2019-11-03 22:53:00,2.09648,0,2.065,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.5,2.84634,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181435",2019-11-03 22:54:00,1.91307,0,2.068,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,2.835,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181436",2019-11-03 22:55:00,1.64976,0,2.053,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,2.83311,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181437",2019-11-03 22:56:00,1.6467,0,2.049,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,2.82366,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181438",2019-11-03 22:57:00,1.56317,0,2.032,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.7,2.81925,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181439",2019-11-03 22:58:00,1.4709,0,2.065,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.5,2.84634,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181440",2019-11-03 22:59:00,1.41814,0,2.061,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,2.85201,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181441",2019-11-03 23:00:00,1.36837,0,2.062,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.5,2.84004,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181442",2019-11-03 23:01:00,1.35143,0,2.065,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,2.84319,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181443",2019-11-03 23:02:00,1.1404,0,2.075,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,2.85831,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181444",2019-11-03 23:03:00,1.29772,0,2.078,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.5,2.85201,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181445",2019-11-03 23:04:00,1.30374,0,2.044,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.6,2.81484,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"181446",2019-11-03 23:05:00,1.28971,0,2.065,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.5,2.82744,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181447",2019-11-03 23:06:00,1.29954,0,2.06,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.5,2.8098,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181448",2019-11-03 23:07:00,1.28778,0,2.071,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.4,2.82744,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"181449",2019-11-03 23:08:00,1.19706,0,2.076,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.3,2.83941,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181450",2019-11-03 23:09:00,1.50099,0,2.042,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.4,2.78964,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181451",2019-11-03 23:10:00,1.39381,0,2.053,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.3,2.79468,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181452",2019-11-03 23:11:00,1.58198,0,2.051,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.4,2.79405,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181453",2019-11-03 23:12:00,1.89403,0,0.116,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.3,0.75033,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181454",2019-11-03 23:13:00,2.17718,0,0.121,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.3,0.7623,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181455",2019-11-03 23:14:00,2.20641,0,0.064,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.3,0.71631,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181456",2019-11-03 23:15:00,2.48027,0,0.098,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.4,0.73962,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"181457",2019-11-03 23:16:00,2.63346,0,0.098,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.3,0.74718,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"181458",2019-11-03 23:17:00,2.38212,0,0.118,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.3,0.76041,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"181459",2019-11-03 23:18:00,2.43421,0,0.116,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23.5,22.5,23,9.5,0.7497,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181460",2019-11-03 23:19:00,2.36949,0,0.061,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.74844,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181461",2019-11-03 23:20:00,2.1527,0,0.093,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.76293,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181462",2019-11-03 23:21:00,2.28128,0,0.096,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.76419,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181463",2019-11-03 23:22:00,2.041,0,0.119,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.7623,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181464",2019-11-03 23:23:00,1.94051,0,0.116,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181465",2019-11-03 23:24:00,1.70594,0,0.062,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.73017,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181466",2019-11-03 23:25:00,1.37018,0,0.093,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.2,0.7497,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181467",2019-11-03 23:26:00,1.51047,0,0.094,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.756,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"181468",2019-11-03 23:27:00,1.4795,0,0.116,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.2,0.76734,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181469",2019-11-03 23:28:00,1.42938,0,0.116,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.77994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181470",2019-11-03 23:29:00,1.25551,0,0.073,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.74844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181471",2019-11-03 23:30:00,1.37366,0,0.094,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181472",2019-11-03 23:31:00,1.34103,0,0.094,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.74025,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181473",2019-11-03 23:32:00,1.34159,0,0.115,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.90531,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181474",2019-11-03 23:33:00,1.25122,0,0.115,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,1.05336,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181475",2019-11-03 23:34:00,1.34027,0,0.092,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,1.10817,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1
"181476",2019-11-03 23:35:00,1.51624,0,0.094,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,1.08927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181477",2019-11-03 23:36:00,1.12583,0,0.05,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.9513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181478",2019-11-03 23:37:00,1.17764,0,0.115,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.78246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181479",2019-11-03 23:38:00,1.42273,0,0.117,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.7875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181480",2019-11-03 23:39:00,1.4508,0,0.094,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.76167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181481",2019-11-03 23:40:00,1.48613,0,0.096,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.75852,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181482",2019-11-03 23:41:00,1.71036,0,0.115,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.7812,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181483",2019-11-03 23:42:00,1.96909,0,0.034,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181484",2019-11-03 23:43:00,1.83334,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,0.81144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181485",2019-11-03 23:44:00,1.85462,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.693,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181486",2019-11-03 23:45:00,1.87452,0,0.11,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.75033,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181487",2019-11-03 23:46:00,1.81965,0,0.06,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.72954,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181488",2019-11-03 23:47:00,1.70776,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.69174,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181489",2019-11-03 23:48:00,1.6341,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.77805,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181490",2019-11-03 23:49:00,1.58564,0,0.023,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.70434,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181491",2019-11-03 23:50:00,1.49282,0,2.075,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,2.80098,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181492",2019-11-03 23:51:00,1.35653,0,0.11,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,0.75411,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181493",2019-11-03 23:52:00,1.23244,0,0.069,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.3,1.0395,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181494",2019-11-03 23:53:00,1.08618,0,0.092,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.7497,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181495",2019-11-03 23:54:00,0.985598,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.68796,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181496",2019-11-03 23:55:00,0.848425,0,2.076,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,2.80035,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181497",2019-11-03 23:56:00,0.903659,0,2.069,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,2.79405,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181498",2019-11-03 23:57:00,1.13262,0,2.055,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,2.76948,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181499",2019-11-03 23:58:00,3.38572,0,2.06,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,2.79468,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181500",2019-11-03 23:59:00,5.07986,0,2.033,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,2.74428,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181501",2019-11-04 00:00:00,4.25154,0,2.068,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.4,2.76507,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181502",2019-11-04 00:01:00,2.46562,0,2.049,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,2.75562,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181503",2019-11-04 00:02:00,1.58024,0,0.091,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.71694,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181504",2019-11-04 00:03:00,0.866965,0,0.046,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.68607,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181505",2019-11-04 00:04:00,1.06824,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.68607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181506",2019-11-04 00:05:00,1.02508,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.69552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181507",2019-11-04 00:06:00,1.07618,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.69237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181508",2019-11-04 00:07:00,1.03142,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.6,0.69804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181509",2019-11-04 00:08:00,1.48946,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.6,0.69174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181510",2019-11-04 00:09:00,1.23096,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181511",2019-11-04 00:10:00,1.40475,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.67536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181512",2019-11-04 00:11:00,1.31428,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,22,23,22.5,23,9.5,0.68418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181513",2019-11-04 00:12:00,1.57983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,9.5,0.71064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181514",2019-11-04 00:13:00,1.78245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,9.5,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181515",2019-11-04 00:14:00,1.91963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,9.5,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181516",2019-11-04 00:15:00,2.0598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,23,9.5,0.69111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181517",2019-11-04 00:16:00,2.32464,0,0,24,22,22,22,30,27,27,0,0,24,22,21,22,23,22.5,23,9.5,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181518",2019-11-04 00:17:00,2.02674,0,0,24,22,22,22,30,27,27,0,0,24,22,21,22,23,22.5,23,9.5,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181519",2019-11-04 00:18:00,2.15045,0,0,24,22,22,22,30,27,27,0,0,24,22,21,22,23,22.5,23,9.5,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181520",2019-11-04 00:19:00,2.11633,0,0,24,22,22,22,30,27,27,0,0,24,22,21,22,23,22.5,23,9.5,0.67851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181521",2019-11-04 00:20:00,2.13803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.6,0.68481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181522",2019-11-04 00:21:00,1.89596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181523",2019-11-04 00:22:00,1.7315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.66024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181524",2019-11-04 00:23:00,1.39467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181525",2019-11-04 00:24:00,1.47153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.64953,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181526",2019-11-04 00:25:00,1.66534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.64701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181527",2019-11-04 00:26:00,1.46495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181528",2019-11-04 00:27:00,1.32088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.65331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181529",2019-11-04 00:28:00,1.29576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.65016,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181530",2019-11-04 00:29:00,1.28216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181531",2019-11-04 00:30:00,1.34363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181532",2019-11-04 00:31:00,1.22592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.62118,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181533",2019-11-04 00:32:00,1.2214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181534",2019-11-04 00:33:00,1.18377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.5,0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"181535",2019-11-04 00:34:00,1.15829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.4,0.94752,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181536",2019-11-04 00:35:00,1.18681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.4,0.98406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181537",2019-11-04 00:36:00,1.19694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.3,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181538",2019-11-04 00:37:00,1.31924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.3,0.84042,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181539",2019-11-04 00:38:00,1.5488,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.3,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181540",2019-11-04 00:39:00,1.43561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.2,0.67347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181541",2019-11-04 00:40:00,1.46711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.3,0.67347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181542",2019-11-04 00:41:00,1.67549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.4,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181543",2019-11-04 00:42:00,1.8394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.4,0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181544",2019-11-04 00:43:00,1.92359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.4,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181545",2019-11-04 00:44:00,1.99026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,23,9.4,0.65646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181546",2019-11-04 00:45:00,2.15254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181547",2019-11-04 00:46:00,2.19487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.3,0.65457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181548",2019-11-04 00:47:00,2.19699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.65457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181549",2019-11-04 00:48:00,2.14584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.65961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181550",2019-11-04 00:49:00,2.10429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181551",2019-11-04 00:50:00,1.97813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.6489,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181552",2019-11-04 00:51:00,1.94281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.65961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181553",2019-11-04 00:52:00,1.65278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181554",2019-11-04 00:53:00,1.8321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.66024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181555",2019-11-04 00:54:00,1.49016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.66087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181556",2019-11-04 00:55:00,1.44342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.65457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181557",2019-11-04 00:56:00,1.36816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.66591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181558",2019-11-04 00:57:00,1.23086,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181559",2019-11-04 00:58:00,1.28076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.64386,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181560",2019-11-04 00:59:00,1.30186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181561",2019-11-04 01:00:00,1.26072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.4,0.64449,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181562",2019-11-04 01:01:00,1.189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.63882,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181563",2019-11-04 01:02:00,1.17831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.5,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181564",2019-11-04 01:03:00,1.00736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.6,0.6363,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"181565",2019-11-04 01:04:00,1.0624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.6,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181566",2019-11-04 01:05:00,1.0025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.7,0.66591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181567",2019-11-04 01:06:00,0.929254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.6,0.66591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181568",2019-11-04 01:07:00,0.956752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.6,0.66591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181569",2019-11-04 01:08:00,1.24663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.6,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181570",2019-11-04 01:09:00,1.12854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.7,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181571",2019-11-04 01:10:00,1.1065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.7,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181572",2019-11-04 01:11:00,0.830669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.7,0.6615,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181573",2019-11-04 01:12:00,1.26566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181574",2019-11-04 01:13:00,1.34663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.6489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181575",2019-11-04 01:14:00,1.42386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181576",2019-11-04 01:15:00,1.32503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181577",2019-11-04 01:16:00,1.30804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.64701,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181578",2019-11-04 01:17:00,1.2267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.62307,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181579",2019-11-04 01:18:00,1.15079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.61803,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181580",2019-11-04 01:19:00,2.03808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.62811,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181581",2019-11-04 01:20:00,3.57717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.6174,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181582",2019-11-04 01:21:00,5.06628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.62685,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181583",2019-11-04 01:22:00,4.42415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.6111,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181584",2019-11-04 01:23:00,2.58344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.6111,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181585",2019-11-04 01:24:00,1.67445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.62244,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181586",2019-11-04 01:25:00,1.31154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.61614,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181587",2019-11-04 01:26:00,1.1661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181588",2019-11-04 01:27:00,1.49743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181589",2019-11-04 01:28:00,1.12091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.61866,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181590",2019-11-04 01:29:00,1.07076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.8,0.62811,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181591",2019-11-04 01:30:00,1.02801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.62811,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181592",2019-11-04 01:31:00,0.768172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.85617,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181593",2019-11-04 01:32:00,0.876134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.9387,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181594",2019-11-04 01:33:00,0.876868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.96327,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"181595",2019-11-04 01:34:00,0.919104,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.8505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181596",2019-11-04 01:35:00,0.92866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181597",2019-11-04 01:36:00,0.924461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.67284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181598",2019-11-04 01:37:00,1.04737,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181599",2019-11-04 01:38:00,1.44399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181600",2019-11-04 01:39:00,1.32784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,9.9,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181601",2019-11-04 01:40:00,1.5326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181602",2019-11-04 01:41:00,1.7689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181603",2019-11-04 01:42:00,1.98437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181604",2019-11-04 01:43:00,2.08193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10,0.6552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181605",2019-11-04 01:44:00,1.97979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181606",2019-11-04 01:45:00,2.2825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181607",2019-11-04 01:46:00,2.20428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.6363,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181608",2019-11-04 01:47:00,2.21818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181609",2019-11-04 01:48:00,2.17245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.3,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181610",2019-11-04 01:49:00,2.10705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.64323,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181611",2019-11-04 01:50:00,2.19263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.6426,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181612",2019-11-04 01:51:00,1.74908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.64512,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181613",2019-11-04 01:52:00,1.77491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.65331,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181614",2019-11-04 01:53:00,1.61168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181615",2019-11-04 01:54:00,1.48527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181616",2019-11-04 01:55:00,1.4316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.61677,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181617",2019-11-04 01:56:00,1.35865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181618",2019-11-04 01:57:00,1.33621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.3,0.6111,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181619",2019-11-04 01:58:00,1.55502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.3,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181620",2019-11-04 01:59:00,1.22826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.62811,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181621",2019-11-04 02:00:00,1.23304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.3,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181622",2019-11-04 02:01:00,1.19101,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.2,0.62181,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181623",2019-11-04 02:02:00,1.18239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.62181,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181624",2019-11-04 02:03:00,1.18023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"181625",2019-11-04 02:04:00,1.00477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.67221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181626",2019-11-04 02:05:00,1.27698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22,23,10.1,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181627",2019-11-04 02:06:00,1.13746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.2,0.6741,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181628",2019-11-04 02:07:00,1.18684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.2,0.67599,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181629",2019-11-04 02:08:00,1.51523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.3,0.6678,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181630",2019-11-04 02:09:00,1.3584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.2,0.66717,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181631",2019-11-04 02:10:00,1.56971,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.2,0.66717,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181632",2019-11-04 02:11:00,1.85517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.68166,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181633",2019-11-04 02:12:00,2.43025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.2,0.67347,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181634",2019-11-04 02:13:00,2.54222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.2,0.65457,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181635",2019-11-04 02:14:00,2.46576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.2,0.65898,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"181636",2019-11-04 02:15:00,2.65754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.6552,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"181637",2019-11-04 02:16:00,2.46627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.65457,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181638",2019-11-04 02:17:00,3.07443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.6489,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181639",2019-11-04 02:18:00,3.28067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.65394,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181640",2019-11-04 02:19:00,3.10393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.64827,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181641",2019-11-04 02:20:00,3.3311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.64764,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181642",2019-11-04 02:21:00,2.70576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10.1,0.65394,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181643",2019-11-04 02:22:00,2.61489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10,0.64197,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181644",2019-11-04 02:23:00,2.31474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10,0.64197,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181645",2019-11-04 02:24:00,2.00148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10,0.64197,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181646",2019-11-04 02:25:00,1.85212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10,0.64197,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181647",2019-11-04 02:26:00,1.46782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,10,0.64827,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181648",2019-11-04 02:27:00,1.30676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.64197,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181649",2019-11-04 02:28:00,1.2495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.6363,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181650",2019-11-04 02:29:00,1.17471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.74214,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181651",2019-11-04 02:30:00,1.16412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.93744,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181652",2019-11-04 02:31:00,1.19955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.95634,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181653",2019-11-04 02:32:00,1.24958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.90468,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181654",2019-11-04 02:33:00,1.2247,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.82467,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"181655",2019-11-04 02:34:00,1.22027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.66087,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181656",2019-11-04 02:35:00,1.18841,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.75474,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181657",2019-11-04 02:36:00,1.15074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.76104,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181658",2019-11-04 02:37:00,1.25704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.85617,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181659",2019-11-04 02:38:00,1.38993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.75285,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181660",2019-11-04 02:39:00,1.43536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.75285,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181661",2019-11-04 02:40:00,1.29594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.75348,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181662",2019-11-04 02:41:00,1.50793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.8,0.66654,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181663",2019-11-04 02:42:00,1.68582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.8,0.64575,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181664",2019-11-04 02:43:00,2.62456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.8,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181665",2019-11-04 02:44:00,5.82834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.64197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181666",2019-11-04 02:45:00,7.0347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.8,0.63882,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181667",2019-11-04 02:46:00,5.5469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.63252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181668",2019-11-04 02:47:00,4.22437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.6363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181669",2019-11-04 02:48:00,2.70387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.9,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
