"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"181670",2019-11-04 02:49:00,2.89461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.8,0.63,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181671",2019-11-04 02:50:00,2.81583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.8,0.63126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181672",2019-11-04 02:51:00,2.70374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181673",2019-11-04 02:52:00,2.35579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.64071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181674",2019-11-04 02:53:00,2.76449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.63,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181675",2019-11-04 02:54:00,2.80089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.6,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181676",2019-11-04 02:55:00,2.86918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.6,0.62937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181677",2019-11-04 02:56:00,2.87455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.6,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181678",2019-11-04 02:57:00,2.72586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181679",2019-11-04 02:58:00,2.75964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.6,0.62937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181680",2019-11-04 02:59:00,2.74683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.7,0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181681",2019-11-04 03:00:00,2.48346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.6,0.62811,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181682",2019-11-04 03:01:00,2.42344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.6,0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181683",2019-11-04 03:02:00,2.31017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.5,0.65583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181684",2019-11-04 03:03:00,2.25,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.5,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181685",2019-11-04 03:04:00,2.20726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181686",2019-11-04 03:05:00,2.03661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181687",2019-11-04 03:06:00,2.29877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181688",2019-11-04 03:07:00,2.18204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181689",2019-11-04 03:08:00,2.38407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181690",2019-11-04 03:09:00,2.41426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.66213,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181691",2019-11-04 03:10:00,2.54149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181692",2019-11-04 03:11:00,2.70783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.66654,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181693",2019-11-04 03:12:00,2.71955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181694",2019-11-04 03:13:00,2.63739,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181695",2019-11-04 03:14:00,2.54868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181696",2019-11-04 03:15:00,2.51306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181697",2019-11-04 03:16:00,2.82814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.65457,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181698",2019-11-04 03:17:00,2.80424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.39627,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181699",2019-11-04 03:18:00,2.81424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181700",2019-11-04 03:19:00,2.56316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.75537,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181701",2019-11-04 03:20:00,2.85547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.50967,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181702",2019-11-04 03:21:00,2.80941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.63441,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181703",2019-11-04 03:22:00,2.74761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.86247,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181704",2019-11-04 03:23:00,2.79782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.84231,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181705",2019-11-04 03:24:00,2.79951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.86247,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181706",2019-11-04 03:25:00,2.28525,0,0,24,22,22,22,30,27,27,0,6.44545454545455,23.5,22,21,21.5,23,22,23,9.1,0.84357,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181707",2019-11-04 03:26:00,2.58686,0,0,24,22,22,22,30,27,27,0,6.76245901639344,23.5,22,21,21.5,23,22,23,9.1,0.64134,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181708",2019-11-04 03:27:00,2.46801,0,0,24,22,22,22,30,27,27,0,6.78819672131148,23.5,22,21,21.5,23,22,23,9.1,0.63819,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181709",2019-11-04 03:28:00,2.43688,0,0,24,22,22,22,30,27,27,0,6.74508196721311,23.5,22,21,21.5,23,22,23,9.2,0.6741,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181710",2019-11-04 03:29:00,2.35083,0,0,24,22,22,22,30,27,27,0,6.749,23.5,22,21,21.5,23,22,23,9.1,0.66087,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181711",2019-11-04 03:30:00,2.26695,0,0,24,22,22,22,30,27,27,0,6.07491803278689,23.5,22,21,21.5,23,22,23,9.2,0.6363,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181712",2019-11-04 03:31:00,2.20887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.56574,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181713",2019-11-04 03:32:00,2.43743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.57519,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181714",2019-11-04 03:33:00,2.40854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.54999,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181715",2019-11-04 03:34:00,2.14728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.54558,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181716",2019-11-04 03:35:00,2.14214,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181717",2019-11-04 03:36:00,2.14205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.41958,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181718",2019-11-04 03:37:00,2.56148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.4158,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181719",2019-11-04 03:38:00,2.10102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.41328,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181720",2019-11-04 03:39:00,2.16619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.41706,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181721",2019-11-04 03:40:00,2.37417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.49707,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181722",2019-11-04 03:41:00,2.04025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.4158,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181723",2019-11-04 03:42:00,2.0271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.44037,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181724",2019-11-04 03:43:00,2.06109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181725",2019-11-04 03:44:00,1.88374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.42021,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181726",2019-11-04 03:45:00,1.83895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181727",2019-11-04 03:46:00,1.80056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181728",2019-11-04 03:47:00,1.86553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.42021,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181729",2019-11-04 03:48:00,1.88882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181730",2019-11-04 03:49:00,1.8865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181731",2019-11-04 03:50:00,1.82873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.40509,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181732",2019-11-04 03:51:00,1.72915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181733",2019-11-04 03:52:00,1.73288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.3969,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181734",2019-11-04 03:53:00,1.88915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.3969,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181735",2019-11-04 03:54:00,1.58397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.40698,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181736",2019-11-04 03:55:00,1.53621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.40761,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181737",2019-11-04 03:56:00,1.45377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.40383,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181738",2019-11-04 03:57:00,1.40454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.40824,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181739",2019-11-04 03:58:00,1.36062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181740",2019-11-04 03:59:00,1.27592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181741",2019-11-04 04:00:00,1.48635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181742",2019-11-04 04:01:00,1.25226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181743",2019-11-04 04:02:00,1.16268,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.4095,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181744",2019-11-04 04:03:00,2.76938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181745",2019-11-04 04:04:00,6.25139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.40383,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181746",2019-11-04 04:05:00,6.06597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181747",2019-11-04 04:06:00,4.16611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181748",2019-11-04 04:07:00,2.65369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.39879,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181749",2019-11-04 04:08:00,2.33798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181750",2019-11-04 04:09:00,2.24321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.39879,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181751",2019-11-04 04:10:00,2.38264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.39438,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181752",2019-11-04 04:11:00,2.77338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.3843,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181753",2019-11-04 04:12:00,2.82575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38997,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181754",2019-11-04 04:13:00,2.88504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38934,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181755",2019-11-04 04:14:00,2.83738,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.3843,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181756",2019-11-04 04:15:00,2.89155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38934,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181757",2019-11-04 04:16:00,2.85744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181758",2019-11-04 04:17:00,2.79231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181759",2019-11-04 04:18:00,2.70526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181760",2019-11-04 04:19:00,2.63799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181761",2019-11-04 04:20:00,2.52486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38808,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181762",2019-11-04 04:21:00,2.63796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.4,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181763",2019-11-04 04:22:00,2.56955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181764",2019-11-04 04:23:00,2.5873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181765",2019-11-04 04:24:00,2.61479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.3717,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181766",2019-11-04 04:25:00,2.56007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.4095,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181767",2019-11-04 04:26:00,2.78626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.65457,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181768",2019-11-04 04:27:00,2.40392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.69111,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181769",2019-11-04 04:28:00,2.70947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.65268,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181770",2019-11-04 04:29:00,2.55504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.57771,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181771",2019-11-04 04:30:00,2.304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181772",2019-11-04 04:31:00,2.23,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181773",2019-11-04 04:32:00,2.35927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181774",2019-11-04 04:33:00,2.52638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.3,0.41391,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181775",2019-11-04 04:34:00,2.29017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181776",2019-11-04 04:35:00,2.29202,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.42714,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181777",2019-11-04 04:36:00,2.29442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181778",2019-11-04 04:37:00,2.29081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.4158,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181779",2019-11-04 04:38:00,2.21654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.4158,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181780",2019-11-04 04:39:00,2.1831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181781",2019-11-04 04:40:00,2.4641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181782",2019-11-04 04:41:00,2.38361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.42273,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181783",2019-11-04 04:42:00,2.28893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181784",2019-11-04 04:43:00,2.30131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.4158,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181785",2019-11-04 04:44:00,2.31607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181786",2019-11-04 04:45:00,2.47035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181787",2019-11-04 04:46:00,2.3407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181788",2019-11-04 04:47:00,2.54984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181789",2019-11-04 04:48:00,2.61926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.2,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181790",2019-11-04 04:49:00,2.69079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.38871,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181791",2019-11-04 04:50:00,2.6602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9,0.38619,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181792",2019-11-04 04:51:00,2.53635,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,9.1,0.3843,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181793",2019-11-04 04:52:00,2.52801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.9,0.3843,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181794",2019-11-04 04:53:00,2.46835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.9,0.38871,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181795",2019-11-04 04:54:00,2.74924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.38619,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181796",2019-11-04 04:55:00,2.4585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.9,0.4158,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181797",2019-11-04 04:56:00,2.44685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.9,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181798",2019-11-04 04:57:00,2.43608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.9,0.40887,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181799",2019-11-04 04:58:00,2.2836,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.41454,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181800",2019-11-04 04:59:00,2.34573,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.40887,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181801",2019-11-04 05:00:00,2.29448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.7245,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181802",2019-11-04 05:01:00,2.10675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.66717,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181803",2019-11-04 05:02:00,2.24841,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.62244,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181804",2019-11-04 05:03:00,2.0165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.9,0.60354,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181805",2019-11-04 05:04:00,2.0616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.59724,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181806",2019-11-04 05:05:00,1.93979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.60291,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181807",2019-11-04 05:06:00,1.77434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181808",2019-11-04 05:07:00,1.41956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.7,0.5859,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181809",2019-11-04 05:08:00,1.62499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23,22,23,8.8,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181810",2019-11-04 05:09:00,1.60028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.8,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181811",2019-11-04 05:10:00,2.02136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.8,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181812",2019-11-04 05:11:00,1.79409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.8,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181813",2019-11-04 05:12:00,1.83432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.7,0.58401,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181814",2019-11-04 05:13:00,1.92607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.8,0.57204,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181815",2019-11-04 05:14:00,2.21004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.7,0.57141,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181816",2019-11-04 05:15:00,2.01321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.7,0.5607,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181817",2019-11-04 05:16:00,2.03246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.6,0.56637,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181818",2019-11-04 05:17:00,2.02563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.5,0.5607,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181819",2019-11-04 05:18:00,1.98807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.5,0.56574,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181820",2019-11-04 05:19:00,1.94605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.5,0.56448,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181821",2019-11-04 05:20:00,2.24956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.5,0.56574,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181822",2019-11-04 05:21:00,1.93293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.6,0.56007,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181823",2019-11-04 05:22:00,1.73584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.7,0.56007,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181824",2019-11-04 05:23:00,1.69944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23,22,23,8.6,0.57708,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181825",2019-11-04 05:24:00,1.64836,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.83664,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181826",2019-11-04 05:25:00,1.21959,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.84987,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181827",2019-11-04 05:26:00,1.50466,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.85554,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181828",2019-11-04 05:27:00,1.38963,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.74844,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181829",2019-11-04 05:28:00,1.40319,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.56007,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181830",2019-11-04 05:29:00,1.71022,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.56637,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181831",2019-11-04 05:30:00,1.22392,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.55629,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181832",2019-11-04 05:31:00,1.21866,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.55881,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181833",2019-11-04 05:32:00,1.18128,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.55377,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181834",2019-11-04 05:33:00,1.20937,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.54747,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181835",2019-11-04 05:34:00,2.50537,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.53424,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181836",2019-11-04 05:35:00,6.23509,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181837",2019-11-04 05:36:00,6.39944,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181838",2019-11-04 05:37:00,3.90592,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.5355,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181839",2019-11-04 05:38:00,2.71457,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181840",2019-11-04 05:39:00,2.30966,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.54558,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181841",2019-11-04 05:40:00,2.23965,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181842",2019-11-04 05:41:00,2.1467,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.54621,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181843",2019-11-04 05:42:00,2.25604,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.52857,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181844",2019-11-04 05:43:00,2.49769,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.54054,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181845",2019-11-04 05:44:00,2.66396,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181846",2019-11-04 05:45:00,2.72379,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181847",2019-11-04 05:46:00,2.78978,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181848",2019-11-04 05:47:00,2.51794,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181849",2019-11-04 05:48:00,2.80698,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181850",2019-11-04 05:49:00,2.78251,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181851",2019-11-04 05:50:00,2.6988,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181852",2019-11-04 05:51:00,2.79119,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181853",2019-11-04 05:52:00,2.75868,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181854",2019-11-04 05:53:00,2.73364,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.53298,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181855",2019-11-04 05:54:00,2.51791,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181856",2019-11-04 05:55:00,2.37081,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.53298,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181857",2019-11-04 05:56:00,2.56,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181858",2019-11-04 05:57:00,2.4386,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181859",2019-11-04 05:58:00,2.39423,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.52353,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181860",2019-11-04 05:59:00,2.32018,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181861",2019-11-04 06:00:00,2.32196,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.54684,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181862",2019-11-04 06:01:00,2.53917,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.54495,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181863",2019-11-04 06:02:00,2.28906,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.54558,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181864",2019-11-04 06:03:00,2.28835,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.55251,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181865",2019-11-04 06:04:00,2.30395,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"181866",2019-11-04 06:05:00,2.30669,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.55188,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181867",2019-11-04 06:06:00,2.2808,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.5,0.55881,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181868",2019-11-04 06:07:00,2.3073,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181869",2019-11-04 06:08:00,2.08258,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181870",2019-11-04 06:09:00,2.22531,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181871",2019-11-04 06:10:00,2.32451,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.55377,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181872",2019-11-04 06:11:00,2.28169,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181873",2019-11-04 06:12:00,2.25861,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.54873,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181874",2019-11-04 06:13:00,2.28958,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.6,0.55881,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181875",2019-11-04 06:14:00,2.25801,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181876",2019-11-04 06:15:00,2.33818,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.54747,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181877",2019-11-04 06:16:00,2.5485,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.55314,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181878",2019-11-04 06:17:00,2.61137,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.51597,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181879",2019-11-04 06:18:00,2.62692,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.51534,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181880",2019-11-04 06:19:00,2.67535,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.52164,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181881",2019-11-04 06:20:00,2.65754,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.5166,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181882",2019-11-04 06:21:00,2.78706,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.52101,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181883",2019-11-04 06:22:00,2.66244,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.51156,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181884",2019-11-04 06:23:00,2.50809,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.51597,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181885",2019-11-04 06:24:00,2.4787,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.55251,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181886",2019-11-04 06:25:00,2.41676,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.54495,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181887",2019-11-04 06:26:00,2.60846,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181888",2019-11-04 06:27:00,2.34605,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.53928,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181889",2019-11-04 06:28:00,1.95315,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.53991,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181890",2019-11-04 06:29:00,2.15201,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.80514,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181891",2019-11-04 06:30:00,2.21725,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.84294,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181892",2019-11-04 06:31:00,2.24897,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.82404,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181893",2019-11-04 06:32:00,2.18593,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.71064,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181894",2019-11-04 06:33:00,2.11107,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.53424,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181895",2019-11-04 06:34:00,2.10603,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.53991,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"181896",2019-11-04 06:35:00,2.11055,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.5418,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181897",2019-11-04 06:36:00,1.97616,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181898",2019-11-04 06:37:00,1.86699,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181899",2019-11-04 06:38:00,1.7673,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,9,0.54558,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181900",2019-11-04 06:39:00,1.6694,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,9,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181901",2019-11-04 06:40:00,1.70364,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,9,0.53739,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181902",2019-11-04 06:41:00,1.5826,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,9,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181903",2019-11-04 06:42:00,1.57232,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.5292,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181904",2019-11-04 06:43:00,1.59409,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,9,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181905",2019-11-04 06:44:00,1.51813,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,9.1,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181906",2019-11-04 06:45:00,1.41968,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.53361,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181907",2019-11-04 06:46:00,1.35409,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.5292,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181908",2019-11-04 06:47:00,1.30015,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.8,0.5292,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181909",2019-11-04 06:48:00,1.31197,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.53487,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181910",2019-11-04 06:49:00,1.28398,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.53487,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181911",2019-11-04 06:50:00,1.22569,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.53613,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181912",2019-11-04 06:51:00,1.18817,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.53739,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181913",2019-11-04 06:52:00,1.22395,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.5292,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181914",2019-11-04 06:53:00,1.26331,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.7,0.53739,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181915",2019-11-04 06:54:00,1.20505,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23,22,23,8.9,0.5292,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181916",2019-11-04 06:55:00,3.10628,10,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,23,8.5,0.5418,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"181917",2019-11-04 06:56:00,6.42296,10,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,23,8.5,0.5418,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181918",2019-11-04 06:57:00,6.3042,9,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,23,8.7,0.54369,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181919",2019-11-04 06:58:00,3.74912,9,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,23,8.9,0.53487,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181920",2019-11-04 06:59:00,2.77601,7,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,23,9.1,0.54117,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181921",2019-11-04 07:00:00,2.41783,8,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,9.1,0.52857,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181922",2019-11-04 07:01:00,2.56818,9,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,9,0.53991,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181923",2019-11-04 07:02:00,2.58744,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,8.8,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181924",2019-11-04 07:03:00,2.53473,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,8.8,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181925",2019-11-04 07:04:00,2.5553,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,8.9,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"181926",2019-11-04 07:05:00,2.82276,11,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,8.9,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"181927",2019-11-04 07:06:00,2.90001,11,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,9,0.51597,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181928",2019-11-04 07:07:00,2.91505,13,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,0.51597,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181929",2019-11-04 07:08:00,2.81622,13,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,0.50904,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181930",2019-11-04 07:09:00,2.37714,13,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,9.2,0.50967,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181931",2019-11-04 07:10:00,2.8316,14,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,9.3,0.50904,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181932",2019-11-04 07:11:00,2.71351,15,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,9.2,0.50904,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181933",2019-11-04 07:12:00,2.64077,15,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,9,0.5166,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181934",2019-11-04 07:13:00,2.56771,16,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,9.1,0.52164,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181935",2019-11-04 07:14:00,2.43691,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,0.51723,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181936",2019-11-04 07:15:00,1.78425,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,0.50274,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181937",2019-11-04 07:16:00,2.52946,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181938",2019-11-04 07:17:00,2.63065,17,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.9,0.49266,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181939",2019-11-04 07:18:00,2.77943,19,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,0.49581,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181940",2019-11-04 07:19:00,2.6913,21,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,0.45927,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181941",2019-11-04 07:20:00,2.80745,24,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9,0.44919,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181942",2019-11-04 07:21:00,2.63813,24,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,0.45297,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181943",2019-11-04 07:22:00,2.75769,24,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.1,0.45171,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181944",2019-11-04 07:23:00,2.69334,25,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.2,0.45864,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181945",2019-11-04 07:24:00,2.74075,26,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.2,0.45801,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"181946",2019-11-04 07:25:00,2.79496,30,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.2,0.44667,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181947",2019-11-04 07:26:00,2.6422,32,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.2,0.44037,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181948",2019-11-04 07:27:00,2.40436,30,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.3,0.4851,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181949",2019-11-04 07:28:00,2.60778,30,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.3,0.72261,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181950",2019-11-04 07:29:00,2.68674,29,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.3,0.71001,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181951",2019-11-04 07:30:00,2.58962,36,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.4,0.67536,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181952",2019-11-04 07:31:00,2.62745,47,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.4,0.55503,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181953",2019-11-04 07:32:00,2.43774,48,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.4,0.43848,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181954",2019-11-04 07:33:00,2.37875,49,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.5,0.42714,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181955",2019-11-04 07:34:00,2.39272,49,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.5,0.4284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"181956",2019-11-04 07:35:00,2.23236,50,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.6,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181957",2019-11-04 07:36:00,2.403,53,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.7,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181958",2019-11-04 07:37:00,2.47878,55,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.8,0.44541,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181959",2019-11-04 07:38:00,2.41397,57,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.9,0.43848,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181960",2019-11-04 07:39:00,2.47304,59,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.9,0.4284,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181961",2019-11-04 07:40:00,2.50044,61,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.9,0.43785,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181962",2019-11-04 07:41:00,2.49498,62,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.9,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181963",2019-11-04 07:42:00,2.57692,64,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.9,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181964",2019-11-04 07:43:00,2.47677,66,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.8,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181965",2019-11-04 07:44:00,2.54243,70,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.8,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"181966",2019-11-04 07:45:00,2.65367,72,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,9.9,0.39501,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181967",2019-11-04 07:46:00,2.64027,76,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10,0.37107,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181968",2019-11-04 07:47:00,3.23187,81,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10,0.35091,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181969",2019-11-04 07:48:00,2.62533,82,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.1,0.36351,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181970",2019-11-04 07:49:00,2.49155,83,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.2,0.3402,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181971",2019-11-04 07:50:00,2.44759,84,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.3,0.33957,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181972",2019-11-04 07:51:00,2.5679,87,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.3,0.32697,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181973",2019-11-04 07:52:00,2.2258,92,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.4,0.30114,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181974",2019-11-04 07:53:00,2.40532,97,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.5,0.26019,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181975",2019-11-04 07:54:00,2.26826,64,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.5,1.74636,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"181976",2019-11-04 07:55:00,2.10491,107,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,10.5,0.24129,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181977",2019-11-04 07:56:00,1.46755,83,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.5,0.4536,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181978",2019-11-04 07:57:00,1.78959,45,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.5,0.41517,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181979",2019-11-04 07:58:00,1.63519,48,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.4,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181980",2019-11-04 07:59:00,1.58875,89,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.4,0.32697,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181981",2019-11-04 08:00:00,1.72395,46,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.4,1.79046,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181982",2019-11-04 08:01:00,1.58106,46,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.4,0.36981,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181983",2019-11-04 08:02:00,1.33961,51,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.3,0.37107,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181984",2019-11-04 08:03:00,1.37275,71,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,23,10.3,0.25137,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181985",2019-11-04 08:04:00,1.21824,149,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.2,0.14427,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"181986",2019-11-04 08:05:00,1.10733,156,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,22.5,10.3,0.11151,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181987",2019-11-04 08:06:00,1.07404,160,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,22.5,10.4,0.09387,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181988",2019-11-04 08:07:00,0.984689,165,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,22.5,10.5,0.09954,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181989",2019-11-04 08:08:00,1.01687,168,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,22.5,10.8,0.09513,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181990",2019-11-04 08:09:00,0.936827,179,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,22.5,11,0.063,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181991",2019-11-04 08:10:00,1.20341,188,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.1,0.04284,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181992",2019-11-04 08:11:00,1.24695,184,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.2,0.06111,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"181993",2019-11-04 08:12:00,1.24361,187,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.2,0.01764,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181994",2019-11-04 08:13:00,1.17533,192,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.2,0.11277,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"181995",2019-11-04 08:14:00,2.43729,199,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.2,-0.03969,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
