"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"181996",2019-11-04 08:15:00,6.76061,204,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.2,0.04977,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181997",2019-11-04 08:16:00,7.20689,208,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.2,-0.09513,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181998",2019-11-04 08:17:00,4.30388,216,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.3,-0.1134,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"181999",2019-11-04 08:18:00,3.07376,193,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.3,0.32571,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182000",2019-11-04 08:19:00,2.6909,101,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.3,0.3906,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182001",2019-11-04 08:20:00,2.51541,111,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.3,0.4599,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182002",2019-11-04 08:21:00,2.43673,248,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.3,0.38934,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182003",2019-11-04 08:22:00,2.5984,128,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.2,0.18774,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182004",2019-11-04 08:23:00,2.76948,146,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,11.1,-0.1008,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182005",2019-11-04 08:24:00,2.716,145,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.9,0.04284,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182006",2019-11-04 08:25:00,2.655,125,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.8,-0.00819,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182007",2019-11-04 08:26:00,2.51663,112,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.5,0.1071,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182008",2019-11-04 08:27:00,2.46907,108,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.4,0.09324,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182009",2019-11-04 08:28:00,2.30333,109,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.3,0.01827,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182010",2019-11-04 08:29:00,2.02824,112,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.3,-0.00063,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182011",2019-11-04 08:30:00,1.48791,112,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.2,0.00441,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182012",2019-11-04 08:31:00,1.67409,103,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.2,0.16317,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182013",2019-11-04 08:32:00,1.97932,93,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.1,0.13167,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182014",2019-11-04 08:33:00,2.55972,91,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.1,0.12537,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"182015",2019-11-04 08:34:00,3.16888,96,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.1,0.09387,0,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182016",2019-11-04 08:35:00,3.38099,97,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10.1,0.0945,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182017",2019-11-04 08:36:00,2.58999,92,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10,0.12474,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182018",2019-11-04 08:37:00,2.74485,95,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,10,0.13608,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182019",2019-11-04 08:38:00,2.53264,102,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.9,0.07938,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182020",2019-11-04 08:39:00,2.60098,101,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.8,0.06741,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182021",2019-11-04 08:40:00,2.59477,107,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.8,0.01827,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182022",2019-11-04 08:41:00,2.57652,127,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.8,-0.07308,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182023",2019-11-04 08:42:00,2.59126,147,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.7,-0.17136,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182024",2019-11-04 08:43:00,2.61413,167,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.7,-0.24885,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"182025",2019-11-04 08:44:00,2.53006,187,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.7,-0.35847,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182026",2019-11-04 08:45:00,2.52177,198,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.8,-0.41076,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182027",2019-11-04 08:46:00,3.11091,191,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.8,-0.35343,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182028",2019-11-04 08:47:00,2.49974,182,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.9,-0.30744,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182029",2019-11-04 08:48:00,2.51069,192,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,23.5,22,23,9.9,-0.18963,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182030",2019-11-04 08:49:00,2.37316,200,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10,-0.18711,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182031",2019-11-04 08:50:00,2.39834,256,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10,-0.34776,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182032",2019-11-04 08:51:00,2.31073,302,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.1,-0.46116,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182033",2019-11-04 08:52:00,2.30283,173,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.1,-0.26586,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182034",2019-11-04 08:53:00,2.19424,179,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.1,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182035",2019-11-04 08:54:00,2.09285,206,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.1,-0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182036",2019-11-04 08:55:00,2.09526,266,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,-0.43659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182037",2019-11-04 08:56:00,2.25193,227,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,-0.44226,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182038",2019-11-04 08:57:00,2.12436,210,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,-0.49833,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182039",2019-11-04 08:58:00,2.09859,219,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,-0.54999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182040",2019-11-04 08:59:00,2.08823,271,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,-0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182041",2019-11-04 09:00:00,2.11905,470,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,-0.78183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182042",2019-11-04 09:01:00,2.04672,482,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.3,-0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182043",2019-11-04 09:02:00,2.05298,289,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.6,-0.72198,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182044",2019-11-04 09:03:00,2.6203,234,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.8,-0.05229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182045",2019-11-04 09:04:00,3.16991,255,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.9,-0.0756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182046",2019-11-04 09:05:00,2.39324,231,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,11,0.315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182047",2019-11-04 09:06:00,3.0569,232,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.28224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182048",2019-11-04 09:07:00,3.36671,380,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,-0.00945002,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182049",2019-11-04 09:08:00,4.00431,257,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.21231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182050",2019-11-04 09:09:00,3.65913,173,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.29862,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182051",2019-11-04 09:10:00,3.57225,144,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182052",2019-11-04 09:11:00,3.64401,128,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182053",2019-11-04 09:12:00,3.48999,119,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182054",2019-11-04 09:13:00,3.89213,116,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182055",2019-11-04 09:14:00,4.00581,115,0,24,22,22,22,30,27,27,0,0,23,22.5,21,22,23.5,22,23,11.1,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182056",2019-11-04 09:15:00,4.0112,122,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,11.1,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182057",2019-11-04 09:16:00,4.05018,132,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,11.1,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182058",2019-11-04 09:17:00,4.11835,134,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,11.1,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182059",2019-11-04 09:18:00,4.06118,129,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,11,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182060",2019-11-04 09:19:00,4.02041,133,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.9,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182061",2019-11-04 09:20:00,4.0046,158,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.7,0.32004,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182062",2019-11-04 09:21:00,3.91061,227,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.4,0.0189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182063",2019-11-04 09:22:00,3.94219,232,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,0.04977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182064",2019-11-04 09:23:00,3.86142,216,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,0.09009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182065",2019-11-04 09:24:00,3.8499,191,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.1,0.2331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182066",2019-11-04 09:25:00,4.44638,168,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10,0.31059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182067",2019-11-04 09:26:00,4.10253,152,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.9,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182068",2019-11-04 09:27:00,4.04023,146,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182069",2019-11-04 09:28:00,4.05657,161,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.8,0.30807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182070",2019-11-04 09:29:00,3.91072,206,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.9,-0.6426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182071",2019-11-04 09:30:00,3.56943,369,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,0.06867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182072",2019-11-04 09:31:00,3.78771,155,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182073",2019-11-04 09:32:00,3.96159,132,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.9,0.57141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182074",2019-11-04 09:33:00,3.7141,110,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.7,0.64197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182075",2019-11-04 09:34:00,3.6459,380,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.7,0.46368,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182076",2019-11-04 09:35:00,3.67158,325,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.2,0.82845,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182077",2019-11-04 09:36:00,3.72762,423,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,10.1,0.89208,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182078",2019-11-04 09:37:00,3.71655,167,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22,23,9.9,0.7371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182079",2019-11-04 09:38:00,3.69157,414,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22.5,23,10.3,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182080",2019-11-04 09:39:00,3.74402,418,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22.5,23,10.5,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182081",2019-11-04 09:40:00,3.766,404,0,24,22,22,22,30,27,27,0,0,23,22,21,22,23.5,22.5,23,10.7,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182082",2019-11-04 09:41:00,4.28879,410,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,11,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182083",2019-11-04 09:42:00,4.38213,415,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,11.3,0.45108,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182084",2019-11-04 09:43:00,4.10856,417,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182085",2019-11-04 09:44:00,3.92861,422,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.5,1.90071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182086",2019-11-04 09:45:00,3.85056,428,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.2,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182087",2019-11-04 09:46:00,3.71027,368,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.1,0.35847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182088",2019-11-04 09:47:00,3.62986,477,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182089",2019-11-04 09:48:00,3.59334,150,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.6,1.2348,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182090",2019-11-04 09:49:00,5.33706,218,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,12.8,0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182091",2019-11-04 09:50:00,6.25677,520,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,12.6,-0.51093,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182092",2019-11-04 09:51:00,4.87831,375,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,12.3,-0.0945,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182093",2019-11-04 09:52:00,3.7011,245,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,12.4,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182094",2019-11-04 09:53:00,3.84497,477,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,11.8,-0.32319,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182095",2019-11-04 09:54:00,2.43876,463,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,12.4,-1.00863,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182096",2019-11-04 09:55:00,3.05906,454,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13.8,-1.00359,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182097",2019-11-04 09:56:00,2.90027,459,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13.8,-1.02186,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182098",2019-11-04 09:57:00,2.57526,462,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,13.9,-1.07856,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182099",2019-11-04 09:58:00,2.09265,457,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,13.5,-0.8631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182100",2019-11-04 09:59:00,1.86466,457,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,13,-1.11006,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182101",2019-11-04 10:00:00,1.70491,460,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,13.1,-0.82593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182102",2019-11-04 10:01:00,1.6027,461,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.6,-1.2663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182103",2019-11-04 10:02:00,1.63821,465,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.6,-1.28394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182104",2019-11-04 10:03:00,1.66532,465,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.4,-1.28646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182105",2019-11-04 10:04:00,1.48572,469,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.1,-1.3041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182106",2019-11-04 10:05:00,1.62642,473,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23.5,22.5,23,12.4,-1.43199,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182107",2019-11-04 10:06:00,1.59523,473,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,11.8,-1.43955,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182108",2019-11-04 10:07:00,1.577,477,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,11.8,-1.4553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182109",2019-11-04 10:08:00,1.59104,481,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,12.1,-1.38159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182110",2019-11-04 10:09:00,1.58463,488,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13.4,-1.48806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182111",2019-11-04 10:10:00,1.58343,494,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,14.3,-1.53279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182112",2019-11-04 10:11:00,1.77731,506,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,15.2,-1.6002,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182113",2019-11-04 10:12:00,1.58638,521,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13.9,-1.62036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182114",2019-11-04 10:13:00,1.58998,535,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13.1,-1.70226,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182115",2019-11-04 10:14:00,1.55911,535,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13.1,-1.70793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182116",2019-11-04 10:15:00,1.66081,520,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13.4,-1.39419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182117",2019-11-04 10:16:00,1.6509,529,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,13,-1.58319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182118",2019-11-04 10:17:00,1.16391,537,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,14.2,-1.70793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182119",2019-11-04 10:18:00,1.71564,538,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,14.5,-1.71171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182120",2019-11-04 10:19:00,1.68134,542,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,23,14,-1.72431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182121",2019-11-04 10:20:00,1.92679,537,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,12.7,-1.71486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182122",2019-11-04 10:21:00,1.69463,500,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,12.5,-1.58193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182123",2019-11-04 10:22:00,1.77683,310,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,12.4,-0.85302,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182124",2019-11-04 10:23:00,1.78086,503,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,12.6,-1.28898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182125",2019-11-04 10:24:00,1.72676,530,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,12.7,-1.38096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182126",2019-11-04 10:25:00,1.81864,535,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,13.3,-1.4742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182127",2019-11-04 10:26:00,1.6942,543,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14.7,-1.58886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182128",2019-11-04 10:27:00,1.58444,557,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14.9,-0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182129",2019-11-04 10:28:00,1.57533,583,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14.4,-1.92213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182130",2019-11-04 10:29:00,1.46911,581,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14.9,-1.9404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182131",2019-11-04 10:30:00,1.60569,599,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,15.2,-1.98009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182132",2019-11-04 10:31:00,1.56178,591,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14.1,-1.94796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182133",2019-11-04 10:32:00,1.54893,593,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14,-1.9719,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182134",2019-11-04 10:33:00,1.50523,605,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14.2,-1.9908,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182135",2019-11-04 10:34:00,1.51766,610,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,14.4,-1.97946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182136",2019-11-04 10:35:00,1.52468,607,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,22.5,23,15.1,-1.9719,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182137",2019-11-04 10:36:00,1.49934,600,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,15.2,-1.96749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182138",2019-11-04 10:37:00,1.41215,610,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,14.9,-2.00529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182139",2019-11-04 10:38:00,1.93551,626,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13.9,-2.07333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182140",2019-11-04 10:39:00,1.72204,629,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13.9,-2.0979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182141",2019-11-04 10:40:00,1.722,641,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,-2.1231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182142",2019-11-04 10:41:00,1.76719,647,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13.8,-2.15649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182143",2019-11-04 10:42:00,1.70389,623,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,14.4,-1.58571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182144",2019-11-04 10:43:00,1.70333,703,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,15.2,-1.63485,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182145",2019-11-04 10:44:00,1.50751,404,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,15.5,-1.75959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182146",2019-11-04 10:45:00,1.71082,585,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,16.1,-1.67832,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182147",2019-11-04 10:46:00,1.59675,403,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,15.9,-1.17999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182148",2019-11-04 10:47:00,1.74429,341,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,14.9,-1.02816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182149",2019-11-04 10:48:00,1.68347,316,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13.7,-0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182150",2019-11-04 10:49:00,1.60176,305,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13.7,-0.96705,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182151",2019-11-04 10:50:00,1.52958,264,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13.7,-0.82593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182152",2019-11-04 10:51:00,1.64318,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.6,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182153",2019-11-04 10:52:00,1.41031,179,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,-0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182154",2019-11-04 10:53:00,1.42614,160,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13.2,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182155",2019-11-04 10:54:00,1.55189,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182156",2019-11-04 10:55:00,1.42444,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.2,0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182157",2019-11-04 10:56:00,1.38769,146,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.8,-0.0315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182158",2019-11-04 10:57:00,1.42963,152,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.8,-0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182159",2019-11-04 10:58:00,1.61244,168,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.7,-0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182160",2019-11-04 10:59:00,1.30232,184,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.7,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182161",2019-11-04 11:00:00,1.31353,195,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.9,-0.55755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182162",2019-11-04 11:01:00,1.28294,209,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12,-0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182163",2019-11-04 11:02:00,1.27896,214,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.5,-0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182164",2019-11-04 11:03:00,1.29755,207,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182165",2019-11-04 11:04:00,1.1988,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.6,-0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182166",2019-11-04 11:05:00,1.46312,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.5,-0.29421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182167",2019-11-04 11:06:00,1.16355,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.2,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182168",2019-11-04 11:07:00,1.4228,108,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.7,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182169",2019-11-04 11:08:00,1.46479,111,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182170",2019-11-04 11:09:00,1.06276,127,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.4,-0.19908,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182171",2019-11-04 11:10:00,1.40455,140,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.3,-0.31185,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182172",2019-11-04 11:11:00,1.46623,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.5,-0.38556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182173",2019-11-04 11:12:00,1.43208,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.8,-0.32949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182174",2019-11-04 11:13:00,1.59793,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.6,-0.3654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182175",2019-11-04 11:14:00,1.34377,154,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.6,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182176",2019-11-04 11:15:00,1.41462,139,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,11.7,-0.27783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182177",2019-11-04 11:16:00,1.44035,133,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,11.6,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182178",2019-11-04 11:17:00,1.42169,134,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,11.8,-0.23499,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182179",2019-11-04 11:18:00,1.22387,138,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,11.6,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182180",2019-11-04 11:19:00,1.41456,141,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,11.7,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182181",2019-11-04 11:20:00,1.39445,149,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,11.8,-0.35595,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182182",2019-11-04 11:21:00,1.40443,157,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,12.2,-0.37359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182183",2019-11-04 11:22:00,1.40009,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,12.2,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182184",2019-11-04 11:23:00,1.4025,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,23.5,23,23,11.7,-0.2898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182185",2019-11-04 11:24:00,1.40492,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.6,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182186",2019-11-04 11:25:00,1.4186,125,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.4,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182187",2019-11-04 11:26:00,1.70726,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.2,-0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182188",2019-11-04 11:27:00,1.36879,136,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.3,-0.25389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182189",2019-11-04 11:28:00,1.41178,158,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.1,-0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182190",2019-11-04 11:29:00,1.45037,197,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.2,-0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182191",2019-11-04 11:30:00,1.42359,284,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.3,-0.97776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182192",2019-11-04 11:31:00,1.26673,364,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.3,-1.04643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182193",2019-11-04 11:32:00,1.43141,338,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.2,-0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182194",2019-11-04 11:33:00,1.30645,329,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11,-1.13715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182195",2019-11-04 11:34:00,1.49616,347,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.5,-1.23669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182196",2019-11-04 11:35:00,1.41646,354,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.5,-1.25559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182197",2019-11-04 11:36:00,1.55021,479,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.7,-1.58319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182198",2019-11-04 11:37:00,1.40519,702,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.8,-1.72179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182199",2019-11-04 11:38:00,1.16972,596,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,12,-2.33856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182200",2019-11-04 11:39:00,1.38038,695,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.9,-2.2365,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182201",2019-11-04 11:40:00,1.38554,612,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,12,-2.14074,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182202",2019-11-04 11:41:00,1.19316,538,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,11.9,-2.25666,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182203",2019-11-04 11:42:00,1.3678,387,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,12.5,-1.3797,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182204",2019-11-04 11:43:00,1.38852,319,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,13.6,-1.08927,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182205",2019-11-04 11:44:00,1.31498,302,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,14.4,-1.07037,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182206",2019-11-04 11:45:00,1.44212,330,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,14.7,-1.2096,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182207",2019-11-04 11:46:00,1.19518,354,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,14.9,-1.32552,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182208",2019-11-04 11:47:00,1.0332,363,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,14.9,-1.35576,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182209",2019-11-04 11:48:00,1.0136,339,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,14.6,-1.22913,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182210",2019-11-04 11:49:00,0.946895,337,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,14.4,-1.93473,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182211",2019-11-04 11:50:00,0.934013,793,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,13.2,-2.18169,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182212",2019-11-04 11:51:00,0.762694,611,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,13,-1.33371,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182213",2019-11-04 11:52:00,1.07766,398,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,12.8,-1.85913,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182214",2019-11-04 11:53:00,0.822799,660,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,13,-2.24973,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182215",2019-11-04 11:54:00,0.826841,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,13.1,-1.2222,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182216",2019-11-04 11:55:00,0.836053,306,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,12.8,-1.03446,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182217",2019-11-04 11:56:00,0.69609,292,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,12.7,-0.98406,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182218",2019-11-04 11:57:00,0.799156,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23,12.8,-0.99981,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182219",2019-11-04 11:58:00,0.963108,300,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-1.02879,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182220",2019-11-04 11:59:00,0.629632,328,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-1.35009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182221",2019-11-04 12:00:00,0.809615,318,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-1.04706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182222",2019-11-04 12:01:00,0.810652,310,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-1.10124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182223",2019-11-04 12:02:00,0.942855,311,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-1.07226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182224",2019-11-04 12:03:00,1.05736,286,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182225",2019-11-04 12:04:00,0.801894,261,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182226",2019-11-04 12:05:00,1.22433,264,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.8,-0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182227",2019-11-04 12:06:00,1.17639,261,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.8,-0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182228",2019-11-04 12:07:00,1.32099,250,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.6,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182229",2019-11-04 12:08:00,1.16637,229,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.8,-0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182230",2019-11-04 12:09:00,1.5392,210,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.6,-0.60039,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182231",2019-11-04 12:10:00,1.55294,213,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.8,-0.64323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182232",2019-11-04 12:11:00,1.56611,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,13.6,-0.63819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182233",2019-11-04 12:12:00,1.27431,223,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,14,-0.65079,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182234",2019-11-04 12:13:00,1.46248,201,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,14,-0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182235",2019-11-04 12:14:00,1.37584,193,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,13.8,-0.53739,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182236",2019-11-04 12:15:00,1.45769,200,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,13.9,-0.58023,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182237",2019-11-04 12:16:00,1.50392,210,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,14.2,-0.63,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182238",2019-11-04 12:17:00,1.31588,229,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,14.2,-0.7182,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182239",2019-11-04 12:18:00,1.08802,242,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,14.3,-0.77679,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182240",2019-11-04 12:19:00,0.992645,244,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,14.2,-0.78561,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182241",2019-11-04 12:20:00,0.815471,241,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,13.9,-0.77553,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182242",2019-11-04 12:21:00,0.834633,245,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,13.6,-0.8253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182243",2019-11-04 12:22:00,0.769366,267,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,13.5,-0.9387,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182244",2019-11-04 12:23:00,0.749652,276,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,13.1,-0.98343,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182245",2019-11-04 12:24:00,0.755417,295,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,12.4,-1.02501,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182246",2019-11-04 12:25:00,0.757914,246,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,12,-0.79821,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182247",2019-11-04 12:26:00,0.504041,226,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,12,-0.70686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182248",2019-11-04 12:27:00,1.02218,218,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12.1,-0.6867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182249",2019-11-04 12:28:00,0.69715,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12.4,-0.69489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182250",2019-11-04 12:29:00,0.661212,234,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13,-0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182251",2019-11-04 12:30:00,0.65194,231,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13.3,-0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182252",2019-11-04 12:31:00,0.656352,234,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13.6,-0.71316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182253",2019-11-04 12:32:00,0.853602,229,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13.6,-0.69048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182254",2019-11-04 12:33:00,0.930396,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13.6,-0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182255",2019-11-04 12:34:00,0.756498,251,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,14.1,-0.85869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182256",2019-11-04 12:35:00,1.17674,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,14.1,-0.7938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182257",2019-11-04 12:36:00,1.17191,249,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13.9,-0.81333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182258",2019-11-04 12:37:00,1.356,248,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.9,-0.80199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182259",2019-11-04 12:38:00,1.48956,242,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.8,-0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0
"182260",2019-11-04 12:39:00,1.69144,235,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,13,-0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182261",2019-11-04 12:40:00,1.57174,233,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182262",2019-11-04 12:41:00,1.62057,241,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.4,-0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182263",2019-11-04 12:42:00,1.55299,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.65331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182264",2019-11-04 12:43:00,1.47513,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.4,-0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182265",2019-11-04 12:44:00,1.48769,242,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.7,-0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182266",2019-11-04 12:45:00,1.58854,235,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.5,-0.73458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182267",2019-11-04 12:46:00,1.26274,218,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.7,-0.63756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182268",2019-11-04 12:47:00,1.12232,187,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.3,-0.49203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182269",2019-11-04 12:48:00,0.978585,169,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.3,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182270",2019-11-04 12:49:00,0.888282,186,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-0.56259,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182271",2019-11-04 12:50:00,0.926812,207,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182272",2019-11-04 12:51:00,0.773807,177,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.8,-0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182273",2019-11-04 12:52:00,0.780718,144,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.29547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182274",2019-11-04 12:53:00,0.724392,133,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182275",2019-11-04 12:54:00,0.684861,169,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182276",2019-11-04 12:55:00,0.692768,210,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-0.63756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182277",2019-11-04 12:56:00,0.70659,209,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-0.61236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182278",2019-11-04 12:57:00,0.669642,195,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.7,-0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182279",2019-11-04 12:58:00,0.684113,186,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182280",2019-11-04 12:59:00,0.370889,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.8,-1.1025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182281",2019-11-04 13:00:00,0.61686,475,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-2.21319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182282",2019-11-04 13:01:00,0.61176,608,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.5,-1.75581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182283",2019-11-04 13:02:00,0.914175,312,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.3,-1.06029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182284",2019-11-04 13:03:00,0.854141,256,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.4,-0.81711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182285",2019-11-04 13:04:00,0.790948,257,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-0.87003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182286",2019-11-04 13:05:00,1.15634,282,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.7,-0.93429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182287",2019-11-04 13:06:00,1.10654,274,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.4,-0.88389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182288",2019-11-04 13:07:00,1.45701,289,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.91413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182289",2019-11-04 13:08:00,1.51481,213,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.6615,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182290",2019-11-04 13:09:00,1.57849,227,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.72576,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182291",2019-11-04 13:10:00,1.52492,223,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-0.69363,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182292",2019-11-04 13:11:00,1.54237,212,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.64953,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182293",2019-11-04 13:12:00,1.33459,203,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-0.61299,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182294",2019-11-04 13:13:00,1.57105,200,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182295",2019-11-04 13:14:00,1.52802,203,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.7,-0.26964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182296",2019-11-04 13:15:00,1.55383,206,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.29106,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182297",2019-11-04 13:16:00,1.31322,204,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.6,-0.41013,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182298",2019-11-04 13:17:00,1.11292,197,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.5,-0.55566,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182299",2019-11-04 13:18:00,1.02337,192,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-0.5292,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182300",2019-11-04 13:19:00,1.0295,192,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-0.54936,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182301",2019-11-04 13:20:00,0.885211,260,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-0.75159,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182302",2019-11-04 13:21:00,0.89335,260,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182303",2019-11-04 13:22:00,0.581285,345,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-1.2726,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182304",2019-11-04 13:23:00,0.787992,414,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.3,-1.60965,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182305",2019-11-04 13:24:00,0.748936,463,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.6,-1.73754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182306",2019-11-04 13:25:00,0.741664,385,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-1.37466,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182307",2019-11-04 13:26:00,0.696223,340,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.9,-1.25433,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182308",2019-11-04 13:27:00,0.757087,336,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.8,-1.16109,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182309",2019-11-04 13:28:00,0.727581,290,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-0.94689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
