"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"182310",2019-11-04 13:29:00,0.708179,251,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.4,-0.77616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182311",2019-11-04 13:30:00,0.728965,241,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-0.76356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182312",2019-11-04 13:31:00,0.710847,257,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.1,-0.85176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182313",2019-11-04 13:32:00,1.08823,326,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,12.8,-1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182314",2019-11-04 13:33:00,1.09447,430,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13,-1.4427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182315",2019-11-04 13:34:00,0.762788,367,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.3,-1.3482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182316",2019-11-04 13:35:00,1.02232,335,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-1.34883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182317",2019-11-04 13:36:00,1.21985,305,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-1.05903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182318",2019-11-04 13:37:00,1.37065,290,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182319",2019-11-04 13:38:00,1.47829,306,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.3,-1.07856,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182320",2019-11-04 13:39:00,1.58141,385,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.2,-1.33686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182321",2019-11-04 13:40:00,1.68818,355,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.7,-1.22976,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182322",2019-11-04 13:41:00,1.68583,366,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.7,-1.34253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182323",2019-11-04 13:42:00,1.67372,368,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.5,-2.3373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182324",2019-11-04 13:43:00,1.62871,514,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.7,-1.79676,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182325",2019-11-04 13:44:00,1.56329,297,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,14.2,-0.6804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182326",2019-11-04 13:45:00,1.32421,418,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,14.4,-0.81585,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182327",2019-11-04 13:46:00,1.12729,317,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.8,-0.72576,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182328",2019-11-04 13:47:00,1.08069,346,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.6,-1.19133,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182329",2019-11-04 13:48:00,0.85524,345,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.5,-1.21842,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182330",2019-11-04 13:49:00,0.375092,394,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.8,-1.37592,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182331",2019-11-04 13:50:00,0.788382,387,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.7,-1.40805,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182332",2019-11-04 13:51:00,0.722564,371,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.4,-1.24677,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182333",2019-11-04 13:52:00,0.718751,296,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.4,-0.95949,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182334",2019-11-04 13:53:00,0.546365,270,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.5,-0.92106,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182335",2019-11-04 13:54:00,0.655216,384,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,13.9,-2.39463,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182336",2019-11-04 13:55:00,0.663877,835,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,14.3,-3.35916,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182337",2019-11-04 13:56:00,0.962605,446,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,14.5,-2.02104,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182338",2019-11-04 13:57:00,0.646625,766,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,14.3,-2.3373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182339",2019-11-04 13:58:00,0.622772,661,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,23.5,14.5,-1.29906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182340",2019-11-04 13:59:00,0.62009,365,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,15,-1.25622,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182341",2019-11-04 14:00:00,0.405126,345,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.7,-1.15353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182342",2019-11-04 14:01:00,0.623991,378,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,-1.3167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182343",2019-11-04 14:02:00,1.03703,611,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.7,-1.54413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182344",2019-11-04 14:03:00,0.793864,686,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,15.7,-1.88496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182345",2019-11-04 14:04:00,0.822193,788,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,16.6,-1.67643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182346",2019-11-04 14:05:00,1.02964,321,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,15.8,-1.04706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182347",2019-11-04 14:06:00,1.70598,767,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.5,-1.6569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182348",2019-11-04 14:07:00,1.52207,556,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.7,-1.56996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182349",2019-11-04 14:08:00,1.65439,411,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.9,-1.57815,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182350",2019-11-04 14:09:00,1.49404,662,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.5,-1.53783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182351",2019-11-04 14:10:00,1.5413,533,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,15.1,-1.43703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182352",2019-11-04 14:11:00,1.46512,315,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,15.1,-1.0143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182353",2019-11-04 14:12:00,1.44062,300,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,15.4,-0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182354",2019-11-04 14:13:00,1.12909,280,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.5,-0.87696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182355",2019-11-04 14:14:00,1.47362,286,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182356",2019-11-04 14:15:00,1.52153,308,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.6,-0.61362,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182357",2019-11-04 14:16:00,1.39607,445,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.4,-0.76608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182358",2019-11-04 14:17:00,1.07486,649,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.4,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182359",2019-11-04 14:18:00,0.86597,271,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.7,-0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182360",2019-11-04 14:19:00,0.761714,284,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,-0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182361",2019-11-04 14:20:00,0.602775,294,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,-0.94689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182362",2019-11-04 14:21:00,0.726037,253,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.4,-0.71442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"182363",2019-11-04 14:22:00,0.683207,209,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,-0.57519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182364",2019-11-04 14:23:00,0.688904,201,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.9,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182365",2019-11-04 14:24:00,0.642436,195,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.1,-0.51786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182366",2019-11-04 14:25:00,0.622987,194,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182367",2019-11-04 14:26:00,0.57172,194,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182368",2019-11-04 14:27:00,0.501363,179,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.1,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182369",2019-11-04 14:28:00,0.574953,170,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182370",2019-11-04 14:29:00,0.563542,170,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,-0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182371",2019-11-04 14:30:00,0.557789,185,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182372",2019-11-04 14:31:00,0.537935,232,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.9,-0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182373",2019-11-04 14:32:00,0.487479,372,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,-0.76545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182374",2019-11-04 14:33:00,0.704352,521,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.8,-0.78183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182375",2019-11-04 14:34:00,0.489585,544,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182376",2019-11-04 14:35:00,0.472834,572,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182377",2019-11-04 14:36:00,0.486939,567,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.7,-0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182378",2019-11-04 14:37:00,0.485424,550,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.4,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182379",2019-11-04 14:38:00,0.494905,541,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,-0.41076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182380",2019-11-04 14:39:00,0.487357,545,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.4,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182381",2019-11-04 14:40:00,0.47425,557,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.9,-0.2583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182382",2019-11-04 14:41:00,0.695708,567,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16,-0.29358,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182383",2019-11-04 14:42:00,0.496668,569,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.8,-0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182384",2019-11-04 14:43:00,0.522405,582,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.1,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182385",2019-11-04 14:44:00,0.487499,598,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.5,-0.62055,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182386",2019-11-04 14:45:00,0.363849,397,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.4,-0.67536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182387",2019-11-04 14:46:00,0.511242,213,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.2,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182388",2019-11-04 14:47:00,0.329411,231,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.7,-0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182389",2019-11-04 14:48:00,0.47387,309,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16,-0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182390",2019-11-04 14:49:00,0.315888,533,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182391",2019-11-04 14:50:00,0.631344,514,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15,-0.44289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182392",2019-11-04 14:51:00,0.545776,525,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.5,-0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182393",2019-11-04 14:52:00,0.517295,550,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.3,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182394",2019-11-04 14:53:00,0.58034,571,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.8,-0.84483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182395",2019-11-04 14:54:00,0.695892,570,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.1,-0.85239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182396",2019-11-04 14:55:00,0.582891,539,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.6,-0.71946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182397",2019-11-04 14:56:00,0.554645,508,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,17.5,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182398",2019-11-04 14:57:00,0.561406,475,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,17.4,-0.43659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182399",2019-11-04 14:58:00,0.552295,454,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,17.9,-1.26945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182400",2019-11-04 14:59:00,0.562023,448,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,17,-1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182401",2019-11-04 15:00:00,0.606321,442,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.7,-1.24173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182402",2019-11-04 15:01:00,0.664044,444,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,17.2,-1.34883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182403",2019-11-04 15:02:00,0.380359,444,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,17.1,-1.3797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182404",2019-11-04 15:03:00,0.564336,440,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,17.1,-1.3671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182405",2019-11-04 15:04:00,0.578368,433,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.9,-1.05903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182406",2019-11-04 15:05:00,0.593619,428,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.9,-1.00737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182407",2019-11-04 15:06:00,0.574621,424,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.8,-1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182408",2019-11-04 15:07:00,0.544567,421,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.7,-1.10439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182409",2019-11-04 15:08:00,0.520479,416,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.7,-1.27386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182410",2019-11-04 15:09:00,0.437475,409,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.7,-1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182411",2019-11-04 15:10:00,0.462565,402,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.6,-1.17936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182412",2019-11-04 15:11:00,0.5071,96,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.6,-0.06489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182413",2019-11-04 15:12:00,0.435015,102,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.6,-0.06426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182414",2019-11-04 15:13:00,0.436685,106,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.6,-0.11718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182415",2019-11-04 15:14:00,0.387331,126,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.5,-0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182416",2019-11-04 15:15:00,0.452197,378,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.5,-1.05336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182417",2019-11-04 15:16:00,0.445127,337,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.4,-0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182418",2019-11-04 15:17:00,0.428621,112,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.3,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182419",2019-11-04 15:18:00,0.455606,80,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.3,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182420",2019-11-04 15:19:00,0.439949,87,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,16.1,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182421",2019-11-04 15:20:00,0.349246,81,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,15.8,-0.00000000186265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182422",2019-11-04 15:21:00,0.377396,82,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,15.3,0.00252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182423",2019-11-04 15:22:00,0.446335,87,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.9,-0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182424",2019-11-04 15:23:00,0.465264,82,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.6,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182425",2019-11-04 15:24:00,0.477698,80,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.2,-0.0189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182426",2019-11-04 15:25:00,0.498833,80,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.1,-0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182427",2019-11-04 15:26:00,0.516051,82,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.1,-0.03969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182428",2019-11-04 15:27:00,0.496825,94,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182429",2019-11-04 15:28:00,0.508878,107,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182430",2019-11-04 15:29:00,0.490926,106,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182431",2019-11-04 15:30:00,0.536272,98,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.07119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182432",2019-11-04 15:31:00,0.521429,90,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.03339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182433",2019-11-04 15:32:00,0.527231,83,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.00756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182434",2019-11-04 15:33:00,0.53669,89,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.0378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182435",2019-11-04 15:34:00,0.535549,183,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182436",2019-11-04 15:35:00,0.502044,309,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.55629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182437",2019-11-04 15:36:00,0.51672,317,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14,-0.54369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182438",2019-11-04 15:37:00,0.517093,132,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.1,-0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182439",2019-11-04 15:38:00,0.545259,303,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.1,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182440",2019-11-04 15:39:00,0.523085,302,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.1,-0.12285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182441",2019-11-04 15:40:00,0.484528,300,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.1,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182442",2019-11-04 15:41:00,0.766679,290,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.2,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182443",2019-11-04 15:42:00,0.519188,275,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.2,-0.35469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182444",2019-11-04 15:43:00,0.566464,193,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.2,-0.49833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182445",2019-11-04 15:44:00,0.560274,273,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.2,-0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182446",2019-11-04 15:45:00,0.557884,221,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.3,-0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182447",2019-11-04 15:46:00,0.57937,248,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.5,-0.252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182448",2019-11-04 15:47:00,0.469067,233,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.8,-0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182449",2019-11-04 15:48:00,0.639527,138,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.9,0.03339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182450",2019-11-04 15:49:00,0.588107,66,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.9,0.0882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182451",2019-11-04 15:50:00,0.596621,72,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.9,0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182452",2019-11-04 15:51:00,0.570528,54,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.8,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182453",2019-11-04 15:52:00,0.521036,91,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.6,-0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182454",2019-11-04 15:53:00,0.510376,75,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.5,0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182455",2019-11-04 15:54:00,0.515457,62,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.5,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182456",2019-11-04 15:55:00,0.491938,65,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.4,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182457",2019-11-04 15:56:00,0.465919,70,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.4,0.07371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182458",2019-11-04 15:57:00,0.475683,68,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.4,0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182459",2019-11-04 15:58:00,0.480122,65,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.4,0.09891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182460",2019-11-04 15:59:00,0.483207,60,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.4,0.1134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182461",2019-11-04 16:00:00,0.5084,51,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.3,0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182462",2019-11-04 16:01:00,0.631182,47,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.3,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182463",2019-11-04 16:02:00,0.481805,40,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.2,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182464",2019-11-04 16:03:00,0.490843,36,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.2,0.45549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182465",2019-11-04 16:04:00,0.458416,34,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,14.1,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182466",2019-11-04 16:05:00,0.479584,33,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.9,0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182467",2019-11-04 16:06:00,0.465003,37,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.8,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182468",2019-11-04 16:07:00,0.507052,39,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.7,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182469",2019-11-04 16:08:00,0.461906,39,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.7,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182470",2019-11-04 16:09:00,0,40,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.7,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182471",2019-11-04 16:10:00,0.563574,44,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.6,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182472",2019-11-04 16:11:00,0.454436,44,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.5,0.33957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182473",2019-11-04 16:12:00,0.469258,46,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.5,0.33075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182474",2019-11-04 16:13:00,0.448514,48,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.4,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182475",2019-11-04 16:14:00,0,48,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.3,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182476",2019-11-04 16:15:00,0.466283,46,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.3,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182477",2019-11-04 16:16:00,0.461459,45,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.3,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182478",2019-11-04 16:17:00,0.470898,41,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.3,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182479",2019-11-04 16:18:00,0.446984,42,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.2,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182480",2019-11-04 16:19:00,0.467181,46,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.2,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182481",2019-11-04 16:20:00,0.519412,44,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13.1,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182482",2019-11-04 16:21:00,0,40,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182483",2019-11-04 16:22:00,0.457924,37,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,13,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182484",2019-11-04 16:23:00,0.451307,33,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.9,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182485",2019-11-04 16:24:00,0.465582,31,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.9,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182486",2019-11-04 16:25:00,0.491635,29,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.8,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182487",2019-11-04 16:26:00,0.491545,30,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.8,0.42399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182488",2019-11-04 16:27:00,0.586387,32,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.8,0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182489",2019-11-04 16:28:00,0.676277,36,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.7,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182490",2019-11-04 16:29:00,0.525487,35,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.7,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182491",2019-11-04 16:30:00,0.507026,33,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.7,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182492",2019-11-04 16:31:00,0.516545,30,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.6,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182493",2019-11-04 16:32:00,0.479365,28,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.6,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182494",2019-11-04 16:33:00,0.519,25,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.5,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182495",2019-11-04 16:34:00,0,24,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.5,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182496",2019-11-04 16:35:00,0.499888,20,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.4,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182497",2019-11-04 16:36:00,0.527013,20,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.4,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182498",2019-11-04 16:37:00,0.592438,23,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.4,0.49329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182499",2019-11-04 16:38:00,0.51979,24,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.4,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182500",2019-11-04 16:39:00,0.4946,22,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.4,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182501",2019-11-04 16:40:00,0.499524,20,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.4,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182502",2019-11-04 16:41:00,0.589741,18,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.4,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182503",2019-11-04 16:42:00,0.512138,16,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,12.5,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182504",2019-11-04 16:43:00,0.501045,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.53802,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182505",2019-11-04 16:44:00,0.493326,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182506",2019-11-04 16:45:00,0.485577,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182507",2019-11-04 16:46:00,0.511576,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182508",2019-11-04 16:47:00,0.504239,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182509",2019-11-04 16:48:00,0.692941,13,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.55125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182510",2019-11-04 16:49:00,0.508049,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.55125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182511",2019-11-04 16:50:00,0.527039,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182512",2019-11-04 16:51:00,0.523131,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182513",2019-11-04 16:52:00,0.541099,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182514",2019-11-04 16:53:00,0.524416,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.5,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182515",2019-11-04 16:54:00,0.547163,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.5,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182516",2019-11-04 16:55:00,0.472566,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182517",2019-11-04 16:56:00,0.521539,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182518",2019-11-04 16:57:00,0.505547,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182519",2019-11-04 16:58:00,0.4979,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182520",2019-11-04 16:59:00,0.332125,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.4,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182521",2019-11-04 17:00:00,0.480314,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.3,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182522",2019-11-04 17:01:00,0.561111,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.3,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182523",2019-11-04 17:02:00,0.459104,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.3,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182524",2019-11-04 17:03:00,0.360358,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.2,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182525",2019-11-04 17:04:00,0.340548,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.2,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182526",2019-11-04 17:05:00,0.44487,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182527",2019-11-04 17:06:00,0.338948,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.2,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182528",2019-11-04 17:07:00,0.431038,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12,0.57519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182529",2019-11-04 17:08:00,0.495229,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182530",2019-11-04 17:09:00,0.439831,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182531",2019-11-04 17:10:00,0.420292,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182532",2019-11-04 17:11:00,0.403936,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.2,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182533",2019-11-04 17:12:00,0.410637,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182534",2019-11-04 17:13:00,0.408189,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.2,0.55629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182535",2019-11-04 17:14:00,0.404049,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.55692,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182536",2019-11-04 17:15:00,0.562742,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182537",2019-11-04 17:16:00,0.451801,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182538",2019-11-04 17:17:00,0.458456,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,12.1,0.56448,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182539",2019-11-04 17:18:00,0.474393,7,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182540",2019-11-04 17:19:00,0.43267,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182541",2019-11-04 17:20:00,0.444137,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182542",2019-11-04 17:21:00,0.562455,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182543",2019-11-04 17:22:00,0.372076,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182544",2019-11-04 17:23:00,0.429277,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182545",2019-11-04 17:24:00,0.467538,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182546",2019-11-04 17:25:00,0.439131,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182547",2019-11-04 17:26:00,0.359059,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182548",2019-11-04 17:27:00,0.443077,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182549",2019-11-04 17:28:00,0.362838,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182550",2019-11-04 17:29:00,0.500592,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.89901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182551",2019-11-04 17:30:00,0.493335,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182552",2019-11-04 17:31:00,0.367149,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182553",2019-11-04 17:32:00,0.443203,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,2.27619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182554",2019-11-04 17:33:00,0.509886,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,2.39589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182555",2019-11-04 17:34:00,0.475843,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182556",2019-11-04 17:35:00,0.463927,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.86058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182557",2019-11-04 17:36:00,0.505769,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182558",2019-11-04 17:37:00,0.497633,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.84168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182559",2019-11-04 17:38:00,0.499751,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182560",2019-11-04 17:39:00,0.477034,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182561",2019-11-04 17:40:00,0.480624,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182562",2019-11-04 17:41:00,0.467734,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.81522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182563",2019-11-04 17:42:00,0.44404,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182564",2019-11-04 17:43:00,0.503076,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182565",2019-11-04 17:44:00,0.623236,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182566",2019-11-04 17:45:00,0.77037,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182567",2019-11-04 17:46:00,0.97532,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182568",2019-11-04 17:47:00,1.1054,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.80766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182569",2019-11-04 17:48:00,0.881177,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182570",2019-11-04 17:49:00,0.724678,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182571",2019-11-04 17:50:00,0.583924,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182572",2019-11-04 17:51:00,0.517357,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,0.81585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182573",2019-11-04 17:52:00,0.456833,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182574",2019-11-04 17:53:00,0.460116,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182575",2019-11-04 17:54:00,0.46093,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182576",2019-11-04 17:55:00,0.349863,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182577",2019-11-04 17:56:00,0.416105,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182578",2019-11-04 17:57:00,0.413228,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182579",2019-11-04 17:58:00,0.36754,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182580",2019-11-04 17:59:00,0.40254,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182581",2019-11-04 18:00:00,0.402557,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.93051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182582",2019-11-04 18:01:00,0.379665,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182583",2019-11-04 18:02:00,0.45653,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182584",2019-11-04 18:03:00,0.384685,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182585",2019-11-04 18:04:00,0.385417,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182586",2019-11-04 18:05:00,0.389917,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182587",2019-11-04 18:06:00,0.370558,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182588",2019-11-04 18:07:00,0.384772,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182589",2019-11-04 18:08:00,0.387979,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182590",2019-11-04 18:09:00,0.420904,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182591",2019-11-04 18:10:00,0.449924,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182592",2019-11-04 18:11:00,0.429742,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.94941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182593",2019-11-04 18:12:00,0.471235,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182594",2019-11-04 18:13:00,0.695381,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,1.24803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182595",2019-11-04 18:14:00,0.467449,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182596",2019-11-04 18:15:00,0.531956,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,1.26504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182597",2019-11-04 18:16:00,0.487831,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182598",2019-11-04 18:17:00,0.63639,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182599",2019-11-04 18:18:00,0.541632,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182600",2019-11-04 18:19:00,0.516956,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182601",2019-11-04 18:20:00,0.550482,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182602",2019-11-04 18:21:00,0.518608,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182603",2019-11-04 18:22:00,0.642878,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182604",2019-11-04 18:23:00,0.514677,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182605",2019-11-04 18:24:00,0.530208,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182606",2019-11-04 18:25:00,0.512003,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182607",2019-11-04 18:26:00,0.53542,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182608",2019-11-04 18:27:00,0.502788,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182609",2019-11-04 18:28:00,0.325386,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182610",2019-11-04 18:29:00,0.589052,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182611",2019-11-04 18:30:00,0.495271,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.73332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182612",2019-11-04 18:31:00,0.536714,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182613",2019-11-04 18:32:00,0.535146,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182614",2019-11-04 18:33:00,0.513317,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.73899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182615",2019-11-04 18:34:00,0.515843,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.73899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182616",2019-11-04 18:35:00,0.349755,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.73332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182617",2019-11-04 18:36:00,0.595624,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182618",2019-11-04 18:37:00,0.368648,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182619",2019-11-04 18:38:00,0.477335,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182620",2019-11-04 18:39:00,0.424589,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182621",2019-11-04 18:40:00,0.430557,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182622",2019-11-04 18:41:00,0.430435,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182623",2019-11-04 18:42:00,0.472717,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182624",2019-11-04 18:43:00,0.42211,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182625",2019-11-04 18:44:00,0.421491,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182626",2019-11-04 18:45:00,0.464185,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
