"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"182627",2019-11-04 18:46:00,0.456143,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182628",2019-11-04 18:47:00,0.424541,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.71568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182629",2019-11-04 18:48:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182630",2019-11-04 18:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182631",2019-11-04 18:50:00,0.426517,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182632",2019-11-04 18:51:00,0.431823,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182633",2019-11-04 18:52:00,0.419336,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.5,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182634",2019-11-04 18:53:00,0.359428,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.5,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182635",2019-11-04 18:54:00,0.440815,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182636",2019-11-04 18:55:00,0.459391,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,0.73395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182637",2019-11-04 18:56:00,0.436791,0,1.031,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,3.70062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182638",2019-11-04 18:57:00,0.490445,0,1.347,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.8,4.32054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182639",2019-11-04 18:58:00,0.44398,0,2.433,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.7,5.31594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182640",2019-11-04 18:59:00,0.520293,0,1.937,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.8,4.74264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182641",2019-11-04 19:00:00,0.522602,0,1.908,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.8,2.84067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182642",2019-11-04 19:01:00,0.545069,0,1.748,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.8,2.16216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182643",2019-11-04 19:02:00,0.430641,0,0.683,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.7,1.51137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182644",2019-11-04 19:03:00,0.528135,0,0.688,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.5,1.39167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182645",2019-11-04 19:04:00,0.524703,0,0.689,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,1.21212,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182646",2019-11-04 19:05:00,0.518698,0,0.689,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,1.22031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182647",2019-11-04 19:06:00,0.517891,0,0.684,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,1.21464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182648",2019-11-04 19:07:00,0.531591,0,0.677,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,1.19196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182649",2019-11-04 19:08:00,0.497712,0,0.68,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,1.18692,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182650",2019-11-04 19:09:00,0.439585,0,0.682,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,1.1844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182651",2019-11-04 19:10:00,0.515362,0,0.677,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,1.21464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182652",2019-11-04 19:11:00,0.520563,0,1.445,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,2.03427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182653",2019-11-04 19:12:00,0.506834,0,1.481,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,2.05695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182654",2019-11-04 19:13:00,0.498449,0,1.459,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,2.03364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182655",2019-11-04 19:14:00,0.462101,0,1.446,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,2.03364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182656",2019-11-04 19:15:00,0.561728,0,1.443,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,2.0223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182657",2019-11-04 19:16:00,0.470095,0,0.678,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,1.23291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182658",2019-11-04 19:17:00,0.476898,0,0.676,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,1.2222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182659",2019-11-04 19:18:00,0.500809,0,0.673,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,1.22661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182660",2019-11-04 19:19:00,0.479412,0,0.675,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182661",2019-11-04 19:20:00,0.462761,0,0.675,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,1.22661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182662",2019-11-04 19:21:00,0.462633,0,0.674,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,1.2222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182663",2019-11-04 19:22:00,0.737627,0,0.674,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182664",2019-11-04 19:23:00,0.468529,0,0.211,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182665",2019-11-04 19:24:00,0.480085,0,0.432,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182666",2019-11-04 19:25:00,0.468098,0,0.427,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182667",2019-11-04 19:26:00,0.454893,0,0.424,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182668",2019-11-04 19:27:00,0.450224,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.76545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182669",2019-11-04 19:28:00,0.452974,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182670",2019-11-04 19:29:00,0.385155,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182671",2019-11-04 19:30:00,0.48373,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182672",2019-11-04 19:31:00,0.481447,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.65898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182673",2019-11-04 19:32:00,0.498324,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.65772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182674",2019-11-04 19:33:00,0.307953,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,0.65268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182675",2019-11-04 19:34:00,0.475188,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182676",2019-11-04 19:35:00,0.478667,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182677",2019-11-04 19:36:00,0.437598,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182678",2019-11-04 19:37:00,0.557491,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182679",2019-11-04 19:38:00,0.46338,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182680",2019-11-04 19:39:00,0.487009,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182681",2019-11-04 19:40:00,0.512828,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182682",2019-11-04 19:41:00,0.490733,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182683",2019-11-04 19:42:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182684",2019-11-04 19:43:00,0.483526,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182685",2019-11-04 19:44:00,0.482177,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.62496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182686",2019-11-04 19:45:00,0.475732,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182687",2019-11-04 19:46:00,0.487744,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182688",2019-11-04 19:47:00,0.47938,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182689",2019-11-04 19:48:00,0.456712,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182690",2019-11-04 19:49:00,0.648723,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.96768,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182691",2019-11-04 19:50:00,0.491872,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.96579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182692",2019-11-04 19:51:00,0.505885,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182693",2019-11-04 19:52:00,0.485864,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.78498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182694",2019-11-04 19:53:00,0.446826,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182695",2019-11-04 19:54:00,0.481824,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182696",2019-11-04 19:55:00,0.758706,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.64953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182697",2019-11-04 19:56:00,0.565507,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182698",2019-11-04 19:57:00,0.506573,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182699",2019-11-04 19:58:00,0.419181,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182700",2019-11-04 19:59:00,0.507414,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182701",2019-11-04 20:00:00,0.507567,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182702",2019-11-04 20:01:00,0.519061,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182703",2019-11-04 20:02:00,0.47142,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182704",2019-11-04 20:03:00,0.544995,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182705",2019-11-04 20:04:00,0.66339,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182706",2019-11-04 20:05:00,0.608384,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182707",2019-11-04 20:06:00,0.521991,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182708",2019-11-04 20:07:00,0.505102,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182709",2019-11-04 20:08:00,0.50291,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182710",2019-11-04 20:09:00,0.506136,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182711",2019-11-04 20:10:00,0.510785,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182712",2019-11-04 20:11:00,0.463698,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182713",2019-11-04 20:12:00,0.445466,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182714",2019-11-04 20:13:00,0.443762,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182715",2019-11-04 20:14:00,0.461039,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182716",2019-11-04 20:15:00,0.579981,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182717",2019-11-04 20:16:00,0.405523,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.63252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182718",2019-11-04 20:17:00,0.43099,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182719",2019-11-04 20:18:00,0.438318,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182720",2019-11-04 20:19:00,0.459592,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182721",2019-11-04 20:20:00,0.428042,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182722",2019-11-04 20:21:00,0.445612,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182723",2019-11-04 20:22:00,0.474603,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182724",2019-11-04 20:23:00,0.413493,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182725",2019-11-04 20:24:00,0.446966,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182726",2019-11-04 20:25:00,0.509068,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182727",2019-11-04 20:26:00,0.420932,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182728",2019-11-04 20:27:00,0.435029,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182729",2019-11-04 20:28:00,0.445617,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182730",2019-11-04 20:29:00,0.391435,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182731",2019-11-04 20:30:00,0.478938,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182732",2019-11-04 20:31:00,0.484043,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182733",2019-11-04 20:32:00,0.497766,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182734",2019-11-04 20:33:00,0.497653,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182735",2019-11-04 20:34:00,0.511849,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182736",2019-11-04 20:35:00,0.46291,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182737",2019-11-04 20:36:00,0.472404,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182738",2019-11-04 20:37:00,0.534202,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182739",2019-11-04 20:38:00,0.546927,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182740",2019-11-04 20:39:00,0.527168,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182741",2019-11-04 20:40:00,0.557874,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182742",2019-11-04 20:41:00,0.544302,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182743",2019-11-04 20:42:00,0.505499,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.5,0.62748,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182744",2019-11-04 20:43:00,0.566918,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182745",2019-11-04 20:44:00,0.38451,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"182746",2019-11-04 20:45:00,0.51425,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182747",2019-11-04 20:46:00,0.543523,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182748",2019-11-04 20:47:00,0.314408,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182749",2019-11-04 20:48:00,0.521043,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182750",2019-11-04 20:49:00,0.32239,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182751",2019-11-04 20:50:00,1.23396,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182752",2019-11-04 20:51:00,0.937819,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182753",2019-11-04 20:52:00,0.604166,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182754",2019-11-04 20:53:00,1.11277,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.67599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182755",2019-11-04 20:54:00,1.57084,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182756",2019-11-04 20:55:00,1.82567,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182757",2019-11-04 20:56:00,2.09673,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182758",2019-11-04 20:57:00,2.13868,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182759",2019-11-04 20:58:00,2.06201,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182760",2019-11-04 20:59:00,1.65553,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.75285,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182761",2019-11-04 21:00:00,1.52798,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182762",2019-11-04 21:01:00,1.31986,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182763",2019-11-04 21:02:00,1.13545,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.76671,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182764",2019-11-04 21:03:00,0.855185,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182765",2019-11-04 21:04:00,0.793332,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182766",2019-11-04 21:05:00,0.861486,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182767",2019-11-04 21:06:00,0.85168,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182768",2019-11-04 21:07:00,1.11593,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.72702,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182769",2019-11-04 21:08:00,0.799465,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.72702,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182770",2019-11-04 21:09:00,0.832131,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.73521,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182771",2019-11-04 21:10:00,0.785642,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182772",2019-11-04 21:11:00,0.804326,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.72954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182773",2019-11-04 21:12:00,0.948791,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.72954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182774",2019-11-04 21:13:00,0.787459,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.72954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182775",2019-11-04 21:14:00,0.763785,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182776",2019-11-04 21:15:00,0.750728,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182777",2019-11-04 21:16:00,0.836558,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182778",2019-11-04 21:17:00,0.751397,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182779",2019-11-04 21:18:00,0.740767,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182780",2019-11-04 21:19:00,1.44473,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182781",2019-11-04 21:20:00,1.27158,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182782",2019-11-04 21:21:00,1.2768,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182783",2019-11-04 21:22:00,1.35872,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182784",2019-11-04 21:23:00,1.66664,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.75852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182785",2019-11-04 21:24:00,1.62772,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182786",2019-11-04 21:25:00,1.70461,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182787",2019-11-04 21:26:00,1.71111,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182788",2019-11-04 21:27:00,1.57789,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.80136,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182789",2019-11-04 21:28:00,1.61319,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182790",2019-11-04 21:29:00,1.10704,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,1.05399,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182791",2019-11-04 21:30:00,1.05004,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,1.0143,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182792",2019-11-04 21:31:00,1.02006,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.9009,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182793",2019-11-04 21:32:00,0.773337,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.75159,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182794",2019-11-04 21:33:00,0.847528,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.74718,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182795",2019-11-04 21:34:00,0.73395,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182796",2019-11-04 21:35:00,0.624531,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182797",2019-11-04 21:36:00,0.559405,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182798",2019-11-04 21:37:00,0.505325,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182799",2019-11-04 21:38:00,0.481148,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182800",2019-11-04 21:39:00,0.436552,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182801",2019-11-04 21:40:00,0.377377,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182802",2019-11-04 21:41:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182803",2019-11-04 21:42:00,0.403164,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182804",2019-11-04 21:43:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.73962,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182805",2019-11-04 21:44:00,1.02643,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182806",2019-11-04 21:45:00,4.3763,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182807",2019-11-04 21:46:00,4.70825,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182808",2019-11-04 21:47:00,3.02375,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182809",2019-11-04 21:48:00,1.52035,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182810",2019-11-04 21:49:00,1.45534,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182811",2019-11-04 21:50:00,1.07768,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182812",2019-11-04 21:51:00,1.04397,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182813",2019-11-04 21:52:00,1.30823,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182814",2019-11-04 21:53:00,1.49403,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182815",2019-11-04 21:54:00,1.54449,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,2.37258,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182816",2019-11-04 21:55:00,1.62113,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182817",2019-11-04 21:56:00,1.4617,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.74718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182818",2019-11-04 21:57:00,1.78702,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182819",2019-11-04 21:58:00,1.8539,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.72702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182820",2019-11-04 21:59:00,1.78319,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182821",2019-11-04 22:00:00,1.6011,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182822",2019-11-04 22:01:00,1.7563,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182823",2019-11-04 22:02:00,1.42567,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182824",2019-11-04 22:03:00,1.19224,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182825",2019-11-04 22:04:00,1.21917,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182826",2019-11-04 22:05:00,0.928172,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.59409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182827",2019-11-04 22:06:00,0.977566,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.59409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182828",2019-11-04 22:07:00,0.919571,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.7,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182829",2019-11-04 22:08:00,0.884584,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182830",2019-11-04 22:09:00,0.864039,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.1,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182831",2019-11-04 22:10:00,0.798697,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182832",2019-11-04 22:11:00,0.806982,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182833",2019-11-04 22:12:00,0.73809,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182834",2019-11-04 22:13:00,0.736222,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182835",2019-11-04 22:14:00,0.730537,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.9,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182836",2019-11-04 22:15:00,0.751565,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182837",2019-11-04 22:16:00,0.62872,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182838",2019-11-04 22:17:00,0.681156,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182839",2019-11-04 22:18:00,0.774202,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182840",2019-11-04 22:19:00,1.18547,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182841",2019-11-04 22:20:00,0.793553,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182842",2019-11-04 22:21:00,1.07783,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182843",2019-11-04 22:22:00,1.31842,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182844",2019-11-04 22:23:00,1.56089,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182845",2019-11-04 22:24:00,1.6696,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182846",2019-11-04 22:25:00,1.96153,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182847",2019-11-04 22:26:00,1.86827,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.52479,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182848",2019-11-04 22:27:00,1.81128,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182849",2019-11-04 22:28:00,1.83834,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.81711,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182850",2019-11-04 22:29:00,1.7583,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.83916,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182851",2019-11-04 22:30:00,1.65977,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,0.8001,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182852",2019-11-04 22:31:00,1.71927,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.70371,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182853",2019-11-04 22:32:00,1.48564,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182854",2019-11-04 22:33:00,1.24285,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.50841,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182855",2019-11-04 22:34:00,1.04357,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182856",2019-11-04 22:35:00,1.1921,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.4788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182857",2019-11-04 22:36:00,0.907896,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182858",2019-11-04 22:37:00,0.732715,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.9,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182859",2019-11-04 22:38:00,0.662069,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182860",2019-11-04 22:39:00,0.738882,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182861",2019-11-04 22:40:00,0.731548,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182862",2019-11-04 22:41:00,0.674393,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.6,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182863",2019-11-04 22:42:00,0.701519,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.2,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182864",2019-11-04 22:43:00,0.657261,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182865",2019-11-04 22:44:00,0.669552,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.8,0.5418,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182866",2019-11-04 22:45:00,0.657003,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.8,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182867",2019-11-04 22:46:00,0.646672,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.7,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182868",2019-11-04 22:47:00,0.615364,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.5,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182869",2019-11-04 22:48:00,0.996899,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.4,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182870",2019-11-04 22:49:00,1.17266,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.4,0.56196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182871",2019-11-04 22:50:00,0.843704,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182872",2019-11-04 22:51:00,0.968934,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.4,0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182873",2019-11-04 22:52:00,1.22313,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.4,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182874",2019-11-04 22:53:00,1.53846,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.5,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182875",2019-11-04 22:54:00,1.47607,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.5,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182876",2019-11-04 22:55:00,1.36634,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.3,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182877",2019-11-04 22:56:00,1.37993,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.3,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182878",2019-11-04 22:57:00,1.5383,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182879",2019-11-04 22:58:00,1.23636,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.3,0.53928,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182880",2019-11-04 22:59:00,0.970268,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182881",2019-11-04 23:00:00,0.868568,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182882",2019-11-04 23:01:00,0.783159,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182883",2019-11-04 23:02:00,0.79276,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182884",2019-11-04 23:03:00,0.700849,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.53928,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182885",2019-11-04 23:04:00,0.647573,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182886",2019-11-04 23:05:00,0.618798,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182887",2019-11-04 23:06:00,0.568004,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182888",2019-11-04 23:07:00,0.531845,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182889",2019-11-04 23:08:00,0.367744,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182890",2019-11-04 23:09:00,0.407854,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182891",2019-11-04 23:10:00,0.463189,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.2,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182892",2019-11-04 23:11:00,0.424751,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.3,0.51282,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182893",2019-11-04 23:12:00,0.422568,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182894",2019-11-04 23:13:00,0.433177,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.3,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182895",2019-11-04 23:14:00,0.397284,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,9.3,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182896",2019-11-04 23:15:00,0.388306,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.3,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182897",2019-11-04 23:16:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.3,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182898",2019-11-04 23:17:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.2,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182899",2019-11-04 23:18:00,0.759086,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.3,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182900",2019-11-04 23:19:00,1.95195,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.2,0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182901",2019-11-04 23:20:00,5.3935,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.2,2.15586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182902",2019-11-04 23:21:00,6.4617,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.3,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182903",2019-11-04 23:22:00,4.22689,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.3,0.72198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182904",2019-11-04 23:23:00,2.39416,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.1,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182905",2019-11-04 23:24:00,1.96896,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.1,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182906",2019-11-04 23:25:00,1.74373,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.1,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182907",2019-11-04 23:26:00,1.6209,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.2,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182908",2019-11-04 23:27:00,1.62013,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.2,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182909",2019-11-04 23:28:00,1.59999,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182910",2019-11-04 23:29:00,1.69849,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.70182,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182911",2019-11-04 23:30:00,1.25764,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182912",2019-11-04 23:31:00,1.20093,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,8.9,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182913",2019-11-04 23:32:00,1.07543,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.70245,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182914",2019-11-04 23:33:00,0.900543,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182915",2019-11-04 23:34:00,0.894029,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182916",2019-11-04 23:35:00,0.871385,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.1,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182917",2019-11-04 23:36:00,0.652827,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,8.9,1.92339,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182918",2019-11-04 23:37:00,0.800037,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.94626,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182919",2019-11-04 23:38:00,0.738267,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,8.9,0.99918,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182920",2019-11-04 23:39:00,0.724725,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,8.9,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182921",2019-11-04 23:40:00,0.708871,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.96831,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182922",2019-11-04 23:41:00,0.691464,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9,0.66843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182923",2019-11-04 23:42:00,0.880373,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,8.9,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182924",2019-11-04 23:43:00,0.721644,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,8.9,0.67221,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"182925",2019-11-04 23:44:00,0.748298,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,24,9.1,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182926",2019-11-04 23:45:00,0.727457,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9.1,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182927",2019-11-04 23:46:00,0.707751,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9.1,0.82089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182928",2019-11-04 23:47:00,0.725539,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.70371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182929",2019-11-04 23:48:00,1.12622,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.68859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182930",2019-11-04 23:49:00,1.23012,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182931",2019-11-04 23:50:00,0.923861,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182932",2019-11-04 23:51:00,1.08469,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.57519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182933",2019-11-04 23:52:00,1.36594,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182934",2019-11-04 23:53:00,1.55044,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182935",2019-11-04 23:54:00,1.7054,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,1.99332,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182936",2019-11-04 23:55:00,1.96667,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182937",2019-11-04 23:56:00,1.81578,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182938",2019-11-04 23:57:00,1.85705,0,0,24,22,22,22,30,27,27,0,6.48928571428571,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.68481,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182939",2019-11-04 23:58:00,1.84262,0,0,24,22,22,22,30,27,27,0,6.7644262295082,23.5,22.5,22.5,22,24,23.5,23.5,9.1,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182940",2019-11-04 23:59:00,1.72658,0,0,24,22,22,22,30,27,27,0,6.80065573770492,23.5,22.5,22.5,22,24,23.5,23.5,9,0.67347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182941",2019-11-05 00:00:00,1.80934,0,0,24,22,22,22,30,27,27,0,6.691,23.5,22.5,22.5,22,24,23.5,23.5,9,0.66276,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
