"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"182942",2019-11-05 00:01:00,1.57483,0,0,24,22,22,22,30,27,27,0,0.00295081967213115,23.5,22.5,22.5,22,24,23.5,23.5,9.1,0.567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182943",2019-11-05 00:02:00,1.31441,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182944",2019-11-05 00:03:00,1.10416,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,2.05254,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182945",2019-11-05 00:04:00,0.983055,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182946",2019-11-05 00:05:00,0.908306,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182947",2019-11-05 00:06:00,0.852137,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182948",2019-11-05 00:07:00,0.80908,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.6111,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182949",2019-11-05 00:08:00,0.745718,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182950",2019-11-05 00:09:00,0.549159,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182951",2019-11-05 00:10:00,0.67202,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182952",2019-11-05 00:11:00,0.661201,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.48636,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182953",2019-11-05 00:12:00,0.52074,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.48825,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182954",2019-11-05 00:13:00,0.641611,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"182955",2019-11-05 00:14:00,0.666479,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182956",2019-11-05 00:15:00,0.634766,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182957",2019-11-05 00:16:00,0.594978,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182958",2019-11-05 00:17:00,0.638752,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182959",2019-11-05 00:18:00,1.09276,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182960",2019-11-05 00:19:00,0.872731,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182961",2019-11-05 00:20:00,0.873832,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182962",2019-11-05 00:21:00,1.10195,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182963",2019-11-05 00:22:00,1.31013,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182964",2019-11-05 00:23:00,1.42257,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182965",2019-11-05 00:24:00,1.60784,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182966",2019-11-05 00:25:00,1.69391,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182967",2019-11-05 00:26:00,1.76373,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182968",2019-11-05 00:27:00,1.70499,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182969",2019-11-05 00:28:00,1.71647,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182970",2019-11-05 00:29:00,1.56545,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182971",2019-11-05 00:30:00,1.6531,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182972",2019-11-05 00:31:00,1.71752,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.40572,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182973",2019-11-05 00:32:00,1.43538,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182974",2019-11-05 00:33:00,1.20398,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182975",2019-11-05 00:34:00,1.01166,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182976",2019-11-05 00:35:00,0.958573,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182977",2019-11-05 00:36:00,0.797795,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182978",2019-11-05 00:37:00,0.836302,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.39375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182979",2019-11-05 00:38:00,0.745147,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182980",2019-11-05 00:39:00,0.745232,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182981",2019-11-05 00:40:00,0.667766,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182982",2019-11-05 00:41:00,0.616849,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182983",2019-11-05 00:42:00,0.588914,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182984",2019-11-05 00:43:00,0.649115,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"182985",2019-11-05 00:44:00,0.562534,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182986",2019-11-05 00:45:00,0.523532,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.41706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182987",2019-11-05 00:46:00,0.665063,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182988",2019-11-05 00:47:00,0.575236,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182989",2019-11-05 00:48:00,0.993941,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182990",2019-11-05 00:49:00,0.872802,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182991",2019-11-05 00:50:00,0.503222,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182992",2019-11-05 00:51:00,0.982355,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,9,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182993",2019-11-05 00:52:00,1.10447,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182994",2019-11-05 00:53:00,1.20679,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.80388,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"182995",2019-11-05 00:54:00,1.30929,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182996",2019-11-05 00:55:00,1.41868,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182997",2019-11-05 00:56:00,1.39079,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182998",2019-11-05 00:57:00,1.2939,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"182999",2019-11-05 00:58:00,1.1089,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183000",2019-11-05 00:59:00,0.905176,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183001",2019-11-05 01:00:00,0.761317,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183002",2019-11-05 01:01:00,0.623713,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183003",2019-11-05 01:02:00,1.57457,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.46998,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183004",2019-11-05 01:03:00,4.57418,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.46935,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183005",2019-11-05 01:04:00,5.3517,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183006",2019-11-05 01:05:00,3.17824,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183007",2019-11-05 01:06:00,1.32221,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183008",2019-11-05 01:07:00,0.771842,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183009",2019-11-05 01:08:00,0.485697,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183010",2019-11-05 01:09:00,0.379087,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.46368,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183011",2019-11-05 01:10:00,0.513708,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.45738,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183012",2019-11-05 01:11:00,0.777415,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183013",2019-11-05 01:12:00,0.635113,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.47313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183014",2019-11-05 01:13:00,0.611151,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"183015",2019-11-05 01:14:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183016",2019-11-05 01:15:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183017",2019-11-05 01:16:00,0.384477,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183018",2019-11-05 01:17:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183019",2019-11-05 01:18:00,0.92148,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183020",2019-11-05 01:19:00,0.586294,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183021",2019-11-05 01:20:00,0.629504,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183022",2019-11-05 01:21:00,0.972589,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,1.9089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183023",2019-11-05 01:22:00,1.25035,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.64638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183024",2019-11-05 01:23:00,1.45218,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183025",2019-11-05 01:24:00,1.6075,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183026",2019-11-05 01:25:00,1.66513,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.3,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183027",2019-11-05 01:26:00,1.72462,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183028",2019-11-05 01:27:00,1.77678,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.45801,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183029",2019-11-05 01:28:00,1.90784,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.45801,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183030",2019-11-05 01:29:00,2.04237,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.45297,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183031",2019-11-05 01:30:00,2.15261,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.3,0.44793,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183032",2019-11-05 01:31:00,1.86849,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183033",2019-11-05 01:32:00,2.12101,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183034",2019-11-05 01:33:00,1.61443,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183035",2019-11-05 01:34:00,1.39938,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183036",2019-11-05 01:35:00,1.28556,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.3,0.40005,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183037",2019-11-05 01:36:00,1.01671,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.39186,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183038",2019-11-05 01:37:00,0.914353,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.39942,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183039",2019-11-05 01:38:00,0.888195,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.3,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183040",2019-11-05 01:39:00,0.76333,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183041",2019-11-05 01:40:00,1.1762,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.40131,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183042",2019-11-05 01:41:00,0.75096,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183043",2019-11-05 01:42:00,0.708714,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.39438,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183044",2019-11-05 01:43:00,0.696412,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183045",2019-11-05 01:44:00,0.468546,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183046",2019-11-05 01:45:00,0.648137,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183047",2019-11-05 01:46:00,0.733224,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.4,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183048",2019-11-05 01:47:00,0.588196,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183049",2019-11-05 01:48:00,0.650118,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183050",2019-11-05 01:49:00,0.638533,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183051",2019-11-05 01:50:00,0.691637,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183052",2019-11-05 01:51:00,1.13732,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.6,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183053",2019-11-05 01:52:00,0.828004,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.5,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183054",2019-11-05 01:53:00,0.966264,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.7,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183055",2019-11-05 01:54:00,1.20925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.6,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183056",2019-11-05 01:55:00,1.42929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.5,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183057",2019-11-05 01:56:00,1.55353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.5,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183058",2019-11-05 01:57:00,1.52162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.7,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183059",2019-11-05 01:58:00,1.73672,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.7,0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183060",2019-11-05 01:59:00,1.72581,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183061",2019-11-05 02:00:00,1.77517,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.42399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183062",2019-11-05 02:01:00,1.72897,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.8,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183063",2019-11-05 02:02:00,1.72925,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,8.9,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183064",2019-11-05 02:03:00,1.74235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.2,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183065",2019-11-05 02:04:00,1.87493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.1,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183066",2019-11-05 02:05:00,1.67357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.9,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183067",2019-11-05 02:06:00,1.75972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.7,0.41895,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183068",2019-11-05 02:07:00,1.44631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.7,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183069",2019-11-05 02:08:00,1.52392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.8,0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183070",2019-11-05 02:09:00,1.5625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.9,0.89271,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183071",2019-11-05 02:10:00,2.94491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.9,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183072",2019-11-05 02:11:00,3.31891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9,0.92736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183073",2019-11-05 02:12:00,3.08123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.2,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183074",2019-11-05 02:13:00,3.05509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.4,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183075",2019-11-05 02:14:00,3.12289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.2,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183076",2019-11-05 02:15:00,3.20479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9,0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183077",2019-11-05 02:16:00,3.36481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.2,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183078",2019-11-05 02:17:00,3.44568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.1,0.98154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183079",2019-11-05 02:18:00,3.43502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.9,0.98784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183080",2019-11-05 02:19:00,3.52867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.1,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183081",2019-11-05 02:20:00,3.669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.3,0.99981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183082",2019-11-05 02:21:00,3.68402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.3,0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183083",2019-11-05 02:22:00,3.69393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.4,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183084",2019-11-05 02:23:00,3.65439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.3,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183085",2019-11-05 02:24:00,3.62781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9,1.00611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183086",2019-11-05 02:25:00,3.48745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9,1.00422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183087",2019-11-05 02:26:00,3.65175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9.1,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183088",2019-11-05 02:27:00,3.6497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,8.9,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183089",2019-11-05 02:28:00,3.60073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23.5,9,1.27134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183090",2019-11-05 02:29:00,3.58298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,9.1,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183091",2019-11-05 02:30:00,3.61779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,9.3,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183092",2019-11-05 02:31:00,4.11042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,9.1,1.18377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183093",2019-11-05 02:32:00,3.7199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,9.2,1.02564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183094",2019-11-05 02:33:00,3.61743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,9.4,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183095",2019-11-05 02:34:00,3.55046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,9.3,1.01997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183096",2019-11-05 02:35:00,3.53159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,9.1,1.02564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183097",2019-11-05 02:36:00,3.46409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,8.9,1.02942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183098",2019-11-05 02:37:00,3.5759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,8.8,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183099",2019-11-05 02:38:00,3.49014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,1.02879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183100",2019-11-05 02:39:00,3.60995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183101",2019-11-05 02:40:00,3.65798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,1.0332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183102",2019-11-05 02:41:00,3.16239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183103",2019-11-05 02:42:00,3.45629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183104",2019-11-05 02:43:00,3.55752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183105",2019-11-05 02:44:00,3.46556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.04391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183106",2019-11-05 02:45:00,3.51399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.03383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183107",2019-11-05 02:46:00,3.77083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183108",2019-11-05 02:47:00,3.73543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183109",2019-11-05 02:48:00,3.45953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.06974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183110",2019-11-05 02:49:00,3.51609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.05714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183111",2019-11-05 02:50:00,3.51809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,1.04139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183112",2019-11-05 02:51:00,3.50564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,1.04013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183113",2019-11-05 02:52:00,2.38322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183114",2019-11-05 02:53:00,2.68005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183115",2019-11-05 02:54:00,2.4155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183116",2019-11-05 02:55:00,2.0579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183117",2019-11-05 02:56:00,1.80805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183118",2019-11-05 02:57:00,1.62367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183119",2019-11-05 02:58:00,1.45222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183120",2019-11-05 02:59:00,1.49294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183121",2019-11-05 03:00:00,1.37433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183122",2019-11-05 03:01:00,1.39542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183123",2019-11-05 03:02:00,1.3419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183124",2019-11-05 03:03:00,1.33966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183125",2019-11-05 03:04:00,1.35352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183126",2019-11-05 03:05:00,1.61717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183127",2019-11-05 03:06:00,1.34854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183128",2019-11-05 03:07:00,1.21862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183129",2019-11-05 03:08:00,1.33919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183130",2019-11-05 03:09:00,1.29662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183131",2019-11-05 03:10:00,1.32331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.38808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183132",2019-11-05 03:11:00,1.35086,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183133",2019-11-05 03:12:00,1.29521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183134",2019-11-05 03:13:00,1.3168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183135",2019-11-05 03:14:00,1.23684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183136",2019-11-05 03:15:00,1.6204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183137",2019-11-05 03:16:00,1.34356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183138",2019-11-05 03:17:00,1.46036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.37485,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183139",2019-11-05 03:18:00,1.41872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.38052,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183140",2019-11-05 03:19:00,1.69805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.37422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183141",2019-11-05 03:20:00,1.43535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183142",2019-11-05 03:21:00,1.42712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183143",2019-11-05 03:22:00,1.4994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183144",2019-11-05 03:23:00,1.50483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183145",2019-11-05 03:24:00,1.52661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183146",2019-11-05 03:25:00,1.50619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183147",2019-11-05 03:26:00,1.56757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183148",2019-11-05 03:27:00,1.54162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183149",2019-11-05 03:28:00,1.49744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183150",2019-11-05 03:29:00,1.49556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183151",2019-11-05 03:30:00,1.4687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183152",2019-11-05 03:31:00,1.48845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183153",2019-11-05 03:32:00,1.4719,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183154",2019-11-05 03:33:00,1.41204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183155",2019-11-05 03:34:00,1.44754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183156",2019-11-05 03:35:00,1.41345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183157",2019-11-05 03:36:00,1.38811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183158",2019-11-05 03:37:00,1.55978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183159",2019-11-05 03:38:00,1.35182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183160",2019-11-05 03:39:00,1.14774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183161",2019-11-05 03:40:00,1.37,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183162",2019-11-05 03:41:00,1.5064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183163",2019-11-05 03:42:00,1.44058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183164",2019-11-05 03:43:00,1.38731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183165",2019-11-05 03:44:00,1.37651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183166",2019-11-05 03:45:00,1.36902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183167",2019-11-05 03:46:00,1.3455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183168",2019-11-05 03:47:00,1.39949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183169",2019-11-05 03:48:00,1.37265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.40698,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183170",2019-11-05 03:49:00,0.906845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183171",2019-11-05 03:50:00,1.42206,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183172",2019-11-05 03:51:00,1.4642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.43722,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183173",2019-11-05 03:52:00,1.41643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183174",2019-11-05 03:53:00,1.46203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183175",2019-11-05 03:54:00,1.42527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183176",2019-11-05 03:55:00,1.4093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183177",2019-11-05 03:56:00,1.42626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183178",2019-11-05 03:57:00,1.46766,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183179",2019-11-05 03:58:00,1.44923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183180",2019-11-05 03:59:00,1.30234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183181",2019-11-05 04:00:00,1.30664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183182",2019-11-05 04:01:00,1.48603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183183",2019-11-05 04:02:00,1.47865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183184",2019-11-05 04:03:00,1.48318,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183185",2019-11-05 04:04:00,1.47198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183186",2019-11-05 04:05:00,1.49771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183187",2019-11-05 04:06:00,1.12025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183188",2019-11-05 04:07:00,1.46221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183189",2019-11-05 04:08:00,1.42475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183190",2019-11-05 04:09:00,1.44871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183191",2019-11-05 04:10:00,1.43027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183192",2019-11-05 04:11:00,1.2651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183193",2019-11-05 04:12:00,1.08892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183194",2019-11-05 04:13:00,1.0943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183195",2019-11-05 04:14:00,1.09291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.39375,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183196",2019-11-05 04:15:00,1.31151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.39438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183197",2019-11-05 04:16:00,1.22301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183198",2019-11-05 04:17:00,1.81667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183199",2019-11-05 04:18:00,1.90273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183200",2019-11-05 04:19:00,1.86708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183201",2019-11-05 04:20:00,2.01562,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183202",2019-11-05 04:21:00,1.61121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183203",2019-11-05 04:22:00,1.52237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183204",2019-11-05 04:23:00,1.51785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183205",2019-11-05 04:24:00,1.46778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.39312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183206",2019-11-05 04:25:00,1.43831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.37422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183207",2019-11-05 04:26:00,1.52799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183208",2019-11-05 04:27:00,1.49987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183209",2019-11-05 04:28:00,1.37689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183210",2019-11-05 04:29:00,1.38519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183211",2019-11-05 04:30:00,1.38315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183212",2019-11-05 04:31:00,1.40547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183213",2019-11-05 04:32:00,1.40172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183214",2019-11-05 04:33:00,1.56,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183215",2019-11-05 04:34:00,1.38533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183216",2019-11-05 04:35:00,1.37481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183217",2019-11-05 04:36:00,1.40833,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183218",2019-11-05 04:37:00,1.34697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183219",2019-11-05 04:38:00,1.33461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183220",2019-11-05 04:39:00,1.34909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183221",2019-11-05 04:40:00,1.06768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183222",2019-11-05 04:41:00,1.07161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.36981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183223",2019-11-05 04:42:00,0.777045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183224",2019-11-05 04:43:00,1.12882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183225",2019-11-05 04:44:00,0.860634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183226",2019-11-05 04:45:00,0.856788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183227",2019-11-05 04:46:00,0.854718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183228",2019-11-05 04:47:00,0.802316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.36792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183229",2019-11-05 04:48:00,0.801611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.36162,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183230",2019-11-05 04:49:00,0.766691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183231",2019-11-05 04:50:00,0.733898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183232",2019-11-05 04:51:00,0.741321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183233",2019-11-05 04:52:00,0.723397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183234",2019-11-05 04:53:00,0.754263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183235",2019-11-05 04:54:00,0.962749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183236",2019-11-05 04:55:00,0.75198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183237",2019-11-05 04:56:00,1.06017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183238",2019-11-05 04:57:00,0.84658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183239",2019-11-05 04:58:00,0.824979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.41265,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183240",2019-11-05 04:59:00,1.24534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183241",2019-11-05 05:00:00,1.84921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183242",2019-11-05 05:01:00,1.60532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183243",2019-11-05 05:02:00,1.55906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.62181,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183244",2019-11-05 05:03:00,1.54179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.60354,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183245",2019-11-05 05:04:00,1.71996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.58023,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183246",2019-11-05 05:05:00,1.61312,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183247",2019-11-05 05:06:00,1.70251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183248",2019-11-05 05:07:00,1.60425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.57078,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183249",2019-11-05 05:08:00,1.62801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183250",2019-11-05 05:09:00,1.49626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.5544,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183251",2019-11-05 05:10:00,1.25767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183252",2019-11-05 05:11:00,1.10421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183253",2019-11-05 05:12:00,0.972478,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183254",2019-11-05 05:13:00,0.930862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.55881,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183255",2019-11-05 05:14:00,1.1556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183256",2019-11-05 05:15:00,0.80117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183257",2019-11-05 05:16:00,0.76215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.54936,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183258",2019-11-05 05:17:00,0.725293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.54873,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183259",2019-11-05 05:18:00,0.740523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183260",2019-11-05 05:19:00,0.670341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183261",2019-11-05 05:20:00,0.793919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183262",2019-11-05 05:21:00,0.767075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183263",2019-11-05 05:22:00,0.671024,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183264",2019-11-05 05:23:00,0.66155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
