"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"183265",2019-11-05 05:24:00,0.659961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183266",2019-11-05 05:25:00,0.672433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183267",2019-11-05 05:26:00,1.05669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183268",2019-11-05 05:27:00,0.896542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183269",2019-11-05 05:28:00,1.01344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183270",2019-11-05 05:29:00,0.849431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183271",2019-11-05 05:30:00,1.12095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183272",2019-11-05 05:31:00,1.40176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183273",2019-11-05 05:32:00,1.74974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183274",2019-11-05 05:33:00,1.93935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183275",2019-11-05 05:34:00,2.04991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.54306,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183276",2019-11-05 05:35:00,2.10324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183277",2019-11-05 05:36:00,2.04052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183278",2019-11-05 05:37:00,1.8514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183279",2019-11-05 05:38:00,1.56837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183280",2019-11-05 05:39:00,1.31208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183281",2019-11-05 05:40:00,1.12132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183282",2019-11-05 05:41:00,1.27863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183283",2019-11-05 05:42:00,0.994643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183284",2019-11-05 05:43:00,0.916714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183285",2019-11-05 05:44:00,0.879642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183286",2019-11-05 05:45:00,0.792103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183287",2019-11-05 05:46:00,0.757569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.52038,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183288",2019-11-05 05:47:00,0.753465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183289",2019-11-05 05:48:00,0.753128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183290",2019-11-05 05:49:00,0.727175,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183291",2019-11-05 05:50:00,0.714892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183292",2019-11-05 05:51:00,0.652299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183293",2019-11-05 05:52:00,0.81178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183294",2019-11-05 05:53:00,0.66185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183295",2019-11-05 05:54:00,0.384063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183296",2019-11-05 05:55:00,0.755688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183297",2019-11-05 05:56:00,1.03105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183298",2019-11-05 05:57:00,0.900244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183299",2019-11-05 05:58:00,1.08513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.75348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183300",2019-11-05 05:59:00,1.31499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.81081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183301",2019-11-05 06:00:00,1.53522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183302",2019-11-05 06:01:00,1.60509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183303",2019-11-05 06:02:00,1.7801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183304",2019-11-05 06:03:00,1.78458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183305",2019-11-05 06:04:00,1.83463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183306",2019-11-05 06:05:00,1.81285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183307",2019-11-05 06:06:00,1.81245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183308",2019-11-05 06:07:00,1.85341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183309",2019-11-05 06:08:00,1.94811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183310",2019-11-05 06:09:00,1.7874,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183311",2019-11-05 06:10:00,1.73123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183312",2019-11-05 06:11:00,1.55896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183313",2019-11-05 06:12:00,1.37984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183314",2019-11-05 06:13:00,1.24259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183315",2019-11-05 06:14:00,1.52262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183316",2019-11-05 06:15:00,1.36935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183317",2019-11-05 06:16:00,1.9314,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183318",2019-11-05 06:17:00,2.21713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.51219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183319",2019-11-05 06:18:00,2.22902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183320",2019-11-05 06:19:00,1.87658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183321",2019-11-05 06:20:00,1.6932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183322",2019-11-05 06:21:00,1.45884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183323",2019-11-05 06:22:00,1.75483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183324",2019-11-05 06:23:00,1.5888,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183325",2019-11-05 06:24:00,1.53774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183326",2019-11-05 06:25:00,1.52315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183327",2019-11-05 06:26:00,1.97377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183328",2019-11-05 06:27:00,1.51769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183329",2019-11-05 06:28:00,1.10186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183330",2019-11-05 06:29:00,1.4209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183331",2019-11-05 06:30:00,1.36163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183332",2019-11-05 06:31:00,1.60967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183333",2019-11-05 06:32:00,1.41798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183334",2019-11-05 06:33:00,1.43191,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183335",2019-11-05 06:34:00,1.4559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183336",2019-11-05 06:35:00,1.06387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.8,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183337",2019-11-05 06:36:00,1.43201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.8,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183338",2019-11-05 06:37:00,1.42026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183339",2019-11-05 06:38:00,1.41074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183340",2019-11-05 06:39:00,1.43795,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183341",2019-11-05 06:40:00,1.48896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183342",2019-11-05 06:41:00,1.52332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183343",2019-11-05 06:42:00,1.58927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183344",2019-11-05 06:43:00,1.43167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183345",2019-11-05 06:44:00,1.46929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183346",2019-11-05 06:45:00,1.49583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183347",2019-11-05 06:46:00,1.47667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183348",2019-11-05 06:47:00,1.48377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183349",2019-11-05 06:48:00,1.12271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183350",2019-11-05 06:49:00,1.68568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183351",2019-11-05 06:50:00,1.44356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183352",2019-11-05 06:51:00,1.4377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183353",2019-11-05 06:52:00,1.39223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183354",2019-11-05 06:53:00,1.33685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183355",2019-11-05 06:54:00,1.33833,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183356",2019-11-05 06:55:00,1.19113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183357",2019-11-05 06:56:00,1.17123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183358",2019-11-05 06:57:00,1.1597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183359",2019-11-05 06:58:00,1.33666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183360",2019-11-05 06:59:00,1.34782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183361",2019-11-05 07:00:00,1.17271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183362",2019-11-05 07:01:00,1.02636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183363",2019-11-05 07:02:00,1.3786,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183364",2019-11-05 07:03:00,1.58003,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183365",2019-11-05 07:04:00,1.32984,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183366",2019-11-05 07:05:00,1.07125,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183367",2019-11-05 07:06:00,1.12459,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183368",2019-11-05 07:07:00,1.86166,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183369",2019-11-05 07:08:00,1.79723,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183370",2019-11-05 07:09:00,1.4411,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183371",2019-11-05 07:10:00,0.983834,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183372",2019-11-05 07:11:00,0.906961,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183373",2019-11-05 07:12:00,1.29691,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183374",2019-11-05 07:13:00,2.63988,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183375",2019-11-05 07:14:00,2.1153,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183376",2019-11-05 07:15:00,1.23562,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183377",2019-11-05 07:16:00,1.3485,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183378",2019-11-05 07:17:00,0.909109,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183379",2019-11-05 07:18:00,1.69366,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183380",2019-11-05 07:19:00,3.09791,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183381",2019-11-05 07:20:00,2.19437,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183382",2019-11-05 07:21:00,1.17931,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183383",2019-11-05 07:22:00,0.519332,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.4,0.52101,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183384",2019-11-05 07:23:00,0.498985,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.5,0.52353,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183385",2019-11-05 07:24:00,1.12173,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.6,0.52353,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183386",2019-11-05 07:25:00,2.47433,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.7,0.51534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183387",2019-11-05 07:26:00,1.92582,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.6,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183388",2019-11-05 07:27:00,0.992806,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.5,0.5166,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183389",2019-11-05 07:28:00,1.39154,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.4,0.51156,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183390",2019-11-05 07:29:00,1.60052,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.3,0.504,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183391",2019-11-05 07:30:00,2.86677,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.2,0.52416,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183392",2019-11-05 07:31:00,3.67688,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.51471,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183393",2019-11-05 07:32:00,1.97178,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.50337,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183394",2019-11-05 07:33:00,1.57023,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.51534,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183395",2019-11-05 07:34:00,1.53476,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.50337,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183396",2019-11-05 07:35:00,3.14769,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.4914,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183397",2019-11-05 07:36:00,3.47509,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.4977,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183398",2019-11-05 07:37:00,1.84314,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.51534,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183399",2019-11-05 07:38:00,1.28022,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.51471,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183400",2019-11-05 07:39:00,1.08164,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.2,0.54117,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183401",2019-11-05 07:40:00,2.13584,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.2,0.4914,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183402",2019-11-05 07:41:00,3.35395,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.50904,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183403",2019-11-05 07:42:00,2.95458,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.49707,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183404",2019-11-05 07:43:00,5.87283,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.4977,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183405",2019-11-05 07:44:00,4.29079,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.48006,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183406",2019-11-05 07:45:00,2.13488,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.4788,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183407",2019-11-05 07:46:00,1.99001,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.2,0.46116,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183408",2019-11-05 07:47:00,1.88322,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.2,0.4347,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183409",2019-11-05 07:48:00,1.77842,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.2,0.4221,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183410",2019-11-05 07:49:00,1.5603,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.3,0.42147,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183411",2019-11-05 07:50:00,1.75311,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.4,0.43155,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183412",2019-11-05 07:51:00,1.70889,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.4,0.3969,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183413",2019-11-05 07:52:00,1.70288,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.5,0.43092,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183414",2019-11-05 07:53:00,1.77663,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.5,0.44226,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183415",2019-11-05 07:54:00,1.76531,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.5,0.77301,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183416",2019-11-05 07:55:00,1.97392,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.3,0.756,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183417",2019-11-05 07:56:00,2.01537,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.2,0.74025,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183418",2019-11-05 07:57:00,2.01125,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9.1,0.6111,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183419",2019-11-05 07:58:00,1.88543,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.45864,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183420",2019-11-05 07:59:00,1.91703,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.47754,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183421",2019-11-05 08:00:00,2.11249,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.48195,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183422",2019-11-05 08:01:00,2.20375,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.47124,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183423",2019-11-05 08:02:00,2.32643,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.46557,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183424",2019-11-05 08:03:00,2.68234,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.45297,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183425",2019-11-05 08:04:00,2.47144,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.44541,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183426",2019-11-05 08:05:00,2.58069,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,9,0.42777,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183427",2019-11-05 08:06:00,2.53205,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,8.9,0.44541,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183428",2019-11-05 08:07:00,2.53812,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,8.9,0.43911,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183429",2019-11-05 08:08:00,2.5285,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,8.8,0.43407,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183430",2019-11-05 08:09:00,2.26731,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,8.7,0.52164,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183431",2019-11-05 08:10:00,1.951,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,8.7,0.44667,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183432",2019-11-05 08:11:00,2.14265,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.44604,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183433",2019-11-05 08:12:00,2.00138,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.4221,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183434",2019-11-05 08:13:00,2.00328,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.42777,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183435",2019-11-05 08:14:00,2.00218,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.44604,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183436",2019-11-05 08:15:00,1.90979,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.39627,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183437",2019-11-05 08:16:00,2.1242,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.38997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183438",2019-11-05 08:17:00,1.85071,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.38178,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183439",2019-11-05 08:18:00,1.84464,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.41391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183440",2019-11-05 08:19:00,1.7125,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.41958,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183441",2019-11-05 08:20:00,1.72693,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.4347,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"183442",2019-11-05 08:21:00,1.7393,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.43596,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183443",2019-11-05 08:22:00,1.76937,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.4095,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183444",2019-11-05 08:23:00,1.41432,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.38619,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183445",2019-11-05 08:24:00,1.74648,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183446",2019-11-05 08:25:00,1.65526,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,1.77471,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183447",2019-11-05 08:26:00,1.83423,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.2835,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183448",2019-11-05 08:27:00,1.85867,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.28854,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183449",2019-11-05 08:28:00,1.91369,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.28224,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183450",2019-11-05 08:29:00,2.01181,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.28854,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183451",2019-11-05 08:30:00,2.37347,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.27657,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183452",2019-11-05 08:31:00,2.16699,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183453",2019-11-05 08:32:00,2.25322,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183454",2019-11-05 08:33:00,2.3135,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183455",2019-11-05 08:34:00,2.32332,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183456",2019-11-05 08:35:00,2.35518,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183457",2019-11-05 08:36:00,2.59928,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183458",2019-11-05 08:37:00,2.21741,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183459",2019-11-05 08:38:00,2.53583,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.19845,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183460",2019-11-05 08:39:00,2.06527,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.19341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183461",2019-11-05 08:40:00,1.78966,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183462",2019-11-05 08:41:00,1.64791,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183463",2019-11-05 08:42:00,1.44744,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.8,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183464",2019-11-05 08:43:00,1.30279,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.13041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183465",2019-11-05 08:44:00,1.37153,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.1,0.14427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183466",2019-11-05 08:45:00,1.33213,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.2,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183467",2019-11-05 08:46:00,0.903667,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.3,0.1449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183468",2019-11-05 08:47:00,1.24202,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.4,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183469",2019-11-05 08:48:00,1.29967,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.3,0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183470",2019-11-05 08:49:00,1.26114,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.2,0.16317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183471",2019-11-05 08:50:00,1.57583,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10,0.19278,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"183472",2019-11-05 08:51:00,1.22021,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.9,0.21672,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183473",2019-11-05 08:52:00,1.23242,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.22113,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183474",2019-11-05 08:53:00,1.25784,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.32004,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183475",2019-11-05 08:54:00,1.20743,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.2331,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183476",2019-11-05 08:55:00,1.22787,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.24444,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183477",2019-11-05 08:56:00,1.41042,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.50967,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183478",2019-11-05 08:57:00,1.43122,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.53361,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183479",2019-11-05 08:58:00,1.41115,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.50841,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183480",2019-11-05 08:59:00,1.42677,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.40131,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183481",2019-11-05 09:00:00,1.39871,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.20412,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"183482",2019-11-05 09:01:00,1.40599,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.20223,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183483",2019-11-05 09:02:00,1.36676,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.21357,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183484",2019-11-05 09:03:00,1.4486,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.22491,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183485",2019-11-05 09:04:00,1.44235,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.32508,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183486",2019-11-05 09:05:00,1.38625,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.27783,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183487",2019-11-05 09:06:00,1.25712,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.17577,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183488",2019-11-05 09:07:00,1.04185,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.24444,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183489",2019-11-05 09:08:00,0.901998,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.23184,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183490",2019-11-05 09:09:00,1.01824,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183491",2019-11-05 09:10:00,1.05421,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.0504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183492",2019-11-05 09:11:00,1.85415,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.0693,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183493",2019-11-05 09:12:00,5.52499,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,0.08631,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183494",2019-11-05 09:13:00,5.71196,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.06615,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183495",2019-11-05 09:14:00,4.00806,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,0.04347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183496",2019-11-05 09:15:00,2.45872,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.1008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183497",2019-11-05 09:16:00,1.94763,190,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.23373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183498",2019-11-05 09:17:00,1.41069,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.1701,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183499",2019-11-05 09:18:00,1.17184,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.18963,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183500",2019-11-05 09:19:00,0.979288,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.15813,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183501",2019-11-05 09:20:00,0.93274,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.50904,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183502",2019-11-05 09:21:00,0.848593,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.3087,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183503",2019-11-05 09:22:00,0.792227,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,-0.2142,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183504",2019-11-05 09:23:00,0.81388,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,-0.34461,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183505",2019-11-05 09:24:00,0.69031,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.8,-0.18585,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183506",2019-11-05 09:25:00,0.663025,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10,-0.39123,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183507",2019-11-05 09:26:00,0.659151,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10,-0.07119,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183508",2019-11-05 09:27:00,0.62873,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.1,-0.13923,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183509",2019-11-05 09:28:00,0.61429,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.4,-0.30555,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183510",2019-11-05 09:29:00,0.6203,179,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.4,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183511",2019-11-05 09:30:00,0,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.6,-0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183512",2019-11-05 09:31:00,0.561509,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10,-0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183513",2019-11-05 09:32:00,0.612378,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.7,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183514",2019-11-05 09:33:00,0.988048,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.6,-0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183515",2019-11-05 09:34:00,0.825889,251,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.5,-0.49518,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183516",2019-11-05 09:35:00,0.842244,381,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11,-0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183517",2019-11-05 09:36:00,1.03918,401,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.2,-0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183518",2019-11-05 09:37:00,1.27879,408,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.3,-0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183519",2019-11-05 09:38:00,1.35521,368,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.9,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183520",2019-11-05 09:39:00,1.49605,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,12,0.03339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183521",2019-11-05 09:40:00,1.42011,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.2,-0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183522",2019-11-05 09:41:00,1.67567,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.4,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183523",2019-11-05 09:42:00,1.75894,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.5,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183524",2019-11-05 09:43:00,1.80825,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.1,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183525",2019-11-05 09:44:00,1.64523,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.2,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183526",2019-11-05 09:45:00,1.71361,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.3,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183527",2019-11-05 09:46:00,1.63488,214,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.1,-0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183528",2019-11-05 09:47:00,1.44457,245,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.7,-0.3024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183529",2019-11-05 09:48:00,1.2195,215,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.3,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183530",2019-11-05 09:49:00,1.09871,277,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.5,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183531",2019-11-05 09:50:00,1.06069,268,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.6,-0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183532",2019-11-05 09:51:00,0.973736,402,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.4,-0.22869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183533",2019-11-05 09:52:00,0.908249,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.7,-0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183534",2019-11-05 09:53:00,0.891502,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.2,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183535",2019-11-05 09:54:00,0.838656,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.2,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183536",2019-11-05 09:55:00,0.815915,321,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,12.2,-0.47376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183537",2019-11-05 09:56:00,0.737646,401,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,13,-0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183538",2019-11-05 09:57:00,1.02995,420,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,13.5,-0.78939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183539",2019-11-05 09:58:00,0.864021,367,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,14.1,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183540",2019-11-05 09:59:00,0.779853,443,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.9,-0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183541",2019-11-05 10:00:00,0.803115,448,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,14.3,-1.09872,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183542",2019-11-05 10:01:00,0.868455,451,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,15.2,-1.09935,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183543",2019-11-05 10:02:00,1.07889,457,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,14.3,-1.1088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183544",2019-11-05 10:03:00,1.19519,458,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,-1.19196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183545",2019-11-05 10:04:00,0.805451,456,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,-1.17999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183546",2019-11-05 10:05:00,0.946605,430,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.6,-1.06029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183547",2019-11-05 10:06:00,1.08278,410,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,-1.07289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183548",2019-11-05 10:07:00,1.32033,479,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,-1.27575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183549",2019-11-05 10:08:00,1.50915,482,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12,-1.29843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183550",2019-11-05 10:09:00,1.85993,488,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13,-1.30032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183551",2019-11-05 10:10:00,1.77332,495,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.8,-1.45089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183552",2019-11-05 10:11:00,1.81814,501,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.3,-1.47861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183553",2019-11-05 10:12:00,1.81035,503,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.4,-1.50003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183554",2019-11-05 10:13:00,1.82659,520,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.6,-1.58193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183555",2019-11-05 10:14:00,1.80131,539,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13.4,-1.65942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183556",2019-11-05 10:15:00,1.81304,547,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13.3,-1.68273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183557",2019-11-05 10:16:00,1.78938,547,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12,-1.67076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183558",2019-11-05 10:17:00,1.81433,545,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,-1.64493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183559",2019-11-05 10:18:00,2.03274,555,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.1,-1.72242,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183560",2019-11-05 10:19:00,1.78588,540,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.8,-1.75896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183561",2019-11-05 10:20:00,1.76199,520,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.9,-1.52649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183562",2019-11-05 10:21:00,1.60636,571,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.3,-1.8522,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183563",2019-11-05 10:22:00,1.51994,606,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.7,-1.6695,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183564",2019-11-05 10:23:00,1.53139,671,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13,-2.19303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183565",2019-11-05 10:24:00,1.28049,623,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,14,-1.79109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183566",2019-11-05 10:25:00,1.33998,721,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13.6,-2.14263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183567",2019-11-05 10:26:00,1.44574,775,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.5,-2.48409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183568",2019-11-05 10:27:00,1.4254,787,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.9,-2.76633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183569",2019-11-05 10:28:00,1.4808,685,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.5,-2.67183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183570",2019-11-05 10:29:00,1.655,826,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13.2,-2.81673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183571",2019-11-05 10:30:00,1.68502,407,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,14,-1.02123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183572",2019-11-05 10:31:00,1.67951,363,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13.1,-0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183573",2019-11-05 10:32:00,1.87203,343,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.4,-0.82719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183574",2019-11-05 10:33:00,1.68956,330,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.5,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183575",2019-11-05 10:34:00,1.81917,326,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.6,-0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183576",2019-11-05 10:35:00,1.51651,323,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13.2,-0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183577",2019-11-05 10:36:00,1.47996,283,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,13.2,-0.8379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183578",2019-11-05 10:37:00,1.44346,246,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12.3,-0.72702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183579",2019-11-05 10:38:00,1.71383,238,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.2,-0.69552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183580",2019-11-05 10:39:00,1.48016,237,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,-0.71631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183581",2019-11-05 10:40:00,1.48282,261,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.7,-0.84798,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183582",2019-11-05 10:41:00,1.50878,280,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,-0.92799,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183583",2019-11-05 10:42:00,1.45428,285,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.5,-0.95382,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183584",2019-11-05 10:43:00,1.46078,287,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.6,-0.95319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183585",2019-11-05 10:44:00,1.676,295,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,-1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183586",2019-11-05 10:45:00,1.09078,314,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.4,-1.09746,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183587",2019-11-05 10:46:00,1.46757,348,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,10.8,-1.26882,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
