"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"183588",2019-11-05 10:47:00,1.44153,374,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,-1.40049,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183589",2019-11-05 10:48:00,1.46202,395,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.4,-1.50381,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183590",2019-11-05 10:49:00,1.44924,399,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.3,-1.53153,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183591",2019-11-05 10:50:00,1.46688,395,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.4,-1.48869,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183592",2019-11-05 10:51:00,1.60388,376,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,-1.36143,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183593",2019-11-05 10:52:00,1.40884,350,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,-1.24929,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183594",2019-11-05 10:53:00,1.7609,339,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.6,-1.18881,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183595",2019-11-05 10:54:00,1.31918,326,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.8,-1.09683,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183596",2019-11-05 10:55:00,1.18427,324,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.3,-1.03383,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183597",2019-11-05 10:56:00,1.03653,309,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,9.9,-1.0584,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183598",2019-11-05 10:57:00,0.942835,323,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,9.8,-0.93366,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183599",2019-11-05 10:58:00,0.838132,337,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,9.9,-1.197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183600",2019-11-05 10:59:00,0.858829,344,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.3,-1.24236,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183601",2019-11-05 11:00:00,0.392604,363,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,-1.35576,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183602",2019-11-05 11:01:00,0.70206,388,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.4,-1.48806,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183603",2019-11-05 11:02:00,0.754021,423,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,-1.72053,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183604",2019-11-05 11:03:00,0.878448,436,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,-1.68273,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183605",2019-11-05 11:04:00,0.732379,434,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.4,-1.69533,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183606",2019-11-05 11:05:00,1.00075,455,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.5,-2.8161,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183607",2019-11-05 11:06:00,0.704707,934,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.7,-2.98116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183608",2019-11-05 11:07:00,0.686858,719,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,10.9,-2.86776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183609",2019-11-05 11:08:00,0.607353,822,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.5,-2.1231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183610",2019-11-05 11:09:00,0.684543,722,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,-2.88099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183611",2019-11-05 11:10:00,1.0842,569,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,-1.9404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183612",2019-11-05 11:11:00,0.91412,508,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,12.3,-2.04624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183613",2019-11-05 11:12:00,0.527366,462,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.6,-1.48176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183614",2019-11-05 11:13:00,1.16665,485,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,-1.56303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183615",2019-11-05 11:14:00,1.3321,478,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.7,-1.54539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183616",2019-11-05 11:15:00,1.50473,447,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11,-1.51956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183617",2019-11-05 11:16:00,1.59958,419,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.3,-1.58886,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183618",2019-11-05 11:17:00,1.71534,406,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.4,-1.55169,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183619",2019-11-05 11:18:00,1.67394,396,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,11.1,-1.48743,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183620",2019-11-05 11:19:00,1.67304,420,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,10.8,-1.50759,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183621",2019-11-05 11:20:00,1.75255,382,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.2,-1.42443,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183622",2019-11-05 11:21:00,1.66626,390,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,-1.45656,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183623",2019-11-05 11:22:00,1.65714,402,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.6,-1.51893,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183624",2019-11-05 11:23:00,1.13591,385,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,-1.40805,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183625",2019-11-05 11:24:00,1.20919,372,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.5,-1.36899,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183626",2019-11-05 11:25:00,1.06677,371,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.3,-1.38978,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183627",2019-11-05 11:26:00,0.778958,391,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.1,-1.47924,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183628",2019-11-05 11:27:00,0.775639,397,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,11.8,-1.51137,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183629",2019-11-05 11:28:00,0.679833,394,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,-1.46979,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183630",2019-11-05 11:29:00,0.761912,393,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.6,-1.44459,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183631",2019-11-05 11:30:00,0.759045,389,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.2,-1.44144,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183632",2019-11-05 11:31:00,0.686908,388,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12,-1.42191,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183633",2019-11-05 11:32:00,0.91845,380,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.2,-1.3923,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183634",2019-11-05 11:33:00,0.685631,376,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.2,-1.386,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183635",2019-11-05 11:34:00,0.638766,385,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.6,-1.46223,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183636",2019-11-05 11:35:00,0.632786,409,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.3,-1.57563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183637",2019-11-05 11:36:00,0.630553,427,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.5,-1.59579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183638",2019-11-05 11:37:00,0.609778,447,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.4,-1.75833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183639",2019-11-05 11:38:00,0.709635,496,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.5,-2.01033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183640",2019-11-05 11:39:00,0.859676,629,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.7,-2.5893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183641",2019-11-05 11:40:00,1.03928,650,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.8,-2.59623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183642",2019-11-05 11:41:00,0.762267,568,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,12.8,-2.12625,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183643",2019-11-05 11:42:00,0.807253,529,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.4,-2.06199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183644",2019-11-05 11:43:00,1.05005,434,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.5,-1.52397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183645",2019-11-05 11:44:00,1.29546,359,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.6,-1.20456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183646",2019-11-05 11:45:00,1.23183,340,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.4,-1.19133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183647",2019-11-05 11:46:00,1.56301,330,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.4,-1.14786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183648",2019-11-05 11:47:00,1.63977,348,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.7,-1.2978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183649",2019-11-05 11:48:00,1.80274,368,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.6,-1.30473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183650",2019-11-05 11:49:00,1.66294,341,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,14.2,-1.10376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183651",2019-11-05 11:50:00,1.91416,325,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,14.1,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183652",2019-11-05 11:51:00,1.42443,312,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,23.5,24,13.9,-0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183653",2019-11-05 11:52:00,1.4004,277,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,13.5,-0.48069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183654",2019-11-05 11:53:00,1.37155,259,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,13.1,-0.44919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183655",2019-11-05 11:54:00,1.24622,271,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,13.3,-0.59283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183656",2019-11-05 11:55:00,1.10516,286,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,13.4,-0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183657",2019-11-05 11:56:00,0.970512,298,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,13.5,-0.71253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183658",2019-11-05 11:57:00,0.911071,355,0.035,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24.5,24,13.4,-0.92169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183659",2019-11-05 11:58:00,0.864316,218,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24.5,24,13.3,-0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183660",2019-11-05 11:59:00,1.01528,182,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24.5,24,13,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183661",2019-11-05 12:00:00,0.774771,141,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24.5,24,12.4,-0.16632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183662",2019-11-05 12:01:00,0.746832,124,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24.5,24,12.6,-0.07686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183663",2019-11-05 12:02:00,0.741616,102,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24.5,24,12.8,0.02142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183664",2019-11-05 12:03:00,0.675819,89,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24.5,24,12.7,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183665",2019-11-05 12:04:00,0.693656,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24.5,24,12.7,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183666",2019-11-05 12:05:00,0.693765,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24.5,24,12.6,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"183667",2019-11-05 12:06:00,0.465297,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,23,22.5,24,24,24,12.4,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183668",2019-11-05 12:07:00,0.650989,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.5,0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183669",2019-11-05 12:08:00,0.669386,62,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.6,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183670",2019-11-05 12:09:00,0.689491,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.5,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183671",2019-11-05 12:10:00,1.10478,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.7,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183672",2019-11-05 12:11:00,0.853348,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.8,0.2583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183673",2019-11-05 12:12:00,0.76207,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.6,0.26964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183674",2019-11-05 12:13:00,1.19046,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.6,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183675",2019-11-05 12:14:00,1.17858,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.6,0.23814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183676",2019-11-05 12:15:00,1.34731,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.2,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183677",2019-11-05 12:16:00,1.608,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,12.1,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183678",2019-11-05 12:17:00,2.27038,95,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.9,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183679",2019-11-05 12:18:00,1.94354,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.6,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183680",2019-11-05 12:19:00,1.90521,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.6,0.10332,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183681",2019-11-05 12:20:00,1.93799,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.4,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183682",2019-11-05 12:21:00,1.71633,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.4,0.14301,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183683",2019-11-05 12:22:00,1.27977,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.3,0.12474,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183684",2019-11-05 12:23:00,1.2851,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.3,0.11088,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183685",2019-11-05 12:24:00,1.12144,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.2,0.0756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183686",2019-11-05 12:25:00,0.990959,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,11.2,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183687",2019-11-05 12:26:00,1.22835,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,10.9,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183688",2019-11-05 12:27:00,0.849963,104,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,10.7,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183689",2019-11-05 12:28:00,0.792659,112,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.7,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183690",2019-11-05 12:29:00,0.80493,125,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.6,0.1134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183691",2019-11-05 12:30:00,0.751206,140,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.5,-0.09513,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183692",2019-11-05 12:31:00,0.67309,159,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.9,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183693",2019-11-05 12:32:00,0.730444,177,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,11.1,-0.4599,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183694",2019-11-05 12:33:00,1.12463,192,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.9,-0.56133,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183695",2019-11-05 12:34:00,0.715696,208,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.7,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183696",2019-11-05 12:35:00,0.675949,238,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.6,-0.80136,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"183697",2019-11-05 12:36:00,0.640584,251,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,10.9,-0.87633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183698",2019-11-05 12:37:00,0.652489,270,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,11.3,-0.96516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183699",2019-11-05 12:38:00,0.644627,287,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,11.5,-1.03446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183700",2019-11-05 12:39:00,0.594505,300,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,11.8,-1.10439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183701",2019-11-05 12:40:00,0.979137,311,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,11.8,-1.1655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183702",2019-11-05 12:41:00,0.954789,324,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12,-1.2348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183703",2019-11-05 12:42:00,0.96018,342,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12,-1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183704",2019-11-05 12:43:00,1.1534,353,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.1,-1.31859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183705",2019-11-05 12:44:00,1.46271,349,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.2,-1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183706",2019-11-05 12:45:00,1.49132,334,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.2,-1.17999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183707",2019-11-05 12:46:00,1.53675,313,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.3,-1.09746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183708",2019-11-05 12:47:00,1.64558,296,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.1,-1.00485,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183709",2019-11-05 12:48:00,1.65175,281,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-0.95319,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183710",2019-11-05 12:49:00,1.69813,274,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-0.94689,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183711",2019-11-05 12:50:00,1.66898,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.5,-0.95886,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183712",2019-11-05 12:51:00,1.5871,277,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.5,-0.98721,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183713",2019-11-05 12:52:00,1.57787,287,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.5,-1.03635,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183714",2019-11-05 12:53:00,1.55793,300,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.3,-1.12203,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183715",2019-11-05 12:54:00,1.13816,358,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-1.50633,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183716",2019-11-05 12:55:00,0.990446,613,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-1.5246,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183717",2019-11-05 12:56:00,0.913201,312,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.6,-1.12707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183718",2019-11-05 12:57:00,0.877351,291,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.5,-1.03572,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183719",2019-11-05 12:58:00,0.816753,281,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-1.00359,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183720",2019-11-05 12:59:00,0.583429,268,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.3,-0.92673,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183721",2019-11-05 13:00:00,1.00661,248,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.3,-0.8694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183722",2019-11-05 13:01:00,0.671902,240,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.3,-0.8442,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183723",2019-11-05 13:02:00,0.698074,223,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-0.68418,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183724",2019-11-05 13:03:00,0.653878,189,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-0.53739,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183725",2019-11-05 13:04:00,0.608337,173,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.5,-0.45045,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183726",2019-11-05 13:05:00,0.621524,160,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.5,-0.41391,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"183727",2019-11-05 13:06:00,0.608559,155,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.4,-0.36351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183728",2019-11-05 13:07:00,0.823984,159,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,12.1,-0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183729",2019-11-05 13:08:00,0.591074,164,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183730",2019-11-05 13:09:00,0.613225,167,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183731",2019-11-05 13:10:00,1.03118,168,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.21609,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183732",2019-11-05 13:11:00,0.536246,169,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183733",2019-11-05 13:12:00,0.76497,170,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.17325,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183734",2019-11-05 13:13:00,1.22647,177,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.26649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183735",2019-11-05 13:14:00,1.22201,189,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,-0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183736",2019-11-05 13:15:00,1.38023,199,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183737",2019-11-05 13:16:00,1.18321,214,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183738",2019-11-05 13:17:00,1.54682,225,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183739",2019-11-05 13:18:00,1.60964,237,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,-0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183740",2019-11-05 13:19:00,1.62035,257,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,-0.90405,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183741",2019-11-05 13:20:00,1.83163,287,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.5,-1.04265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183742",2019-11-05 13:21:00,1.43902,303,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,-1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183743",2019-11-05 13:22:00,1.47904,371,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.8,-1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183744",2019-11-05 13:23:00,1.36845,366,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,-1.3419,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183745",2019-11-05 13:24:00,1.19491,454,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,-1.45152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183746",2019-11-05 13:25:00,1.04618,381,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,-1.4553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183747",2019-11-05 13:26:00,1.09925,528,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-2.21949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183748",2019-11-05 13:27:00,0.85921,525,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,-2.38896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183749",2019-11-05 13:28:00,0.86351,524,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-1.9656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183750",2019-11-05 13:29:00,0.806581,471,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-1.60839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183751",2019-11-05 13:30:00,0.764995,413,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-1.47609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183752",2019-11-05 13:31:00,0.730819,375,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-1.31796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183753",2019-11-05 13:32:00,0.729207,372,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-1.5183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183754",2019-11-05 13:33:00,0.793928,375,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,-1.30536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183755",2019-11-05 13:34:00,0.665911,333,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-1.14723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183756",2019-11-05 13:35:00,0.637719,325,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-1.10817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"183757",2019-11-05 13:36:00,0.925013,375,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,-1.29906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183758",2019-11-05 13:37:00,0.678646,438,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-1.38726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183759",2019-11-05 13:38:00,0.618868,414,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-1.50003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183760",2019-11-05 13:39:00,0.647963,562,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,-1.72053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183761",2019-11-05 13:40:00,0.805193,473,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.3,-1.61973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183762",2019-11-05 13:41:00,0.752214,481,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,-1.56996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183763",2019-11-05 13:42:00,0.939317,520,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.4,-1.74636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183764",2019-11-05 13:43:00,1.13778,538,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.6,-1.54098,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183765",2019-11-05 13:44:00,1.35153,506,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.8,-1.41435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183766",2019-11-05 13:45:00,1.5376,499,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13,-1.39986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"183767",2019-11-05 13:46:00,1.66139,403,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.3,-1.06029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183768",2019-11-05 13:47:00,1.51129,365,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.2,-0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183769",2019-11-05 13:48:00,1.62053,382,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.3,-1.12266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183770",2019-11-05 13:49:00,1.59537,414,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.4,-1.21716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183771",2019-11-05 13:50:00,1.43446,394,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.2,-1.25559,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183772",2019-11-05 13:51:00,1.36698,408,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.9,-1.43073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183773",2019-11-05 13:52:00,1.31593,407,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.9,-1.29969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183774",2019-11-05 13:53:00,1.03655,418,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,13,-1.33623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183775",2019-11-05 13:54:00,0.797357,447,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,13.2,-1.37025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183776",2019-11-05 13:55:00,0.655344,403,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13,-1.29339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183777",2019-11-05 13:56:00,0.577892,537,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.5,-1.81062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183778",2019-11-05 13:57:00,0.55136,622,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.8,-2.12058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183779",2019-11-05 13:58:00,0.684149,640,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,14.1,-2.18799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183780",2019-11-05 13:59:00,0.530638,660,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.6,-2.21571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183781",2019-11-05 14:00:00,0.532136,647,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.6,-2.11806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183782",2019-11-05 14:01:00,0.505847,629,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.5,-2.08026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183783",2019-11-05 14:02:00,0.466892,635,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.2,-2.16909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183784",2019-11-05 14:03:00,0.738856,609,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.9,-2.1483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183785",2019-11-05 14:04:00,0.446781,644,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,12.9,-2.13759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183786",2019-11-05 14:05:00,0.444507,640,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13,-1.9593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183787",2019-11-05 14:06:00,0.453031,639,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13,-1.6758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183788",2019-11-05 14:07:00,0.399328,631,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.1,-1.56933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183789",2019-11-05 14:08:00,0.441432,618,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.7,-1.6254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183790",2019-11-05 14:09:00,0.468095,629,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.3,-1.62414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183791",2019-11-05 14:10:00,0.562246,628,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.1,-1.89126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183792",2019-11-05 14:11:00,0.441268,636,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.5,-1.82826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183793",2019-11-05 14:12:00,0.439497,648,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.2,-1.87803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183794",2019-11-05 14:13:00,0.461423,659,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.6,-1.72053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183795",2019-11-05 14:14:00,0.467125,670,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.8,-1.44207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183796",2019-11-05 14:15:00,0.468067,673,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.1,-1.40049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183797",2019-11-05 14:16:00,0.466291,677,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.2,-1.09116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183798",2019-11-05 14:17:00,0.45012,668,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.9,-0.88326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183799",2019-11-05 14:18:00,0.439478,305,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.5,-0.94563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183800",2019-11-05 14:19:00,0.446843,284,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.1,-0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183801",2019-11-05 14:20:00,0.363671,290,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.3,-0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183802",2019-11-05 14:21:00,0.556746,241,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.6,-0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183803",2019-11-05 14:22:00,0.446303,218,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.8,-0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183804",2019-11-05 14:23:00,0.487883,243,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.5,-0.59409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183805",2019-11-05 14:24:00,0.49459,218,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.9,-0.4284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183806",2019-11-05 14:25:00,0.52904,208,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.5,-0.37359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183807",2019-11-05 14:26:00,0.527123,223,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.5,-0.47376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183808",2019-11-05 14:27:00,0.548392,212,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.6,-0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183809",2019-11-05 14:28:00,0.561667,208,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.8,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183810",2019-11-05 14:29:00,0.52136,192,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.1,-0.34083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183811",2019-11-05 14:30:00,0.507366,181,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.4,-0.27909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183812",2019-11-05 14:31:00,0.512423,179,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.6,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183813",2019-11-05 14:32:00,0.464561,172,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.5,-0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183814",2019-11-05 14:33:00,0.501028,172,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.4,-0.23499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183815",2019-11-05 14:34:00,0.474829,169,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.4,-0.21798,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183816",2019-11-05 14:35:00,0.557218,165,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.4,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183817",2019-11-05 14:36:00,0.424924,157,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.2,-0.10269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183818",2019-11-05 14:37:00,0.427739,153,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.1,-0.09513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183819",2019-11-05 14:38:00,0.504858,149,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.9,-0.09891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183820",2019-11-05 14:39:00,0.529412,147,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.8,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183821",2019-11-05 14:40:00,0.534691,144,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.7,-0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183822",2019-11-05 14:41:00,0.619159,141,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.8,-0.03528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183823",2019-11-05 14:42:00,0.531092,135,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13,-0.01071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183824",2019-11-05 14:43:00,0.537589,131,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.2,0.0063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183825",2019-11-05 14:44:00,0.562651,128,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.4,0.02961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183826",2019-11-05 14:45:00,0.589147,124,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.5,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183827",2019-11-05 14:46:00,0.572078,122,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13.2,0.01071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183828",2019-11-05 14:47:00,0.58417,126,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,13,-0.00882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183829",2019-11-05 14:48:00,0.499438,122,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.6,0.03276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183830",2019-11-05 14:49:00,0.526616,111,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.3,0.05733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183831",2019-11-05 14:50:00,0.481901,105,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.2,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183832",2019-11-05 14:51:00,0.473691,100,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.1,0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183833",2019-11-05 14:52:00,0.469647,98,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.9,0.12915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183834",2019-11-05 14:53:00,0.479355,95,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12,0.14427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183835",2019-11-05 14:54:00,0.414854,91,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12,0.18081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183836",2019-11-05 14:55:00,0.479553,89,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.2,0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183837",2019-11-05 14:56:00,0.812455,86,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.2,0.20475,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183838",2019-11-05 14:57:00,0.48189,82,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.1,0.22239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183839",2019-11-05 14:58:00,0.425975,83,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.1,0.22428,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183840",2019-11-05 14:59:00,0.534797,83,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.1,0.17829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183841",2019-11-05 15:00:00,0.44587,84,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.1,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183842",2019-11-05 15:01:00,0.493676,84,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12.1,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183843",2019-11-05 15:02:00,0.445271,83,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183844",2019-11-05 15:03:00,0.437233,81,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,12,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183845",2019-11-05 15:04:00,0.46582,79,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.9,0.04599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183846",2019-11-05 15:05:00,0.460627,78,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.9,0.06111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183847",2019-11-05 15:06:00,0.465791,77,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.8,0.07812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183848",2019-11-05 15:07:00,0.460638,76,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.08001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183849",2019-11-05 15:08:00,0.580736,75,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.09702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183850",2019-11-05 15:09:00,0.486054,68,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183851",2019-11-05 15:10:00,0.491823,66,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183852",2019-11-05 15:11:00,0.532633,63,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183853",2019-11-05 15:12:00,0.540294,62,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.14805,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183854",2019-11-05 15:13:00,0.522216,60,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.1449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183855",2019-11-05 15:14:00,0.373493,58,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.1638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183856",2019-11-05 15:15:00,0.598878,55,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.6,0.18459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183857",2019-11-05 15:16:00,0.522721,51,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.6,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183858",2019-11-05 15:17:00,0.502995,50,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.6,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183859",2019-11-05 15:18:00,0.538017,49,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.6,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183860",2019-11-05 15:19:00,0.536505,50,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.6,0.18711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183861",2019-11-05 15:20:00,0.528673,52,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.16695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183862",2019-11-05 15:21:00,0.654189,54,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183863",2019-11-05 15:22:00,0.533977,52,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.8,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183864",2019-11-05 15:23:00,0.518132,52,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.8,0.17262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183865",2019-11-05 15:24:00,0.568754,50,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183866",2019-11-05 15:25:00,0.525312,48,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.7,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183867",2019-11-05 15:26:00,0.521677,45,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24,11.6,0.22365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183868",2019-11-05 15:27:00,0.51705,44,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.6,0.23499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183869",2019-11-05 15:28:00,0.788295,42,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.6,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183870",2019-11-05 15:29:00,0.530946,40,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.6,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183871",2019-11-05 15:30:00,0.527658,39,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.6,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183872",2019-11-05 15:31:00,0.540452,41,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.6,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183873",2019-11-05 15:32:00,0.506356,44,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.6,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183874",2019-11-05 15:33:00,0.506185,48,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.5,0.23121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183875",2019-11-05 15:34:00,0.383199,53,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.5,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183876",2019-11-05 15:35:00,0.475915,59,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.5,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183877",2019-11-05 15:36:00,0.520566,64,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183878",2019-11-05 15:37:00,0.508994,64,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183879",2019-11-05 15:38:00,0.483948,60,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.16002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183880",2019-11-05 15:39:00,0.519149,57,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.17892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183881",2019-11-05 15:40:00,0.516043,54,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.14679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183882",2019-11-05 15:41:00,0.495325,49,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.16128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183883",2019-11-05 15:42:00,0.549043,47,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.18459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183884",2019-11-05 15:43:00,0.478591,45,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.4,0.189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183885",2019-11-05 15:44:00,0.592191,40,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.3,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183886",2019-11-05 15:45:00,0.493368,38,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.3,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183887",2019-11-05 15:46:00,0.483899,32,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.3,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183888",2019-11-05 15:47:00,0.488072,30,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.2,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183889",2019-11-05 15:48:00,0.413875,28,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11.1,0.2898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183890",2019-11-05 15:49:00,0.470127,27,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,11,0.30114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183891",2019-11-05 15:50:00,0.486574,27,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.9,0.30681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183892",2019-11-05 15:51:00,0.486014,25,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.8,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183893",2019-11-05 15:52:00,0.485576,24,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.7,0.31059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183894",2019-11-05 15:53:00,0.501479,25,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.7,0.32319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183895",2019-11-05 15:54:00,0.480477,22,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.7,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183896",2019-11-05 15:55:00,0.695432,22,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.7,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183897",2019-11-05 15:56:00,0.507595,20,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.6,0.3339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183898",2019-11-05 15:57:00,0.493097,20,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.6,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183899",2019-11-05 15:58:00,0.514123,20,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24,23.5,24,10.6,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183900",2019-11-05 15:59:00,0.484626,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,10.6,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183901",2019-11-05 16:00:00,0.496863,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183902",2019-11-05 16:01:00,0.597566,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
