"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"183903",2019-11-05 16:02:00,0.588724,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183904",2019-11-05 16:03:00,0.525212,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183905",2019-11-05 16:04:00,0.496878,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.56889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183906",2019-11-05 16:05:00,0.490898,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183907",2019-11-05 16:06:00,0.739347,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183908",2019-11-05 16:07:00,0.504965,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183909",2019-11-05 16:08:00,0.539425,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183910",2019-11-05 16:09:00,0.504998,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183911",2019-11-05 16:10:00,0.382909,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183912",2019-11-05 16:11:00,0.520716,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.53865,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183913",2019-11-05 16:12:00,0.495456,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.51786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183914",2019-11-05 16:13:00,0.496613,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183915",2019-11-05 16:14:00,0.507714,21,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.7,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183916",2019-11-05 16:15:00,0.359733,22,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.7,0.50085,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183917",2019-11-05 16:16:00,0.48906,25,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.7,0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183918",2019-11-05 16:17:00,0.498448,25,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.7,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183919",2019-11-05 16:18:00,0.499224,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183920",2019-11-05 16:19:00,0.486756,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183921",2019-11-05 16:20:00,0.480941,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.3,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183922",2019-11-05 16:21:00,0.495905,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.1,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183923",2019-11-05 16:22:00,0,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.9,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183924",2019-11-05 16:23:00,0.472268,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.8,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183925",2019-11-05 16:24:00,0.468954,28,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.7,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183926",2019-11-05 16:25:00,0.456654,24,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.6,0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183927",2019-11-05 16:26:00,0.461971,25,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.6,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183928",2019-11-05 16:27:00,0.463565,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.5,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183929",2019-11-05 16:28:00,0.777673,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.3,0.80892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183930",2019-11-05 16:29:00,0.463232,17,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.2,0.82089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183931",2019-11-05 16:30:00,0.476617,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.1,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183932",2019-11-05 16:31:00,0.470886,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.1,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183933",2019-11-05 16:32:00,0.527595,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,0.84798,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183934",2019-11-05 16:33:00,0.511472,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,0.84672,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183935",2019-11-05 16:34:00,0.514923,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.09557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183936",2019-11-05 16:35:00,0.455476,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.69974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183937",2019-11-05 16:36:00,0.60291,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.70604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183938",2019-11-05 16:37:00,0.54329,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.70037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183939",2019-11-05 16:38:00,0.538383,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.70037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183940",2019-11-05 16:39:00,0.556988,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.69407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183941",2019-11-05 16:40:00,0.589438,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.70604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183942",2019-11-05 16:41:00,0.575273,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.45971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183943",2019-11-05 16:42:00,0.481666,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9,1.45971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183944",2019-11-05 16:43:00,0.617603,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.9,1.56177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183945",2019-11-05 16:44:00,0.58624,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.8,1.56744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183946",2019-11-05 16:45:00,0.73825,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.8,1.56744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183947",2019-11-05 16:46:00,0.5374,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.7,1.55484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183948",2019-11-05 16:47:00,0.550145,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.6,1.55421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183949",2019-11-05 16:48:00,0.532818,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.54602,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183950",2019-11-05 16:49:00,0.501378,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.4,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183951",2019-11-05 16:50:00,0.509553,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.3,1.64493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183952",2019-11-05 16:51:00,0.415263,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.63674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183953",2019-11-05 16:52:00,0.496921,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183954",2019-11-05 16:53:00,0.452823,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.61154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183955",2019-11-05 16:54:00,0.464738,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.51137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183956",2019-11-05 16:55:00,0.336942,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.51704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183957",2019-11-05 16:56:00,0.63399,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.51137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183958",2019-11-05 16:57:00,0.463887,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.5057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183959",2019-11-05 16:58:00,0.452821,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.61217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183960",2019-11-05 16:59:00,0.466066,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.60272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183961",2019-11-05 17:00:00,0.479895,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.62603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183962",2019-11-05 17:01:00,0.459391,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,3.02778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183963",2019-11-05 17:02:00,0.802565,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.6569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183964",2019-11-05 17:03:00,0.547767,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.58382,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183965",2019-11-05 17:04:00,0.476104,7,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.57122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183966",2019-11-05 17:05:00,0.449843,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.54539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183967",2019-11-05 17:06:00,0.475934,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.53846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183968",2019-11-05 17:07:00,0.417723,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.7451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183969",2019-11-05 17:08:00,0.466374,0,0,24,22,22,22,30,27,27,6.56589743589744,0,24,22.5,22.5,22.5,24,24,24,7.7,1.88307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183970",2019-11-05 17:09:00,0.547739,0,0,24,22,22,22,30,27,27,7.0525,0,24,22.5,22.5,22.5,24,24,24,7.7,1.90134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183971",2019-11-05 17:10:00,0.491321,0,0,24,22,22,22,30,27,27,7.1172131147541,0,24,22.5,22.5,22.5,24,24,24,7.9,1.56303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183972",2019-11-05 17:11:00,0.528541,0,0,24,22,22,22,30,27,27,7.07622950819672,0,24,22.5,22.5,22.5,24,24,24,7.7,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183973",2019-11-05 17:12:00,0.514261,0,0,24,22,22,22,30,27,27,7.07066666666667,0,24,22.5,22.5,22.5,24,24,24,7.7,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183974",2019-11-05 17:13:00,0.510204,0,0,24,22,22,22,30,27,27,7.07819672131148,0,24,22.5,22.5,22.5,24,24,24,7.9,1.22724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183975",2019-11-05 17:14:00,0.51708,0,0,24,22,22,22,30,27,27,6.99583333333333,0,24,22.5,22.5,22.5,24,24,24,7.9,1.08864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183976",2019-11-05 17:15:00,0.503055,0,0,24,22,22,22,30,27,27,7.05770491803279,0,24,22.5,22.5,22.5,24,24,24,7.9,1.10817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183977",2019-11-05 17:16:00,0.343264,0,0,24,22,22,22,30,27,27,2.67950819672131,0,24,22.5,22.5,22.5,24,24,24,7.9,1.42254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183978",2019-11-05 17:17:00,2.08121,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.4742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183979",2019-11-05 17:18:00,1.14406,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.49814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183980",2019-11-05 17:19:00,1.61271,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.49877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183981",2019-11-05 17:20:00,2.28104,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.50003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183982",2019-11-05 17:21:00,2.60031,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.51704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183983",2019-11-05 17:22:00,2.74067,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.47861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183984",2019-11-05 17:23:00,2.77532,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.4,1.46034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183985",2019-11-05 17:24:00,3.04739,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.4,1.45467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183986",2019-11-05 17:25:00,2.93294,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.48617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183987",2019-11-05 17:26:00,2.75995,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.52334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183988",2019-11-05 17:27:00,2.86188,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.4,1.5246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183989",2019-11-05 17:28:00,2.97257,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.3,1.53594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183990",2019-11-05 17:29:00,3.00305,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.5372,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183991",2019-11-05 17:30:00,3.12785,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.54287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183992",2019-11-05 17:31:00,2.77619,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.54917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183993",2019-11-05 17:32:00,2.87547,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.5498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183994",2019-11-05 17:33:00,3.04132,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.69344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183995",2019-11-05 17:34:00,3.32181,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.69533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183996",2019-11-05 17:35:00,3.73096,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.56114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183997",2019-11-05 17:36:00,3.75135,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.56807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183998",2019-11-05 17:37:00,2.93805,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.56303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"183999",2019-11-05 17:38:00,2.83323,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.55988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184000",2019-11-05 17:39:00,2.63598,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.55862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184001",2019-11-05 17:40:00,2.5939,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.57374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184002",2019-11-05 17:41:00,2.54689,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.56807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184003",2019-11-05 17:42:00,2.8775,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.57248,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184004",2019-11-05 17:43:00,2.84207,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.58004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184005",2019-11-05 17:44:00,3.0573,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184006",2019-11-05 17:45:00,3.15207,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.58067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184007",2019-11-05 17:46:00,3.05966,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.58004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184008",2019-11-05 17:47:00,2.89526,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.57815,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184009",2019-11-05 17:48:00,3.1829,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.5876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184010",2019-11-05 17:49:00,2.79896,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.5813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184011",2019-11-05 17:50:00,2.82241,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.60335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184012",2019-11-05 17:51:00,2.83191,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.60839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184013",2019-11-05 17:52:00,2.80304,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.6002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184014",2019-11-05 17:53:00,2.82589,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184015",2019-11-05 17:54:00,2.83822,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.61217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184016",2019-11-05 17:55:00,2.84642,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.62477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184017",2019-11-05 17:56:00,2.84226,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.62981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184018",2019-11-05 17:57:00,2.83899,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.61784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184019",2019-11-05 17:58:00,2.80858,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.63044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184020",2019-11-05 17:59:00,2.84133,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.63044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184021",2019-11-05 18:00:00,2.8422,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.62477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184022",2019-11-05 18:01:00,2.81893,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.59453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184023",2019-11-05 18:02:00,2.80395,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.69974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184024",2019-11-05 18:03:00,2.77661,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.70667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184025",2019-11-05 18:04:00,3.05848,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.71234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184026",2019-11-05 18:05:00,2.73247,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.71675,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184027",2019-11-05 18:06:00,2.70107,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.74447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184028",2019-11-05 18:07:00,2.71448,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.74762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184029",2019-11-05 18:08:00,2.70937,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.74699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184030",2019-11-05 18:09:00,2.68254,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.74762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184031",2019-11-05 18:10:00,2.66247,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.75014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184032",2019-11-05 18:11:00,2.87521,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184033",2019-11-05 18:12:00,1.17526,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.09746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184034",2019-11-05 18:13:00,1.41642,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.10124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184035",2019-11-05 18:14:00,1.56884,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184036",2019-11-05 18:15:00,1.27402,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184037",2019-11-05 18:16:00,0.910477,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.09557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184038",2019-11-05 18:17:00,0.670482,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.09242,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184039",2019-11-05 18:18:00,0.5325,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184040",2019-11-05 18:19:00,0.394156,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184041",2019-11-05 18:20:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184042",2019-11-05 18:21:00,0.43328,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.14471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184043",2019-11-05 18:22:00,0.405216,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184044",2019-11-05 18:23:00,0.396776,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184045",2019-11-05 18:24:00,0.373899,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184046",2019-11-05 18:25:00,0.379446,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184047",2019-11-05 18:26:00,0.359446,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184048",2019-11-05 18:27:00,0.385873,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184049",2019-11-05 18:28:00,0.366394,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.13589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184050",2019-11-05 18:29:00,0.381216,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184051",2019-11-05 18:30:00,0.377493,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184052",2019-11-05 18:31:00,0.392052,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184053",2019-11-05 18:32:00,0.388196,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.21464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184054",2019-11-05 18:33:00,0.363454,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184055",2019-11-05 18:34:00,0.359088,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184056",2019-11-05 18:35:00,0.38157,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.25811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184057",2019-11-05 18:36:00,0.384668,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.37277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184058",2019-11-05 18:37:00,0.336144,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.37151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184059",2019-11-05 18:38:00,0.550597,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.29717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184060",2019-11-05 18:39:00,0.461434,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.21842,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184061",2019-11-05 18:40:00,0.485094,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.10754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184062",2019-11-05 18:41:00,0.501475,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.09557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184063",2019-11-05 18:42:00,0.511719,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.10628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184064",2019-11-05 18:43:00,0.503674,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184065",2019-11-05 18:44:00,0.675962,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.08927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184066",2019-11-05 18:45:00,0.399708,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.09935,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184067",2019-11-05 18:46:00,0.480144,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.09557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184068",2019-11-05 18:47:00,0.499071,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.09557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184069",2019-11-05 18:48:00,0.49646,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.09242,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184070",2019-11-05 18:49:00,0.472849,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.09242,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184071",2019-11-05 18:50:00,0.483042,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.10061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184072",2019-11-05 18:51:00,0.458351,0,1.287,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.27934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184073",2019-11-05 18:52:00,0.693756,0,1.631,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,2.56851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184074",2019-11-05 18:53:00,0.474473,0,2.241,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,3.26844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184075",2019-11-05 18:54:00,0.513518,0,1.597,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.52567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184076",2019-11-05 18:55:00,0.506514,0,1.573,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.5074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184077",2019-11-05 18:56:00,0.405856,0,1.299,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.19744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184078",2019-11-05 18:57:00,0.519742,0,1.341,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,2.23587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184079",2019-11-05 18:58:00,0.685856,0,1.336,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.32407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184080",2019-11-05 18:59:00,0.705579,0,1.343,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.23083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184081",2019-11-05 19:00:00,0.603316,0,1.464,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.40534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184082",2019-11-05 19:01:00,0.513265,0,1.599,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.51181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184083",2019-11-05 19:02:00,0.582554,0,1.607,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.51748,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184084",2019-11-05 19:03:00,0.512431,0,1.393,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.32344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184085",2019-11-05 19:04:00,0.566949,0,1.323,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.1987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184086",2019-11-05 19:05:00,0.590392,0,1.409,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,2.33541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184087",2019-11-05 19:06:00,0.574447,0,1.657,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,2.58804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184088",2019-11-05 19:07:00,0.606698,0,1.679,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,2.61261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184089",2019-11-05 19:08:00,0.594431,0,1.244,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,2.0412,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184090",2019-11-05 19:09:00,0.563944,0,1.23,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184091",2019-11-05 19:10:00,0.562076,0,0.8,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.83771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184092",2019-11-05 19:11:00,0.509654,0,2.938,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,4.06224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184093",2019-11-05 19:12:00,0.607714,0,1.798,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.81673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184094",2019-11-05 19:13:00,0.521868,0,1.644,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.56914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184095",2019-11-05 19:14:00,0.474813,0,1.613,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.6586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184096",2019-11-05 19:15:00,0.46675,0,1.6,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.53701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184097",2019-11-05 19:16:00,0.459807,0,1.617,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,2.55087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184098",2019-11-05 19:17:00,0.463261,0,1.614,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,2.55654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184099",2019-11-05 19:18:00,0.85851,0,3.669,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,4.67271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184100",2019-11-05 19:19:00,0.456414,0,3.581,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,6.57594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184101",2019-11-05 19:20:00,0.44011,0,3.73,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,6.72147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184102",2019-11-05 19:21:00,0.438694,0,3.52,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,6.5646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184103",2019-11-05 19:22:00,0.448834,0,3.501,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,4.69476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184104",2019-11-05 19:23:00,0.438972,0,4.018,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,5.13954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184105",2019-11-05 19:24:00,0.448972,0,3.503,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,4.6431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184106",2019-11-05 19:25:00,0.512626,0,3.373,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,4.32117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"184107",2019-11-05 19:26:00,0.397671,0,3.188,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,4.13784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184108",2019-11-05 19:27:00,0.43788,0,2.356,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.9,4.32747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184109",2019-11-05 19:28:00,0.450244,0,3.938,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.9,4.91904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184110",2019-11-05 19:29:00,0.47842,0,3.952,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,3.50091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184111",2019-11-05 19:30:00,0.401839,0,1.498,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,2.45574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184112",2019-11-05 19:31:00,0.815639,0,3.723,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,4.95684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184113",2019-11-05 19:32:00,1.50401,0,1.498,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,2.45007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184114",2019-11-05 19:33:00,1.04041,0,1.571,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,2.48913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184115",2019-11-05 19:34:00,1.40474,0,1.921,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,2.92635,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184116",2019-11-05 19:35:00,2.00721,0,2.048,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,3.04794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184117",2019-11-05 19:36:00,2.17019,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.6,1.17117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184118",2019-11-05 19:37:00,2.30183,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,1.17747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184119",2019-11-05 19:38:00,2.42183,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,1.11384,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184120",2019-11-05 19:39:00,2.63,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.11636,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184121",2019-11-05 19:40:00,2.16409,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184122",2019-11-05 19:41:00,2.29184,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.11132,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184123",2019-11-05 19:42:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,7.8,1.11384,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"184124",2019-11-05 19:43:00,2.03595,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.1025,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184125",2019-11-05 19:44:00,1.57685,0,1.274,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,2.19492,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184126",2019-11-05 19:45:00,1.31246,0,1.288,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.20626,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184127",2019-11-05 19:46:00,1.29457,0,1.279,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.21004,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184128",2019-11-05 19:47:00,1.03165,0,1.272,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.19744,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184129",2019-11-05 19:48:00,1.03232,0,1.262,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,2.18169,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184130",2019-11-05 19:49:00,0.992743,0,0.918,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.77849,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184131",2019-11-05 19:50:00,0.960243,0,0.897,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.76211,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184132",2019-11-05 19:51:00,0.869417,0,0.899,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.76274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184133",2019-11-05 19:52:00,0.805598,0,0.901,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.75896,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184134",2019-11-05 19:53:00,0.910666,0,0.899,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.7,1.75014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184135",2019-11-05 19:54:00,0.709812,0,0.89,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.7388,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184136",2019-11-05 19:55:00,0.732443,0,0.891,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.7,1.75329,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184137",2019-11-05 19:56:00,0.757373,0,0.887,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.77471,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184138",2019-11-05 19:57:00,0.739009,0,0.878,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.71234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184139",2019-11-05 19:58:00,0.685816,0,0.877,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,1.81377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184140",2019-11-05 19:59:00,0.716642,0,0.928,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.05884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184141",2019-11-05 20:00:00,0.683356,0,0.958,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.1105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184142",2019-11-05 20:01:00,1.31253,0,0.969,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.9,2.07333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184143",2019-11-05 20:02:00,1.0716,0,0.968,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.99269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184144",2019-11-05 20:03:00,1.01843,0,0.979,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.3,1.86606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184145",2019-11-05 20:04:00,1.31983,0,0.982,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.4,1.86417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184146",2019-11-05 20:05:00,1.71153,0,0.963,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.4,1.61847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184147",2019-11-05 20:06:00,1.90265,0,0.979,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.87173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184148",2019-11-05 20:07:00,2.1683,0,0.979,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.86354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184149",2019-11-05 20:08:00,2.21272,0,0.976,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.93977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184150",2019-11-05 20:09:00,2.2001,0,0.976,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.6,1.8522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184151",2019-11-05 20:10:00,2.16392,0,0.977,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.6,1.9719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184152",2019-11-05 20:11:00,2.10519,0,0.975,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.7,1.8459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184153",2019-11-05 20:12:00,1.96702,0,1.043,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.7,1.87677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184154",2019-11-05 20:13:00,1.98328,0,0.951,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.7,1.89504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184155",2019-11-05 20:14:00,1.67647,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.21023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184156",2019-11-05 20:15:00,1.46781,0,0.112,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.16487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184157",2019-11-05 20:16:00,1.26745,0,1.008,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.7,1.90701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184158",2019-11-05 20:17:00,1.14531,0,0.962,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.7,1.86606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184159",2019-11-05 20:18:00,1.07823,0,0.891,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.6,1.81944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184160",2019-11-05 20:19:00,0.986562,0,0.889,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.5,1.79487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184161",2019-11-05 20:20:00,0.974605,0,1.009,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.89882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184162",2019-11-05 20:21:00,0.802113,0,0.999,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.79361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184163",2019-11-05 20:22:00,0.865982,0,0.952,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.2,1.70541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184164",2019-11-05 20:23:00,0.810561,0,0.911,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.87047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184165",2019-11-05 20:24:00,0.79524,0,0.815,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8.1,1.83141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184166",2019-11-05 20:25:00,0.792614,0,0.65,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,8,1.6758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184167",2019-11-05 20:26:00,0.818016,0,0.723,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.79298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184168",2019-11-05 20:27:00,0.855839,0,0.627,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.65186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184169",2019-11-05 20:28:00,0.936122,0,0.641,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,24,24,7.8,1.81755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184170",2019-11-05 20:29:00,0.767164,0,2.587,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,3.79764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184171",2019-11-05 20:30:00,0.737024,0,3.534,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,4.79934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184172",2019-11-05 20:31:00,1.29961,0,3.602,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,4.78044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184173",2019-11-05 20:32:00,0.955067,0,3.626,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,4.7439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184174",2019-11-05 20:33:00,1.10836,0,3.698,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,4.89321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184175",2019-11-05 20:34:00,1.58703,0,3.292,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.8,4.45977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184176",2019-11-05 20:35:00,1.834,0,2.819,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,3.87387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184177",2019-11-05 20:36:00,1.96743,0,2.824,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,24,24,24,7.7,3.96774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184178",2019-11-05 20:37:00,2.0602,0,3.022,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,24,24,7.7,4.1958,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184179",2019-11-05 20:38:00,2.09368,0,2.995,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,24,24,7.6,4.14477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184180",2019-11-05 20:39:00,2.14744,0,0.975,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,24,24,7.6,2.16342,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184181",2019-11-05 20:40:00,2.24782,0,4.075,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,24,24,7.6,6.73974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184182",2019-11-05 20:41:00,2.23399,0,3.277,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,7.6,4.49127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184183",2019-11-05 20:42:00,2.29498,0,3.271,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,7.7,4.4856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184184",2019-11-05 20:43:00,2.53546,0,3.241,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,7.6,4.58262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184185",2019-11-05 20:44:00,2.15897,0,3.281,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,7.6,4.27329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184186",2019-11-05 20:45:00,2.06277,0,2.837,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,7.6,3.73527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184187",2019-11-05 20:46:00,2.00126,0,0.714,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.5,1.48365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184188",2019-11-05 20:47:00,1.9799,0,0.746,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.6,1.50822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184189",2019-11-05 20:48:00,2.018,0,0.928,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.5,3.8304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184190",2019-11-05 20:49:00,1.93126,0,0.731,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.7,3.87261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184191",2019-11-05 20:50:00,1.81415,0,0.898,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.6,3.72834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184192",2019-11-05 20:51:00,1.78929,0,0.701,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.5,1.70604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184193",2019-11-05 20:52:00,1.7654,0,0.786,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.7,1.58571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184194",2019-11-05 20:53:00,1.76811,0,0.88,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.6,1.4238,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184195",2019-11-05 20:54:00,1.6502,0,0.725,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.6,1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184196",2019-11-05 20:55:00,2.02827,0,0.86,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.6,1.3167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184197",2019-11-05 20:56:00,1.73242,0,0.933,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,24,23.5,24,7.7,1.55169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184198",2019-11-05 20:57:00,1.7247,0,0.895,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.4,1.36206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184199",2019-11-05 20:58:00,1.73024,0,0.907,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.6,1.44963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184200",2019-11-05 20:59:00,1.72771,0,0.553,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.7,1.23543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184201",2019-11-05 21:00:00,1.73515,0,0.504,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.6,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184202",2019-11-05 21:01:00,1.73764,0,0.624,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.7,1.1277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184203",2019-11-05 21:02:00,1.95759,0,0.495,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.6,1.23921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184204",2019-11-05 21:03:00,1.72559,0,0.519,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.6,2.6712,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184205",2019-11-05 21:04:00,1.76321,0,0.518,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,24,7.5,1.01934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184206",2019-11-05 21:05:00,1.76012,0,0.625,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23.5,24,7.5,1.13967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184207",2019-11-05 21:06:00,1.79248,0,0.572,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23.5,24,7.5,1.31607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184208",2019-11-05 21:07:00,1.7368,0,0.647,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23.5,24,7.4,1.36647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184209",2019-11-05 21:08:00,1.66518,0,0.869,24,22,22,22,30,27,27,0,0,23,22,22,22,24,23.5,24,7.5,1.51011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184210",2019-11-05 21:09:00,1.68986,0,0.873,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.4,1.5057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184211",2019-11-05 21:10:00,1.70627,0,0.625,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.4,1.48491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184212",2019-11-05 21:11:00,1.89719,0,0.854,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.4,1.49814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184213",2019-11-05 21:12:00,1.75305,0,0.639,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.29402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184214",2019-11-05 21:13:00,1.74185,0,0.659,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.52523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184215",2019-11-05 21:14:00,1.67755,0,0.877,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.3104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184216",2019-11-05 21:15:00,1.61952,0,0.826,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.48491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184217",2019-11-05 21:16:00,1.6717,0,0.889,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.45467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184218",2019-11-05 21:17:00,1.7502,0,0.763,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.51704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184219",2019-11-05 21:18:00,1.75721,0,0.442,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.19007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184220",2019-11-05 21:19:00,1.78906,0,0.501,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
