"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"184221",2019-11-05 21:20:00,1.83192,0,0.456,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.5,1.31229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184222",2019-11-05 21:21:00,1.84098,0,0.76,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.6,1.47042,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184223",2019-11-05 21:22:00,1.44103,0,0.698,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.4,1.65249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184224",2019-11-05 21:23:00,1.6846,0,0.482,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.4,1.53657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184225",2019-11-05 21:24:00,1.53237,0,0.682,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.4,1.18818,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184226",2019-11-05 21:25:00,1.39482,0,0.532,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.3,2.54772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184227",2019-11-05 21:26:00,1.42023,0,0.694,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.4,1.55106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184228",2019-11-05 21:27:00,1.66035,0,0.555,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.3,2.6775,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184229",2019-11-05 21:28:00,1.86991,0,0.55,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.2,2.59749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184230",2019-11-05 21:29:00,2.07202,0,0.682,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.2,1.8459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184231",2019-11-05 21:30:00,2.13907,0,0.649,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.1,1.81944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184232",2019-11-05 21:31:00,2.0051,0,0.764,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7.1,1.78857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184233",2019-11-05 21:32:00,1.78859,0,3.129,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7,3.9375,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184234",2019-11-05 21:33:00,1.77116,0,3.227,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,4.25187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184235",2019-11-05 21:34:00,1.66631,0,3.212,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,4.32117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184236",2019-11-05 21:35:00,1.74681,0,3.286,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,4.23864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184237",2019-11-05 21:36:00,1.29024,0,1.205,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,2.1546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184238",2019-11-05 21:37:00,1.9995,0,2.932,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,3.98097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184239",2019-11-05 21:38:00,1.70663,0,2.575,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,3.54627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184240",2019-11-05 21:39:00,1.6412,0,2.455,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,3.45177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184241",2019-11-05 21:40:00,1.62585,0,2.85,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,3.93624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184242",2019-11-05 21:41:00,1.59847,0,3.217,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,3.88647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184243",2019-11-05 21:42:00,1.28141,0,2.931,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,4.10067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184244",2019-11-05 21:43:00,1.59746,0,2.898,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,3.99924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184245",2019-11-05 21:44:00,1.59279,0,1.131,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,1.83393,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184246",2019-11-05 21:45:00,1.5954,0,1.017,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7,2.00214,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184247",2019-11-05 21:46:00,1.49121,0,0.87,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,1.82637,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184248",2019-11-05 21:47:00,1.50617,0,0.968,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,1.94607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184249",2019-11-05 21:48:00,1.59586,0,1.009,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,2.12121,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184250",2019-11-05 21:49:00,1.27244,0,1.027,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.8144,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184251",2019-11-05 21:50:00,1.39593,0,1.043,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.99017,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184252",2019-11-05 21:51:00,1.45707,0,0.862,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.97001,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184253",2019-11-05 21:52:00,1.2881,0,1.486,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,2.50362,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184254",2019-11-05 21:53:00,1.15081,0,1.49,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.6,2.33667,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184255",2019-11-05 21:54:00,1.05724,0,1.502,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.6,2.51244,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184256",2019-11-05 21:55:00,0.889311,0,1.472,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.6,2.48724,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184257",2019-11-05 21:56:00,0.892835,0,1.405,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,2.45826,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184258",2019-11-05 21:57:00,0.90613,0,1.421,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,2.44377,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184259",2019-11-05 21:58:00,0.893884,0,1.313,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.6,2.31084,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184260",2019-11-05 21:59:00,0.842853,0,1.491,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,2.40723,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184261",2019-11-05 22:00:00,0.740266,0,0.505,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184262",2019-11-05 22:01:00,0.817801,0,0.311,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.0269,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184263",2019-11-05 22:02:00,0.710372,0,0.537,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184264",2019-11-05 22:03:00,0.842241,0,0.306,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,1.0521,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184265",2019-11-05 22:04:00,0.745186,0,0.5,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,1.39104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184266",2019-11-05 22:05:00,0.765199,0,0.504,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184267",2019-11-05 22:06:00,0.744319,0,0.502,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184268",2019-11-05 22:07:00,0.991763,0,0.5,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.41057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184269",2019-11-05 22:08:00,1.11784,0,0.548,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.24488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184270",2019-11-05 22:09:00,0.937955,0,0.566,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.20771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184271",2019-11-05 22:10:00,1.15946,0,0.358,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.0332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184272",2019-11-05 22:11:00,1.40838,0,0.474,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184273",2019-11-05 22:12:00,1.59507,0,0.74,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.36017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184274",2019-11-05 22:13:00,1.74819,0,0.591,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.36836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184275",2019-11-05 22:14:00,1.85633,0,0.589,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.19637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184276",2019-11-05 22:15:00,1.87143,0,0.67,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.19637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184277",2019-11-05 22:16:00,1.72655,0,0.378,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.19007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184278",2019-11-05 22:17:00,1.90284,0,0.75,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.40742,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184279",2019-11-05 22:18:00,1.87812,0,0.533,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.00674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184280",2019-11-05 22:19:00,1.77975,0,0.676,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.23732,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184281",2019-11-05 22:20:00,1.80139,0,0.572,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.6,1.25307,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184282",2019-11-05 22:21:00,1.53875,0,0.591,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.25811,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184283",2019-11-05 22:22:00,1.18324,0,0.591,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.6,1.37277,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184284",2019-11-05 22:23:00,1.08829,0,0.561,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.19637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184285",2019-11-05 22:24:00,1.04413,0,0.591,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.22787,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184286",2019-11-05 22:25:00,0.974044,0,0.37,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,2.70144,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184287",2019-11-05 22:26:00,0.869779,0,0.705,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.56807,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184288",2019-11-05 22:27:00,0.835867,0,0.572,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.0017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184289",2019-11-05 22:28:00,0.787829,0,0.569,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.7,1.1844,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184290",2019-11-05 22:29:00,0.734424,0,0.567,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.1781,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184291",2019-11-05 22:30:00,0.742232,0,0.37,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.9,1.40364,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184292",2019-11-05 22:31:00,0.741557,NA,NA,24,22,22,22,30,27,27,NA,NA,23.5,22,22,22,24,23.5,24,NA,NA,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184293",2019-11-05 22:32:00,0.743843,0,0.363,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184294",2019-11-05 22:33:00,0.729971,0,0.564,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7,1.2033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184295",2019-11-05 22:34:00,0.836019,0,0.563,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184296",2019-11-05 22:35:00,0.700455,0,0.736,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,7,1.06281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184297",2019-11-05 22:36:00,0.80324,0,0.566,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23.5,24,6.8,1.22787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184298",2019-11-05 22:37:00,0.888661,0,0.587,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,1.61154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184299",2019-11-05 22:38:00,1.26525,0,0.37,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,1.1025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184300",2019-11-05 22:39:00,1.08876,0,0.588,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.7,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184301",2019-11-05 22:40:00,1.15615,0,0.809,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,1.07037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184302",2019-11-05 22:41:00,1.39861,0,0.695,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.9,1.15227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184303",2019-11-05 22:42:00,1.61705,0,0.823,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,1.47294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184304",2019-11-05 22:43:00,1.57382,0,0.566,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,1.22787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184305",2019-11-05 22:44:00,1.83679,0,0.631,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,1.16487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184306",2019-11-05 22:45:00,1.67008,0,0.855,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,1.34757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184307",2019-11-05 22:46:00,1.46642,0,0.827,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.9,2.83437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184308",2019-11-05 22:47:00,1.28669,0,0.637,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,1.19007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184309",2019-11-05 22:48:00,1.1971,0,0.686,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.7,1.19826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184310",2019-11-05 22:49:00,1.29448,0,0.782,24,22,22,22,30,27,27,0,6.70473684210526,24,22,22,22,24,23.5,24,6.7,1.4364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184311",2019-11-05 22:50:00,1.66214,0,0.447,24,22,22,22,30,27,27,0,6.85508196721312,24,22,22,22,24,23.5,24,6.8,1.36773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184312",2019-11-05 22:51:00,2.458,0,0.658,24,22,22,22,30,27,27,0,6.8472131147541,24,22,22,22,24,23.5,24,6.8,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184313",2019-11-05 22:52:00,2.44519,0,2.642,24,22,22,22,30,27,27,0,6.85295081967213,24,22,22,22,24,23.5,24,6.8,3.36798,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184314",2019-11-05 22:53:00,1.90303,0,2.804,24,22,22,22,30,27,27,0,6.66344262295082,24,22,22,22,24,23.5,24,6.8,3.16827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184315",2019-11-05 22:54:00,1.34738,0,2.636,24,22,22,22,30,27,27,0,0.0308333333333333,24,22,22,22,24,23.5,24,6.8,3.32577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184316",2019-11-05 22:55:00,1.12045,0,2.641,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.9,3.07377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184317",2019-11-05 22:56:00,0.980623,0,2.638,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,3.30687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184318",2019-11-05 22:57:00,1.09433,0,2.63,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.9,3.58407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184319",2019-11-05 22:58:00,0.873993,0,2.413,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,3.5406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184320",2019-11-05 22:59:00,0.826349,0,0.714,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.9,1.51137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184321",2019-11-05 23:00:00,0.792858,0,0.673,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,1.55547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184322",2019-11-05 23:01:00,0.760922,0,0.768,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.7,1.26315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184323",2019-11-05 23:02:00,0.769614,0,2.787,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,3.21804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"184324",2019-11-05 23:03:00,0.701025,0,2.046,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.9,2.90493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184325",2019-11-05 23:04:00,0.796133,0,2.039,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.7,2.9988,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184326",2019-11-05 23:05:00,0.793779,0,2.038,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,2.90367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184327",2019-11-05 23:06:00,0.783657,0,2.045,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,2.89737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184328",2019-11-05 23:07:00,1.05152,0,2.042,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,2.90367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184329",2019-11-05 23:08:00,1.11034,0,2.004,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,2.835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184330",2019-11-05 23:09:00,0.998248,0,0.097,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,0.85113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184331",2019-11-05 23:10:00,1.64509,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184332",2019-11-05 23:11:00,1.58321,0,0.118,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,0.86121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184333",2019-11-05 23:12:00,1.70418,0,0.118,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.2,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184334",2019-11-05 23:13:00,1.82789,0,0.066,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.3,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184335",2019-11-05 23:14:00,1.90105,0,0.1,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.2,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184336",2019-11-05 23:15:00,2.10992,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.2,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184337",2019-11-05 23:16:00,1.99489,0,0.118,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184338",2019-11-05 23:17:00,2.16811,0,0.118,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184339",2019-11-05 23:18:00,1.91841,0,0.064,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,0.60228,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184340",2019-11-05 23:19:00,1.82717,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.2,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184341",2019-11-05 23:20:00,1.72344,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.3,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184342",2019-11-05 23:21:00,1.44497,0,0.118,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.3,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184343",2019-11-05 23:22:00,1.2123,0,0.118,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184344",2019-11-05 23:23:00,1.12043,0,0.062,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.2,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184345",2019-11-05 23:24:00,1.33212,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.2,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184346",2019-11-05 23:25:00,0.981387,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.3,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184347",2019-11-05 23:26:00,0.912049,0,0,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7.1,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184348",2019-11-05 23:27:00,0.880417,0,0.118,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184349",2019-11-05 23:28:00,0.831225,0,0.064,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184350",2019-11-05 23:29:00,0.816373,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184351",2019-11-05 23:30:00,1.02033,0,0.098,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,7,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184352",2019-11-05 23:31:00,0.958316,0,0.119,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23.5,24,6.8,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184353",2019-11-05 23:32:00,0.805657,0,0.119,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,24,6.8,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"184354",2019-11-05 23:33:00,0.812761,0,0.071,24,22,22,22,30,27,27,0,0,24,22,22,22,24,23,24,7,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184355",2019-11-05 23:34:00,0.765174,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,24,7,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184356",2019-11-05 23:35:00,0.653864,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,24,6.8,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184357",2019-11-05 23:36:00,0.767552,0,0.119,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,24,6.8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184358",2019-11-05 23:37:00,1.17711,0,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,24,6.8,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184359",2019-11-05 23:38:00,1.13901,0,0.05,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184360",2019-11-05 23:39:00,1.23599,0,0.037,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.8,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184361",2019-11-05 23:40:00,1.27109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.7,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184362",2019-11-05 23:41:00,1.53983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.7,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184363",2019-11-05 23:42:00,1.71531,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.7,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184364",2019-11-05 23:43:00,1.85604,0,0.114,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.7,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184365",2019-11-05 23:44:00,2.08297,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,6.8,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184366",2019-11-05 23:45:00,1.92484,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,6.9,0.47124,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184367",2019-11-05 23:46:00,2.02031,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7,0.50463,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184368",2019-11-05 23:47:00,1.98789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,6.9,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184369",2019-11-05 23:48:00,1.89786,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184370",2019-11-05 23:49:00,1.81114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.1,0.4662,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184371",2019-11-05 23:50:00,1.72253,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.3,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184372",2019-11-05 23:51:00,1.88431,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.4,0.47061,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184373",2019-11-05 23:52:00,1.51536,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.4,0.48447,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184374",2019-11-05 23:53:00,1.39768,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.3,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184375",2019-11-05 23:54:00,1.36868,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.3,0.441,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184376",2019-11-05 23:55:00,1.44125,0,2.085,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.4,2.55591,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184377",2019-11-05 23:56:00,1.47631,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.4,2.55528,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184378",2019-11-05 23:57:00,1.49498,0,2.047,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.5,2.52945,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184379",2019-11-05 23:58:00,1.50658,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.3,2.31651,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184380",2019-11-05 23:59:00,1.50893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.3,0.44667,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184381",2019-11-06 00:00:00,1.45024,0,2.074,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.5,2.54331,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184382",2019-11-06 00:01:00,1.41209,0,2.044,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.7,2.51874,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184383",2019-11-06 00:02:00,1.40926,0,2.011,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.7,2.49165,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"184384",2019-11-06 00:03:00,1.39117,0,2.042,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.9,2.55024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184385",2019-11-06 00:04:00,1.41142,0,2.054,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.9,2.56914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184386",2019-11-06 00:05:00,1.53839,0,2.067,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.9,2.55717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184387",2019-11-06 00:06:00,1.44692,0,2.068,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.9,2.56158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184388",2019-11-06 00:07:00,1.7839,0,0.091,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.8,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184389",2019-11-06 00:08:00,1.87613,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.7,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184390",2019-11-06 00:09:00,1.7274,0,0.055,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.6,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184391",2019-11-06 00:10:00,1.91321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.6,0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184392",2019-11-06 00:11:00,2.08235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.6,0.47313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184393",2019-11-06 00:12:00,2.30009,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.5,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184394",2019-11-06 00:13:00,2.06401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.5,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184395",2019-11-06 00:14:00,2.02954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.3,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184396",2019-11-06 00:15:00,2.1132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.1,0.47124,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184397",2019-11-06 00:16:00,1.75136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.3,0.47691,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184398",2019-11-06 00:17:00,2.06154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.5,0.71631,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184399",2019-11-06 00:18:00,2.01814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.6,0.75159,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184400",2019-11-06 00:19:00,2.22144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,23,23.5,7.6,0.73584,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184401",2019-11-06 00:20:00,1.86651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.7,0.6111,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184402",2019-11-06 00:21:00,1.66771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.8,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184403",2019-11-06 00:22:00,1.5922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.7,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184404",2019-11-06 00:23:00,1.51862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.7,0.4536,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184405",2019-11-06 00:24:00,1.63357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.7,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184406",2019-11-06 00:25:00,1.28123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.8,0.4473,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184407",2019-11-06 00:26:00,1.5432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.8,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184408",2019-11-06 00:27:00,1.34818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.7,0.46305,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184409",2019-11-06 00:28:00,1.65564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.7,0.42714,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184410",2019-11-06 00:29:00,1.45491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,23,23.5,7.7,0.42399,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184411",2019-11-06 00:30:00,1.4315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.43281,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184412",2019-11-06 00:31:00,1.41131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.6,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184413",2019-11-06 00:32:00,1.41791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"184414",2019-11-06 00:33:00,1.331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184415",2019-11-06 00:34:00,1.32558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184416",2019-11-06 00:35:00,1.30663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.6,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184417",2019-11-06 00:36:00,1.31099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.5,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184418",2019-11-06 00:37:00,1.62339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.5,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184419",2019-11-06 00:38:00,1.5249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.5,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184420",2019-11-06 00:39:00,1.46805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.6,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184421",2019-11-06 00:40:00,1.98612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.6,0.4473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184422",2019-11-06 00:41:00,2.15811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.5,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184423",2019-11-06 00:42:00,2.36484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.44352,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184424",2019-11-06 00:43:00,2.39016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184425",2019-11-06 00:44:00,2.38052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.6,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184426",2019-11-06 00:45:00,2.39215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184427",2019-11-06 00:46:00,2.35037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.7,0.44478,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184428",2019-11-06 00:47:00,2.41338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.6,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184429",2019-11-06 00:48:00,2.47599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.5,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184430",2019-11-06 00:49:00,2.49972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23.5,7.5,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184431",2019-11-06 00:50:00,2.69217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23,7.5,0.43722,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184432",2019-11-06 00:51:00,2.57723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23,7.6,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184433",2019-11-06 00:52:00,2.71141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23,7.7,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184434",2019-11-06 00:53:00,2.45591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23,7.8,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184435",2019-11-06 00:54:00,2.41525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23,7.9,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184436",2019-11-06 00:55:00,2.38001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23,8,0.46809,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184437",2019-11-06 00:56:00,2.24723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,24,22.5,23,8,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184438",2019-11-06 00:57:00,1.92854,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,8,0.47187,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184439",2019-11-06 00:58:00,2.1532,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.9,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184440",2019-11-06 00:59:00,2.09347,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.7,0.47817,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184441",2019-11-06 01:00:00,2.07368,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.8,0.48447,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184442",2019-11-06 01:01:00,1.91534,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.7,0.45297,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184443",2019-11-06 01:02:00,1.95731,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.7,0.45234,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184444",2019-11-06 01:03:00,2.41778,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.6,0.4536,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184445",2019-11-06 01:04:00,2.36779,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.6,0.48321,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184446",2019-11-06 01:05:00,2.40386,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.6,0.46557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184447",2019-11-06 01:06:00,2.50476,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.6,0.46053,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184448",2019-11-06 01:07:00,2.70346,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.5,0.44982,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184449",2019-11-06 01:08:00,2.75088,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.6,0.45045,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184450",2019-11-06 01:09:00,2.79015,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.6,0.45864,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184451",2019-11-06 01:10:00,2.75494,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,22,24,22.5,23,7.6,0.48132,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184452",2019-11-06 01:11:00,2.75132,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.7,0.45297,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184453",2019-11-06 01:12:00,2.99573,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.9,0.46431,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184454",2019-11-06 01:13:00,2.34239,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8,0.45927,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184455",2019-11-06 01:14:00,2.53823,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8,0.45927,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184456",2019-11-06 01:15:00,2.55826,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8,0.46494,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184457",2019-11-06 01:16:00,2.57039,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8,0.46494,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184458",2019-11-06 01:17:00,2.6245,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.8,0.45864,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184459",2019-11-06 01:18:00,2.49093,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.7,0.46431,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184460",2019-11-06 01:19:00,2.38632,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.6,0.46494,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184461",2019-11-06 01:20:00,2.02239,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.5,0.46494,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184462",2019-11-06 01:21:00,2.25467,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.5,0.45864,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184463",2019-11-06 01:22:00,2.19024,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.6,0.45864,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184464",2019-11-06 01:23:00,2.1958,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.4,0.45612,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184465",2019-11-06 01:24:00,2.66371,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.4,0.60921,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184466",2019-11-06 01:25:00,2.33476,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.4,0.71694,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184467",2019-11-06 01:26:00,2.18531,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.5,0.71757,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184468",2019-11-06 01:27:00,2.45116,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.7,0.6678,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184469",2019-11-06 01:28:00,2.33025,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.8,0.59094,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184470",2019-11-06 01:29:00,2.1832,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,7.9,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184471",2019-11-06 01:30:00,2.13792,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8,0.47187,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184472",2019-11-06 01:31:00,2.05959,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184473",2019-11-06 01:32:00,2.3324,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184474",2019-11-06 01:33:00,2.31483,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8.1,0.42651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184475",2019-11-06 01:34:00,2.01502,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8.2,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184476",2019-11-06 01:35:00,2.23517,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8.4,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184477",2019-11-06 01:36:00,2.42549,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22,24,22.5,23,8.3,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184478",2019-11-06 01:37:00,2.4552,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8,0.42147,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184479",2019-11-06 01:38:00,2.4692,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8.1,0.42273,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184480",2019-11-06 01:39:00,2.48174,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8.1,0.42021,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184481",2019-11-06 01:40:00,2.52149,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,7.9,0.42147,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184482",2019-11-06 01:41:00,2.44538,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8.1,0.4158,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184483",2019-11-06 01:42:00,2.42903,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8.2,0.4095,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184484",2019-11-06 01:43:00,2.57813,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8.1,0.41958,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184485",2019-11-06 01:44:00,2.645,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8.2,0.42336,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184486",2019-11-06 01:45:00,2.62641,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8.1,0.41139,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184487",2019-11-06 01:46:00,2.77016,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8,0.41517,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184488",2019-11-06 01:47:00,2.56227,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,8,0.4095,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184489",2019-11-06 01:48:00,2.91811,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,7.9,0.4032,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184490",2019-11-06 01:49:00,2.9064,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22.5,23,7.9,0.40824,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184491",2019-11-06 01:50:00,2.94793,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.41013,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184492",2019-11-06 01:51:00,2.89652,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.4032,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184493",2019-11-06 01:52:00,2.83862,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.40887,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184494",2019-11-06 01:53:00,2.54101,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.41454,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184495",2019-11-06 01:54:00,2.89689,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.40887,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184496",2019-11-06 01:55:00,2.83147,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.41391,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184497",2019-11-06 01:56:00,2.70003,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8.1,0.40824,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184498",2019-11-06 01:57:00,2.54152,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8.1,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184499",2019-11-06 01:58:00,2.54315,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184500",2019-11-06 01:59:00,2.63138,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.42777,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184501",2019-11-06 02:00:00,2.5047,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.42147,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184502",2019-11-06 02:01:00,2.74409,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.42714,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184503",2019-11-06 02:02:00,2.81408,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8.1,0.43974,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184504",2019-11-06 02:03:00,2.74644,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8.1,0.43974,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184505",2019-11-06 02:04:00,2.74736,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.42714,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184506",2019-11-06 02:05:00,2.64065,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.42714,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184507",2019-11-06 02:06:00,3.06961,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.42777,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184508",2019-11-06 02:07:00,2.53228,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.45801,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184509",2019-11-06 02:08:00,2.30081,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.8,0.44667,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184510",2019-11-06 02:09:00,2.5735,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.8,0.43911,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184511",2019-11-06 02:10:00,2.56504,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.8,0.43974,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184512",2019-11-06 02:11:00,2.66423,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.43659,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184513",2019-11-06 02:12:00,2.90091,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.43911,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184514",2019-11-06 02:13:00,2.92602,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,8,0.45927,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184515",2019-11-06 02:14:00,2.70043,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.43974,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184516",2019-11-06 02:15:00,2.58356,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.8,0.43974,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184517",2019-11-06 02:16:00,2.60604,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.43407,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184518",2019-11-06 02:17:00,2.68693,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.43848,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184519",2019-11-06 02:18:00,2.84068,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.9,0.4284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184520",2019-11-06 02:19:00,2.82014,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.43911,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184521",2019-11-06 02:20:00,2.88127,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.8,0.42777,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184522",2019-11-06 02:21:00,2.93734,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.43911,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184523",2019-11-06 02:22:00,2.91513,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.43344,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184524",2019-11-06 02:23:00,2.91825,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.43911,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184525",2019-11-06 02:24:00,2.89797,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.43344,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184526",2019-11-06 02:25:00,2.89179,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,24,22,23,7.7,0.42777,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184527",2019-11-06 02:26:00,2.82233,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,23,7.7,0.42966,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184528",2019-11-06 02:27:00,3.10733,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,23,7.7,0.43659,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184529",2019-11-06 02:28:00,2.87153,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,23,7.7,0.43785,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184530",2019-11-06 02:29:00,2.78116,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,23,7.7,0.43974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184531",2019-11-06 02:30:00,2.69811,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,23,7.8,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184532",2019-11-06 02:31:00,2.66074,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,23,7.7,0.4284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184533",2019-11-06 02:32:00,2.69655,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,23,7.7,0.4221,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184534",2019-11-06 02:33:00,2.70912,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,21.5,23.5,22,22.5,7.7,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184535",2019-11-06 02:34:00,2.48304,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184536",2019-11-06 02:35:00,2.54753,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184537",2019-11-06 02:36:00,2.50214,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184538",2019-11-06 02:37:00,2.5722,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184539",2019-11-06 02:38:00,2.65135,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.8,0.54432,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184540",2019-11-06 02:39:00,2.58638,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.9,0.67851,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184541",2019-11-06 02:40:00,2.31779,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.72324,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
