"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"184542",2019-11-06 02:41:00,2.57815,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.8,0.6804,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184543",2019-11-06 02:42:00,2.69418,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184544",2019-11-06 02:43:00,2.96153,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.4221,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184545",2019-11-06 02:44:00,2.57089,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184546",2019-11-06 02:45:00,2.54504,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.42462,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184547",2019-11-06 02:46:00,2.58129,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"184548",2019-11-06 02:47:00,2.88613,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.8,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184549",2019-11-06 02:48:00,2.78838,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.42651,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184550",2019-11-06 02:49:00,2.83684,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184551",2019-11-06 02:50:00,2.89606,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184552",2019-11-06 02:51:00,2.77883,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184553",2019-11-06 02:52:00,2.54719,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.42084,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184554",2019-11-06 02:53:00,2.31666,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184555",2019-11-06 02:54:00,2.00195,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184556",2019-11-06 02:55:00,2.20703,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.40887,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184557",2019-11-06 02:56:00,2.58651,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.46557,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"184558",2019-11-06 02:57:00,3.03314,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.4662,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184559",2019-11-06 02:58:00,4.00141,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.45927,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184560",2019-11-06 02:59:00,3.55777,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.46494,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184561",2019-11-06 03:00:00,2.96524,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.47061,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184562",2019-11-06 03:01:00,2.91888,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.46242,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184563",2019-11-06 03:02:00,2.68584,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.46494,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184564",2019-11-06 03:03:00,2.6005,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.9,0.46683,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184565",2019-11-06 03:04:00,2.53778,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.8,0.45297,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184566",2019-11-06 03:05:00,2.53103,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.45297,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184567",2019-11-06 03:06:00,2.50978,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.47061,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184568",2019-11-06 03:07:00,2.36767,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.46557,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184569",2019-11-06 03:08:00,2.45502,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.4,0.46998,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184570",2019-11-06 03:09:00,2.46049,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.3,0.4599,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184571",2019-11-06 03:10:00,2.56602,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.2,0.4662,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184572",2019-11-06 03:11:00,2.49315,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.47187,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184573",2019-11-06 03:12:00,2.62466,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.47187,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184574",2019-11-06 03:13:00,2.66216,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.47187,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184575",2019-11-06 03:14:00,2.50033,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.47061,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184576",2019-11-06 03:15:00,2.61839,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.47502,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184577",2019-11-06 03:16:00,2.68602,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.46557,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184578",2019-11-06 03:17:00,2.80716,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.46557,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184579",2019-11-06 03:18:00,2.86832,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.4662,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184580",2019-11-06 03:19:00,2.87023,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.47187,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184581",2019-11-06 03:20:00,2.95883,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.46872,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184582",2019-11-06 03:21:00,3.16236,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.46557,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184583",2019-11-06 03:22:00,2.9008,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.46557,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184584",2019-11-06 03:23:00,2.86303,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.5,0.47439,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184585",2019-11-06 03:24:00,2.89734,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.6,0.48447,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184586",2019-11-06 03:25:00,3.01854,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.47817,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"184587",2019-11-06 03:26:00,2.86133,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.8,0.48321,0,0,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184588",2019-11-06 03:27:00,2.95003,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.8,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184589",2019-11-06 03:28:00,2.65068,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.7,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184590",2019-11-06 03:29:00,2.61702,0,0,24,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,23.5,22,22.5,7.9,0.4788,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184591",2019-11-06 03:30:00,2.88249,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8,0.49014,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184592",2019-11-06 03:31:00,2.60179,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,8.1,0.48447,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184593",2019-11-06 03:32:00,2.64237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23.5,22,22.5,8,0.47124,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184594",2019-11-06 03:33:00,2.52034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23.5,22,22.5,7.9,0.46809,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184595",2019-11-06 03:34:00,2.56335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23.5,22,22.5,7.5,0.46872,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184596",2019-11-06 03:35:00,2.5341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23.5,22,22.5,7.7,0.49644,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"184597",2019-11-06 03:36:00,2.51927,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,7.9,0.48447,1,1,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"184598",2019-11-06 03:37:00,2.46843,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,7.7,0.48447,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184599",2019-11-06 03:38:00,2.41794,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,7.8,0.4662,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184600",2019-11-06 03:39:00,2.44242,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,7.7,0.47187,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184601",2019-11-06 03:40:00,2.58806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23.5,22,22.5,7.6,0.46557,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184602",2019-11-06 03:41:00,2.19165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,21.5,23.5,22,22.5,7.8,0.49077,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184603",2019-11-06 03:42:00,2.61295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.6,0.46494,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184604",2019-11-06 03:43:00,2.6027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.6,0.47061,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184605",2019-11-06 03:44:00,2.52946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.6,0.46494,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184606",2019-11-06 03:45:00,2.55205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.7,0.46494,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184607",2019-11-06 03:46:00,2.59611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.7,0.46431,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184608",2019-11-06 03:47:00,2.68706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.9,0.45927,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184609",2019-11-06 03:48:00,2.69527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8.1,0.45864,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184610",2019-11-06 03:49:00,2.76722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8.2,0.45234,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184611",2019-11-06 03:50:00,2.84852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8.3,0.45423,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184612",2019-11-06 03:51:00,2.83712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8.5,0.45297,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184613",2019-11-06 03:52:00,2.79203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8.5,0.46431,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184614",2019-11-06 03:53:00,2.74865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8.3,0.45234,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184615",2019-11-06 03:54:00,2.90049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8,0.44856,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184616",2019-11-06 03:55:00,2.77654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.7,0.45738,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184617",2019-11-06 03:56:00,2.76898,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.7,0.46116,1,1,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"184618",2019-11-06 03:57:00,2.72441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.9,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184619",2019-11-06 03:58:00,2.66888,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8,0.46431,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184620",2019-11-06 03:59:00,2.56953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.9,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184621",2019-11-06 04:00:00,2.86847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.7,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184622",2019-11-06 04:01:00,2.59359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.5,0.45297,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184623",2019-11-06 04:02:00,2.5284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.5,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184624",2019-11-06 04:03:00,2.47467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.6,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184625",2019-11-06 04:04:00,2.40067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.9,0.45297,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184626",2019-11-06 04:05:00,2.42317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,8,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"184627",2019-11-06 04:06:00,2.41143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,22.5,7.9,0.45927,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184628",2019-11-06 04:07:00,3.04965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.45297,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184629",2019-11-06 04:08:00,2.11924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.45297,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184630",2019-11-06 04:09:00,2.40216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.6,0.45864,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184631",2019-11-06 04:10:00,2.33475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.6,0.45423,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184632",2019-11-06 04:11:00,2.38929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.45927,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184633",2019-11-06 04:12:00,2.22945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,8,0.72261,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184634",2019-11-06 04:13:00,1.98064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.71757,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184635",2019-11-06 04:14:00,1.93055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.8,0.7182,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184636",2019-11-06 04:15:00,1.79631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.63504,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"184637",2019-11-06 04:16:00,1.87695,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,23,7.7,0.45864,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184638",2019-11-06 04:17:00,2.09943,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,23,7.4,0.46494,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184639",2019-11-06 04:18:00,2.99,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,23,7.3,0.45927,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184640",2019-11-06 04:19:00,4.18014,0,0,24,22,22,22,30,27,27,0,0,23,22,21,21.5,23.5,22,23,7.3,0.45864,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184641",2019-11-06 04:20:00,5.10041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.4599,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184642",2019-11-06 04:21:00,4.45436,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.45486,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184643",2019-11-06 04:22:00,3.23176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.4536,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184644",2019-11-06 04:23:00,2.92192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.6,0.45612,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184645",2019-11-06 04:24:00,2.71248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.45675,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184646",2019-11-06 04:25:00,2.60959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.46494,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"184647",2019-11-06 04:26:00,2.50141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.6,0.46557,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184648",2019-11-06 04:27:00,2.09583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.8,0.46557,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184649",2019-11-06 04:28:00,2.77658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.47124,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184650",2019-11-06 04:29:00,2.43716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.4599,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184651",2019-11-06 04:30:00,2.3844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.4662,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184652",2019-11-06 04:31:00,2.4991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.46557,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184653",2019-11-06 04:32:00,2.15261,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.2,0.46494,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184654",2019-11-06 04:33:00,2.37541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.2,0.46683,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184655",2019-11-06 04:34:00,2.52829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.3,0.4536,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184656",2019-11-06 04:35:00,2.46527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.6,0.45927,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"184657",2019-11-06 04:36:00,2.41583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.6,0.46494,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184658",2019-11-06 04:37:00,2.62342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.46368,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184659",2019-11-06 04:38:00,2.4535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.45927,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184660",2019-11-06 04:39:00,2.42533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.45864,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184661",2019-11-06 04:40:00,2.34977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.45864,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184662",2019-11-06 04:41:00,2.6288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.6,0.46431,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184663",2019-11-06 04:42:00,2.49227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184664",2019-11-06 04:43:00,2.58417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.42777,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184665",2019-11-06 04:44:00,2.56782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.42777,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184666",2019-11-06 04:45:00,2.67648,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.42651,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184667",2019-11-06 04:46:00,2.79272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.8,0.42714,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184668",2019-11-06 04:47:00,2.51299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.8,0.42462,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184669",2019-11-06 04:48:00,2.82553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.44667,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184670",2019-11-06 04:49:00,2.91079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.45738,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184671",2019-11-06 04:50:00,2.90922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,8,0.44415,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184672",2019-11-06 04:51:00,2.86253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.45234,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184673",2019-11-06 04:52:00,2.85428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.45864,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184674",2019-11-06 04:53:00,2.88116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.44163,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184675",2019-11-06 04:54:00,2.99908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.9,0.44289,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184676",2019-11-06 04:55:00,2.85806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.45045,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184677",2019-11-06 04:56:00,2.72048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.7,0.4536,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184678",2019-11-06 04:57:00,2.66868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.5,0.45675,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184679",2019-11-06 04:58:00,2.60047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.4,0.45675,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184680",2019-11-06 04:59:00,2.59887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,21.5,23.5,22,23,7.2,0.45297,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184681",2019-11-06 05:00:00,2.43875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.2,0.46557,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184682",2019-11-06 05:01:00,2.46395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.4,0.819,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184683",2019-11-06 05:02:00,2.31689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.73584,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184684",2019-11-06 05:03:00,2.31745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.69174,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184685",2019-11-06 05:04:00,2.63658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.66969,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184686",2019-11-06 05:05:00,2.38978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.6,0.65709,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184687",2019-11-06 05:06:00,2.50301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.7,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184688",2019-11-06 05:07:00,2.41009,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.7,0.64827,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184689",2019-11-06 05:08:00,1.81167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.8,0.64197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184690",2019-11-06 05:09:00,2.35678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.6,0.64764,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184691",2019-11-06 05:10:00,2.38176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184692",2019-11-06 05:11:00,2.49727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.6,0.64701,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184693",2019-11-06 05:12:00,2.4668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.7,0.63567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184694",2019-11-06 05:13:00,2.46995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.64197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184695",2019-11-06 05:14:00,2.47083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.4,0.64134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184696",2019-11-06 05:15:00,2.6456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.3,0.63315,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184697",2019-11-06 05:16:00,2.70486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.2,0.63441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184698",2019-11-06 05:17:00,2.75225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.1,0.63252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184699",2019-11-06 05:18:00,2.74949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.3,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184700",2019-11-06 05:19:00,2.81008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184701",2019-11-06 05:20:00,2.86002,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184702",2019-11-06 05:21:00,2.64598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.4,0.61992,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184703",2019-11-06 05:22:00,2.93649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.2,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184704",2019-11-06 05:23:00,2.80127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.3,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184705",2019-11-06 05:24:00,2.77384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.1,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184706",2019-11-06 05:25:00,2.79213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.1,0.63,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184707",2019-11-06 05:26:00,2.72675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7,0.62937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184708",2019-11-06 05:27:00,2.63193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.2,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184709",2019-11-06 05:28:00,2.93716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.3,0.62937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184710",2019-11-06 05:29:00,2.54408,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.4,0.62937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184711",2019-11-06 05:30:00,2.41768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.4,0.63252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184712",2019-11-06 05:31:00,2.41347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.4,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184713",2019-11-06 05:32:00,2.43007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.4,0.63441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184714",2019-11-06 05:33:00,2.40556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22,23,7.5,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184715",2019-11-06 05:34:00,2.39849,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.63252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184716",2019-11-06 05:35:00,2.39782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.63378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184717",2019-11-06 05:36:00,2.42273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.63819,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184718",2019-11-06 05:37:00,2.31469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.65394,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184719",2019-11-06 05:38:00,2.29683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.65457,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184720",2019-11-06 05:39:00,2.25204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.63819,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184721",2019-11-06 05:40:00,2.38684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.64071,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184722",2019-11-06 05:41:00,2.3747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.63504,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184723",2019-11-06 05:42:00,2.60558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184724",2019-11-06 05:43:00,2.37348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.63504,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184725",2019-11-06 05:44:00,2.50412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.63567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184726",2019-11-06 05:45:00,2.61877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.62811,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184727",2019-11-06 05:46:00,2.66721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.72828,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184728",2019-11-06 05:47:00,2.76106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.87759,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184729",2019-11-06 05:48:00,2.95119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.88137,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184730",2019-11-06 05:49:00,2.98834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.82908,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184731",2019-11-06 05:50:00,3.2028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.74403,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184732",2019-11-06 05:51:00,3.10752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.61614,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184733",2019-11-06 05:52:00,2.83555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.61362,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184734",2019-11-06 05:53:00,2.61564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.8,0.61614,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184735",2019-11-06 05:54:00,2.53926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.60984,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184736",2019-11-06 05:55:00,2.32316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.6048,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184737",2019-11-06 05:56:00,2.50779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.60921,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184738",2019-11-06 05:57:00,2.25063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.61236,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184739",2019-11-06 05:58:00,2.2482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.60606,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184740",2019-11-06 05:59:00,2.22092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.60984,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184741",2019-11-06 06:00:00,2.44347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.59724,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184742",2019-11-06 06:01:00,2.20919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.59787,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184743",2019-11-06 06:02:00,2.04539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.60291,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184744",2019-11-06 06:03:00,2.17992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7,0.60291,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184745",2019-11-06 06:04:00,2.12837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.9,0.59724,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184746",2019-11-06 06:05:00,1.8819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.8,0.60984,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184747",2019-11-06 06:06:00,2.2953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.8,0.60984,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184748",2019-11-06 06:07:00,2.39924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.9,0.60417,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184749",2019-11-06 06:08:00,2.342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.8,0.59787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184750",2019-11-06 06:09:00,2.22949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.9,0.59787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184751",2019-11-06 06:10:00,2.42217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.9,0.60228,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184752",2019-11-06 06:11:00,2.49997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,6.9,0.5985,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184753",2019-11-06 06:12:00,2.18204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.59346,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184754",2019-11-06 06:13:00,2.46935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.59094,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184755",2019-11-06 06:14:00,2.51861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.60354,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184756",2019-11-06 06:15:00,2.5003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.59787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184757",2019-11-06 06:16:00,2.64697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.59409,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184758",2019-11-06 06:17:00,2.68706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.59031,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184759",2019-11-06 06:18:00,2.6714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.59031,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184760",2019-11-06 06:19:00,2.65448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.59031,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184761",2019-11-06 06:20:00,2.37437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.58464,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184762",2019-11-06 06:21:00,2.46439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.59661,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184763",2019-11-06 06:22:00,2.2847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.58464,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184764",2019-11-06 06:23:00,2.08135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.57771,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184765",2019-11-06 06:24:00,2.61636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.56007,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184766",2019-11-06 06:25:00,2.25471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.57141,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184767",2019-11-06 06:26:00,2.36283,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.5544,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184768",2019-11-06 06:27:00,2.33172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.56385,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184769",2019-11-06 06:28:00,2.30411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.56889,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184770",2019-11-06 06:29:00,2.138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.8,0.56952,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184771",2019-11-06 06:30:00,2.17483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.56322,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184772",2019-11-06 06:31:00,2.13038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.56007,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184773",2019-11-06 06:32:00,2.48759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.59094,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184774",2019-11-06 06:33:00,2.16708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.58527,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184775",2019-11-06 06:34:00,2.14569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.6,0.58464,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184776",2019-11-06 06:35:00,2.25201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.60291,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184777",2019-11-06 06:36:00,2.54137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.60417,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184778",2019-11-06 06:37:00,2.5811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.1,0.60984,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184779",2019-11-06 06:38:00,2.80788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.59409,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184780",2019-11-06 06:39:00,2.86105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.59976,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184781",2019-11-06 06:40:00,2.78751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184782",2019-11-06 06:41:00,2.70091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184783",2019-11-06 06:42:00,2.23481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.5859,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184784",2019-11-06 06:43:00,2.09676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.59724,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184785",2019-11-06 06:44:00,2.45963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.59787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184786",2019-11-06 06:45:00,2.48141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.59535,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184787",2019-11-06 06:46:00,2.56683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.2,0.58779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184788",2019-11-06 06:47:00,2.46887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184789",2019-11-06 06:48:00,2.65445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184790",2019-11-06 06:49:00,2.85433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184791",2019-11-06 06:50:00,2.50524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184792",2019-11-06 06:51:00,2.62677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184793",2019-11-06 06:52:00,2.43188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184794",2019-11-06 06:53:00,2.53662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.3,0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184795",2019-11-06 06:54:00,2.55312,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.4,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184796",2019-11-06 06:55:00,2.39301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184797",2019-11-06 06:56:00,2.25513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184798",2019-11-06 06:57:00,2.21393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184799",2019-11-06 06:58:00,2.18442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184800",2019-11-06 06:59:00,2.13926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184801",2019-11-06 07:00:00,2.08949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.8,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184802",2019-11-06 07:01:00,2.10993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.8,0.55251,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184803",2019-11-06 07:02:00,2.27105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184804",2019-11-06 07:03:00,2.12595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.5,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184805",2019-11-06 07:04:00,2.16024,9,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,23,7.7,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"184806",2019-11-06 07:05:00,2.17296,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,7.7,0.59031,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184807",2019-11-06 07:06:00,2.17449,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,7.9,0.57897,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184808",2019-11-06 07:07:00,2.15339,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,8,0.58464,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184809",2019-11-06 07:08:00,2.13171,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,7.8,0.5733,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184810",2019-11-06 07:09:00,2.28449,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,7.8,0.59031,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184811",2019-11-06 07:10:00,2.14764,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,7.8,0.59031,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184812",2019-11-06 07:11:00,2.50279,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23,7.9,0.57897,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184813",2019-11-06 07:12:00,2.52072,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.9,0.83034,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184814",2019-11-06 07:13:00,2.6261,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.7,0.86247,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184815",2019-11-06 07:14:00,2.73108,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.5,0.84924,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184816",2019-11-06 07:15:00,2.66933,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.7,0.74088,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184817",2019-11-06 07:16:00,2.79494,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.9,0.57834,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184818",2019-11-06 07:17:00,2.69889,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,8,0.57267,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184819",2019-11-06 07:18:00,2.68343,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,8,0.57267,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184820",2019-11-06 07:19:00,2.55514,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.7,0.59724,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184821",2019-11-06 07:20:00,2.68982,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.6,0.58842,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184822",2019-11-06 07:21:00,2.61505,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.6,0.56826,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184823",2019-11-06 07:22:00,2.59462,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.6,0.57897,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184824",2019-11-06 07:23:00,2.90455,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.6,0.57897,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184825",2019-11-06 07:24:00,2.59358,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.5,0.60984,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184826",2019-11-06 07:25:00,2.41599,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.5,0.57897,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184827",2019-11-06 07:26:00,2.2298,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.5,0.5796,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184828",2019-11-06 07:27:00,2.14641,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.5,0.63063,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184829",2019-11-06 07:28:00,2.12948,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.4,0.58968,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184830",2019-11-06 07:29:00,2.23991,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,7.5,0.58905,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184831",2019-11-06 07:30:00,2.2206,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,0.59031,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184832",2019-11-06 07:31:00,1.95194,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,0.5796,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184833",2019-11-06 07:32:00,2.05002,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.6,0.58401,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184834",2019-11-06 07:33:00,2.02924,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.6,0.57834,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184835",2019-11-06 07:34:00,2.05294,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,0.57204,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"184836",2019-11-06 07:35:00,2.006,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,0.5733,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184837",2019-11-06 07:36:00,2.09016,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184838",2019-11-06 07:37:00,2.34703,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,0.56322,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184839",2019-11-06 07:38:00,2.30648,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184840",2019-11-06 07:39:00,2.62544,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.3,0.5481,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184841",2019-11-06 07:40:00,2.55898,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.4,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184842",2019-11-06 07:41:00,2.46473,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.5,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184843",2019-11-06 07:42:00,2.42162,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.7,0.59094,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184844",2019-11-06 07:43:00,2.23927,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.8,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184845",2019-11-06 07:44:00,2.47587,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,7.9,0.50841,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"184846",2019-11-06 07:45:00,2.45397,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8,0.50904,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184847",2019-11-06 07:46:00,2.38235,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8,0.50337,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184848",2019-11-06 07:47:00,2.39092,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.1,0.63378,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184849",2019-11-06 07:48:00,2.46549,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.1,1.93347,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184850",2019-11-06 07:49:00,2.83076,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.2,0.66024,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184851",2019-11-06 07:50:00,2.5,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,0.5796,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184852",2019-11-06 07:51:00,3.13805,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184853",2019-11-06 07:52:00,2.96035,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,0.5418,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184854",2019-11-06 07:53:00,2.61718,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23,8.3,0.52857,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184855",2019-11-06 07:54:00,2.38757,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.2,0.52983,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184856",2019-11-06 07:55:00,2.24271,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8.1,0.52857,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184857",2019-11-06 07:56:00,2.45978,26,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,8,1.953,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184858",2019-11-06 07:57:00,2.09671,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.04391,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184859",2019-11-06 07:58:00,2.20682,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.11321,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184860",2019-11-06 07:59:00,3.03029,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.03824,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"184861",2019-11-06 08:00:00,2.46906,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,22.5,23,7.9,1.07037,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
